Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.5089156022,3.96937120563,0.0,0.0,4.58992532963,8.1892,70.3649300917,60.6752202516,3.33988,6.34982984015
 01/01  02:00:00,14.7365663061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.7612252174,0.0,0.0,0.0,1.52997510988,7.4902,3.93195347724,0.0,3.33988,0.592073477236
 01/01  04:00:00,14.7737380309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.9208242702,0.0,0.0,0.0,1.52997510988,7.4902,3.93195937839,0.0,3.33988,0.592079378392
 01/01  06:00:00,22.6443418235,3.96937120563,0.0,0.0,4.58992532963,8.1892,73.4659386761,65.0962386761,8.3497,0.02
 01/01  07:00:00,38.6156725988,3.96937120563,0.0186946371984,0.0,9.17985065927,19.4245,79.8217606035,59.0848509672,16.6994,4.03750963625
 01/01  08:00:00,43.9640632738,3.96937120563,0.0159211354629,0.0,9.17985065927,26.9147,77.1514593467,48.0646623982,25.0491,4.03769694848
 01/01  09:00:00,41.8414220563,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.1159299276,48.1052289964,33.3988,4.61190093116
 01/01  10:00:00,34.3566050548,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.9378820426,53.850864247,25.0491,4.03791779554
 01/01  11:00:00,41.8734520102,3.96937120563,0.0192872582945,0.0,9.17985065927,26.9147,104.082166605,49.5781688878,41.7485,12.7554977168
 01/01  12:00:00,42.6061040411,3.96937120563,0.0,0.0,9.17985065927,26.9147,99.002492843,44.4994166857,41.7485,12.7545761573
 01/01  13:00:00,41.9318017563,3.96937120563,0.0,0.0,9.17985065927,26.9147,87.084216937,34.3449933726,41.7485,10.9907235644
 01/01  14:00:00,34.4188669384,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.0803927741,31.2681250581,33.3988,10.413467716
 01/01  15:00:00,34.4243763052,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.5975393162,33.0397284553,25.0491,7.50871086081
 01/01  16:00:00,34.4209093426,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.9436236405,31.4603757447,33.3988,8.08444789573
 01/01  17:00:00,41.863344435,3.96937120563,0.0148604060506,0.0,9.17985065927,26.9147,85.578377782,27.3952929209,50.0982,8.08488486109
 01/01  18:00:00,43.9741595284,3.96937120563,0.0,0.0,9.17985065927,26.9147,87.4085857591,26.8970329518,50.0982,10.4133528072
 01/01  19:00:00,46.0951934772,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.4527630254,23.6010566119,50.0982,12.7535064135
 01/01  20:00:00,38.7306020172,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.6150037822,25.8823185246,33.3988,13.3338852576
 01/01  21:00:00,38.6928148807,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.238421282,32.4253896728,33.3988,10.4142316092
 01/01  22:00:00,38.6062103985,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.6554994086,44.8525777091,25.0491,12.7538216995
 01/01  23:00:00,38.488847946,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.970421655,50.8567321447,16.6994,10.4142895102
 01/01  24:00:00,39.2649654678,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.868211212,53.7521406175,8.3497,5.76637059445
 01/02  01:00:00,22.5171572105,3.96937120563,0.0,0.0,4.58992532963,8.1892,72.1650662557,63.6336521071,3.33988,5.19153414862
 01/02  02:00:00,14.7068632099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7269208764,0.0,0.0,0.0,1.52997510988,7.4902,3.93192937077,0.0,3.33988,0.592049370766
 01/02  04:00:00,14.7350727235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8797724971,0.0,0.0,0.0,1.52997510988,7.4902,3.93193531028,0.0,3.33988,0.592055310284
 01/02  06:00:00,22.6051562068,3.96937120563,0.0,0.0,4.58992532963,8.1892,84.4589169721,76.0892169721,8.3497,0.02
 01/02  07:00:00,38.5678811639,3.96937120563,0.0157868762068,0.0,9.17985065927,19.4245,93.6666380153,72.9293960589,16.6994,4.03784195643
 01/02  08:00:00,43.9197407628,3.96937120563,0.0163419245705,0.0,9.17985065927,26.9147,105.915278391,65.1802081757,25.0491,15.6859702154
 01/02  09:00:00,41.8107601091,3.96937120563,0.0,0.0,9.17985065927,26.9147,108.276123164,60.3670016587,33.3988,14.5103215055
 01/02  10:00:00,34.3455292949,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.3907564172,52.7600741192,25.0491,11.5815822981
 01/02  11:00:00,41.8526318047,3.96937120563,0.00208514928548,0.0,9.17985065927,26.9147,99.8637418102,47.7010051112,41.7485,10.414236699
 01/02  12:00:00,42.5990761933,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.0839543687,35.7519583893,41.7485,11.5834959794
 01/02  13:00:00,41.9272920858,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.0000319983,20.8371199154,41.7485,10.414412083
 01/02  14:00:00,34.4094861859,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.9843650546,20.3352977396,33.3988,9.25026731507
 01/02  15:00:00,34.4136708683,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.5722759831,23.4389957659,25.0491,8.08418021721
 01/02  16:00:00,34.4044628017,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.41499011,25.9308827042,33.3988,8.08530740581
 01/02  17:00:00,41.8272138192,3.96937120563,0.00528756966028,0.0,9.17985065927,26.9147,85.8642034029,28.2570739717,50.0982,7.50892943121
 01/02  18:00:00,43.934301363,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.6064323493,32.5165139779,50.0982,10.9917183714
 01/02  19:00:00,46.0395092609,3.96937120563,0.0,0.0,9.17985065927,26.9147,99.1575180346,35.1292204162,50.0982,13.9300976183
 01/02  20:00:00,38.6665109436,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.8080156986,42.721309427,33.3988,15.6879062715
 01/02  21:00:00,38.6346264093,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.8898592682,47.7372281962,33.3988,12.7538310719
 01/02  22:00:00,38.5485431237,3.96937120563,0.0,0.0,9.17985065927,19.4245,98.643424809,59.0860788079,25.0491,14.5082460011
 01/02  23:00:00,38.4266360242,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.7048209782,67.4230740993,16.6994,11.5823468789
 01/02  24:00:00,39.2290704995,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.1159481063,72.8414886495,8.3497,6.92475945679
 01/03  01:00:00,22.4645492145,3.96937120563,0.0,0.0,4.58992532963,8.1892,94.0164521242,85.484042153,3.33988,5.19252997121
 01/03  02:00:00,14.6591247767,0.0,0.0,0.0,1.52997510988,7.4902,3.93197197442,0.0,3.33988,0.592091974424
 01/03  03:00:00,14.6826185841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.6940776391,0.0,0.0,0.0,1.52997510988,7.4902,3.9319261121,0.0,3.33988,0.592046112097
 01/03  05:00:00,15.3577760688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  06:00:00,23.0866125955,3.96937120563,0.0,0.0,4.58992532963,8.1892,104.841452807,96.4717528069,8.3497,0.02
 01/03  07:00:00,38.7665550173,3.96937120563,0.0135716233069,0.0,9.17985065927,19.4245,113.2278787,91.9168671375,16.6994,4.61161156271
 01/03  08:00:00,43.8917180867,3.96937120563,0.0139956197178,0.0,9.17985065927,26.9147,124.191433896,84.0368994624,25.0491,15.1054344336
 01/03  09:00:00,41.7813201807,3.96937120563,0.0,0.0,9.17985065927,26.9147,122.872093943,74.9631208755,33.3988,14.5101730677
 01/03  10:00:00,34.3155015704,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.8957168816,63.262747828,25.0491,11.5838690536
 01/03  11:00:00,41.8436180042,3.96937120563,0.00280357387427,0.0,9.17985065927,26.9147,102.22395992,50.0601779469,41.7485,10.4152819727
 01/03  12:00:00,42.6001750881,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.2489708911,32.3388899923,41.7485,12.1615808988
 01/03  13:00:00,41.931043944,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.1580049461,17.9950025448,41.7485,10.4145024013
 01/03  14:00:00,34.4223380863,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.4412877969,13.7954682944,33.3988,9.2470195025
 01/03  15:00:00,34.4309072355,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.6406157049,15.5069941664,25.0491,8.08452153858
 01/03  16:00:00,34.4213570065,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.6752629903,17.7676761513,33.3988,7.50878683907
 01/03  17:00:00,41.8466489975,3.96937120563,0.00378456487417,0.0,9.17985065927,26.9147,76.5344125364,18.350557574,50.0982,8.08565496241
 01/03  18:00:00,43.9527247286,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.5861139148,20.073688734,50.0982,10.4142251808
 01/03  19:00:00,46.0551126779,3.96937120563,0.0,0.0,9.17985065927,26.9147,90.2547622832,25.646103588,50.0982,14.5104586951
 01/03  20:00:00,38.5372101442,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.0320867134,33.9452047236,33.3988,15.6880819898
 01/03  21:00:00,38.5173724541,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.699635755,39.5455713505,33.3988,12.7552644045
 01/03  22:00:00,38.4774374821,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.4842097149,45.9242168652,25.0491,14.5108928497
 01/03  23:00:00,38.4631971006,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.9483709058,50.6669429728,16.6994,11.582027933
 01/03  24:00:00,39.2455259902,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.9131837006,57.6398882364,8.3497,6.92359546422
 01/04  01:00:00,22.5017929432,3.96937120563,0.0,0.0,4.58992532963,8.1892,75.0201770365,66.4882057019,3.33988,5.19209133463
 01/04  02:00:00,14.6991114003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.7249383088,0.0,0.0,0.0,1.52997510988,7.4902,3.93193625185,0.0,3.33988,0.592056251849
 01/04  04:00:00,14.7353471997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.8848919916,0.0,0.0,0.0,1.52997510988,7.4902,3.9319421804,0.0,3.33988,0.592062180403
 01/04  06:00:00,22.6199196649,3.96937120563,0.0,0.0,4.58992532963,8.1892,76.3420404727,67.9723404727,8.3497,0.02
 01/04  07:00:00,38.5952021901,3.96937120563,0.0165448229863,0.0,9.17985065927,19.4245,80.9518712708,60.2149897357,16.6994,4.03748153505
 01/04  08:00:00,43.9564065229,3.96937120563,0.021574603481,0.0,9.17985065927,26.9147,91.6454303303,50.906494849,25.0491,15.6898354813
 01/04  09:00:00,41.8353106455,3.96937120563,0.00450360255344,0.0,9.17985065927,26.9147,99.3369005781,51.4289787205,33.3988,14.5091218576
 01/04  10:00:00,34.344096351,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.9595311359,53.3262777444,25.0491,11.5841533915
 01/04  11:00:00,41.8384888529,3.96937120563,0.0117424731719,0.0,9.17985065927,26.9147,109.514608803,57.3510948092,41.7485,10.4150139942
 01/04  12:00:00,42.5780877603,3.96937120563,0.0,0.0,9.17985065927,26.9147,105.556525612,51.6464819691,41.7485,12.161543643
 01/04  13:00:00,41.8739586119,3.96937120563,0.0,0.0,9.17985065927,26.9147,98.2228960566,46.0598563614,41.7485,10.4145396952
 01/04  14:00:00,34.3480142176,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.675078553,50.0295389309,33.3988,9.24673962202
 01/04  15:00:00,34.3464369997,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.5778368715,56.4440816468,25.0491,8.08465522468
 01/04  16:00:00,34.3352084258,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.584397681,59.6769244004,33.3988,7.50867328069
 01/04  17:00:00,41.776754305,3.96937120563,0.0143773091936,0.0,9.17985065927,26.9147,113.195981217,55.0132619404,50.0982,8.08451927666
 01/04  18:00:00,43.8951170772,3.96937120563,0.0,0.0,9.17985065927,26.9147,109.213795322,48.701547329,50.0982,10.4140479929
 01/04  19:00:00,46.0260278818,3.96937120563,0.00466862062179,0.0,9.17985065927,26.9147,106.688104741,42.0804022565,50.0982,14.5095024848
 01/04  20:00:00,38.6662155184,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.4463475848,43.358864177,33.3988,15.6886834078
 01/04  21:00:00,38.6479509686,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.4511924742,43.2972311697,33.3988,12.7551613045
 01/04  22:00:00,38.5775074483,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.9836418442,48.4241043049,25.0491,14.5104375394
 01/04  23:00:00,38.4615133748,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.3737868467,54.0899743395,16.6994,11.5844125072
 01/04  24:00:00,39.2481033608,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.6622543418,59.3874772704,8.3497,6.92507707147
 01/05  01:00:00,22.4992096801,3.96937120563,0.0,0.0,4.58992532963,8.1892,77.0679703674,68.5363236201,3.33988,5.1917667473
 01/05  02:00:00,14.6938501388,0.0,0.0,0.0,1.52997510988,7.4902,3.931957631,0.0,3.33988,0.592077630996
 01/05  03:00:00,14.7186638599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.727712226,0.0,0.0,0.0,1.52997510988,7.4902,3.93196352556,0.0,3.33988,0.592083525555
 01/05  05:00:00,14.8756890845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.6002321483,3.96937120563,0.0,0.0,4.58992532963,8.1892,82.5326021128,74.1629021128,8.3497,0.02
 01/05  07:00:00,38.5647225826,3.96937120563,0.0147779968676,0.0,9.17985065927,19.4245,90.5882306455,69.2768429526,16.6994,4.61198769286
 01/05  08:00:00,43.919251251,3.96937120563,0.015260610545,0.0,9.17985065927,26.9147,101.445416398,60.7082996305,25.0491,15.6880167671
 01/05  09:00:00,41.8187225662,3.96937120563,0.0,0.0,9.17985065927,26.9147,100.534782299,53.20763981,33.3988,13.9283424886
 01/05  10:00:00,34.3539937084,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.3931621456,45.1814314405,25.0491,12.1626307051
 01/05  11:00:00,41.8657653474,3.96937120563,0.00199730400857,0.0,9.17985065927,26.9147,90.3015965212,38.1374584943,41.7485,10.4156380269
 01/05  12:00:00,42.6162154111,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.4942978802,21.1628502624,41.7485,11.5829476177
 01/05  13:00:00,41.9653155728,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.9846520868,5.82199739198,41.7485,10.4141546948
 01/05  14:00:00,34.4545999016,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.8965067293,3.24773633572,33.3988,9.24997039358
 01/05  15:00:00,34.4673026788,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.8275052829,4.69371508996,25.0491,8.08469019295
 01/05  16:00:00,34.4596555846,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.8525697396,7.36917483156,33.3988,8.08459490802
 01/05  17:00:00,41.8880364062,3.96937120563,0.0055660721496,0.0,9.17985065927,26.9147,64.9094858619,6.72628089224,50.0982,8.08500496969
 01/05  18:00:00,43.98672846,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.0681211843,10.5558397798,50.0982,10.4140814045
 01/05  19:00:00,46.0828512204,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.3928481009,13.7837505173,50.0982,14.5108975836
 01/05  20:00:00,38.7117690186,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.1336715122,19.6268298943,33.3988,15.1080416179
 01/05  21:00:00,38.6760867603,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.2540004661,26.5203873049,33.3988,13.3348131613
 01/05  22:00:00,38.5637646674,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.1427879362,51.5831732406,25.0491,14.5105146956
 01/05  23:00:00,38.4322145924,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.8389195804,65.5553580585,16.6994,11.5841615219
 01/05  24:00:00,39.237918042,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.0746835838,65.8016303307,8.3497,6.92335325312
 01/06  01:00:00,22.473368903,3.96937120563,0.0,0.0,4.58992532963,8.1892,85.6590368582,77.1267295519,3.33988,5.19242730629
 01/06  02:00:00,14.6667311435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.691079905,0.0,0.0,0.0,1.52997510988,7.4902,3.93197119262,0.0,3.33988,0.59209119262
 01/06  04:00:00,14.7020909112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.367242212,0.0,0.0,0.0,1.52997510988,7.4902,3.93195126126,0.0,3.33988,0.592071261258
 01/06  06:00:00,23.0894968567,3.96937120563,0.0,0.0,4.58992532963,8.1892,95.1629069574,86.7932069574,8.3497,0.02
 01/06  07:00:00,38.7712666014,3.96937120563,0.0143742258813,0.0,9.17985065927,19.4245,98.9715362112,78.2341065138,16.6994,4.03802969739
 01/06  08:00:00,43.906508839,3.96937120563,0.0165516310332,0.0,9.17985065927,26.9147,105.823419221,65.085054776,25.0491,15.6892644454
 01/06  09:00:00,41.7984616464,3.96937120563,0.0,0.0,9.17985065927,26.9147,108.128139068,60.2176321468,33.3988,14.511706921
 01/06  10:00:00,34.3330055548,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.1693512598,52.5362633996,25.0491,11.5839878603
 01/06  11:00:00,41.8506050396,3.96937120563,0.00151037457853,0.0,9.17985065927,26.9147,95.9406888828,43.1993835975,41.7485,10.9928052852
 01/06  12:00:00,42.6077699794,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.190981624,25.8605360373,41.7485,11.5819455867
 01/06  13:00:00,41.9603773609,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.2050317946,9.0426539439,41.7485,10.4138778507
 01/06  14:00:00,34.4594457179,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.6948086503,4.04698220928,33.3988,9.24902644106
 01/06  15:00:00,34.473149757,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.7530975973,4.61915548214,25.0491,8.08484211512
 01/06  16:00:00,34.470235266,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.1417025348,5.65751515151,33.3988,8.08538738326
 01/06  17:00:00,41.9046555185,3.96937120563,0.00588665716899,0.0,9.17985065927,26.9147,60.9358765545,2.75271008356,50.0982,8.08496647091
 01/06  18:00:00,44.0034043913,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.5596166778,7.04652712783,50.0982,10.4148895499
 01/06  19:00:00,46.0842374997,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.5522363939,16.9430207488,50.0982,14.5110156451
 01/06  20:00:00,38.5487588817,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.8435059418,34.0531650918,33.3988,15.39154085
 01/06  21:00:00,38.5240445927,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.3230788505,39.8707705066,33.3988,13.0535083439
 01/06  22:00:00,38.4697490402,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.4045180226,50.8448762767,25.0491,14.5105417459
 01/06  23:00:00,38.4557267951,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.3480151252,57.0637141271,16.6994,11.5849009981
 01/06  24:00:00,39.2451751793,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.5535413607,62.2792455217,8.3497,6.924595839
 01/07  01:00:00,22.4861871547,3.96937120563,0.0,0.0,4.58992532963,8.1892,82.7028345931,74.1703337917,3.33988,5.19262080141
 01/07  02:00:00,14.676453907,0.0,0.0,0.0,1.52997510988,7.4902,3.93192838918,0.0,3.33988,0.592048389177
 01/07  03:00:00,14.6959100273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.7096910353,0.0,0.0,0.0,1.52997510988,7.4902,3.93193433026,0.0,3.33988,0.592054330259
 01/07  05:00:00,14.8622455606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.5893991164,3.96937120563,0.0,0.0,4.58992532963,8.1892,89.8289860122,81.4592860122,8.3497,0.02
 01/07  07:00:00,38.5521393829,3.96937120563,0.0150945963782,0.0,9.17985065927,19.4245,99.8205818447,78.509360591,16.6994,4.61182125364
 01/07  08:00:00,43.9025253151,3.96937120563,0.013291176936,0.0,9.17985065927,26.9147,95.1347660974,66.047402032,25.0491,4.03826406534
 01/07  09:00:00,41.8115371144,3.96937120563,0.00129276037412,0.0,9.17985065927,26.9147,91.9116596742,54.4742450142,33.3988,4.03861466006
 01/07  10:00:00,34.3768782393,3.96937120563,0.000736549443519,0.0,9.17985065927,19.4245,74.4802178997,36.6744435265,25.0491,12.7566743732
 01/07  11:00:00,41.927421526,3.96937120563,0.00328586084419,0.0,9.17985065927,26.9147,73.0417726098,19.1299107561,41.7485,12.1633618537
 01/07  12:00:00,42.7050806621,3.96937120563,0.00423821108549,0.0,9.17985065927,26.9147,56.1231424887,1.48365801916,41.7485,12.8909844695
 01/07  13:00:00,42.0780399786,3.96937120563,0.00741722495607,0.0,9.17985065927,26.9147,54.9506217563,0.0,41.7485,13.2021217563
 01/07  14:00:00,34.5541109033,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.6376631371,0.0747647662342,33.3988,12.1640983709
 01/07  15:00:00,34.5692774956,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.4629460601,0.0,25.0491,10.4138460601
 01/07  16:00:00,34.5723534096,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.8135193521,0.0,33.3988,10.4147193521
 01/07  17:00:00,42.2684435642,3.96937120563,0.286806778587,0.0,9.17985065927,26.9147,59.3461250357,0.0,50.0982,9.24792503575
 01/07  18:00:00,44.0721713142,3.96937120563,0.00390761213523,0.0,9.17985065927,26.9147,60.8145151834,0.300675857891,50.0982,10.4156393255
 01/07  19:00:00,46.158046768,3.96937120563,0.00279884146717,0.0,9.17985065927,26.9147,64.8381726422,0.229241513715,50.0982,14.5107311284
 01/07  20:00:00,38.7512384404,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.0130412956,10.102566775,33.3988,14.5116745206
 01/07  21:00:00,38.7096396318,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.6574198293,20.5037428927,33.3988,12.7548769366
 01/07  22:00:00,38.6364325225,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.8107471605,21.2519858447,25.0491,14.5096613158
 01/07  23:00:00,38.5326577564,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.6861260482,20.5720732006,16.6994,10.4146528476
 01/07  24:00:00,39.2858701489,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.9065989875,26.4714372983,8.3497,8.08546168924
 01/08  01:00:00,22.5580025817,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.9097768264,43.6454457847,3.33988,6.92445104175
 01/08  02:00:00,14.755725514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7821895967,0.0,0.0,0.0,1.52997510988,7.4902,3.9319558248,0.0,3.33988,0.592075824799
 01/08  04:00:00,14.7899409175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.9328189237,0.0,0.0,0.0,1.52997510988,7.4902,3.93196172223,0.0,3.33988,0.592081722227
 01/08  06:00:00,22.6497891505,3.96937120563,0.0,0.0,4.58992532963,8.1892,70.8369856457,62.4672856457,8.3497,0.02
 01/08  07:00:00,38.6156857485,3.96937120563,0.0180015280936,0.0,9.17985065927,19.4245,79.0990630612,58.3618103165,16.6994,4.03785274469
 01/08  08:00:00,43.9414348425,3.96937120563,0.0136373364584,0.0,9.17985065927,26.9147,83.4148746867,54.328374926,25.0491,4.03739976068
 01/08  09:00:00,41.8399925315,3.96937120563,0.00231123419937,0.0,9.17985065927,26.9147,84.4232985417,46.411720756,33.3988,4.61277778565
 01/08  10:00:00,34.381433776,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.3645902594,41.2766971454,25.0491,4.03879311401
 01/08  11:00:00,41.8963253256,3.96937120563,0.00459444255548,0.0,9.17985065927,26.9147,86.2499671681,31.7452721947,41.7485,12.7561949734
 01/08  12:00:00,42.6479874377,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.9776306094,19.8928035379,41.7485,13.3363270715
 01/08  13:00:00,42.0063754847,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.5624283936,5.39870301267,41.7485,10.4152253809
 01/08  14:00:00,34.4929092582,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.3586847659,1.54540371791,33.3988,10.414481048
 01/08  15:00:00,34.5001596356,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.5037005991,3.36868596428,25.0491,8.08591463479
 01/08  16:00:00,34.4895788294,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.0489635683,4.56332745198,33.3988,8.08683611629
 01/08  17:00:00,41.9121025977,3.96937120563,0.00475722883835,0.0,9.17985065927,26.9147,63.7955113564,5.61146196155,50.0982,8.08584939486
 01/08  18:00:00,44.0168236573,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.15904495,10.6456605103,50.0982,10.4151844397
 01/08  19:00:00,46.1049951283,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.0617868173,18.6278073916,50.0982,13.3357794257
 01/08  20:00:00,38.7230231494,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.351258435,28.1967557671,33.3988,12.7557026679
 01/08  21:00:00,38.6828735418,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.3779728934,35.9862360648,33.3988,10.9929368287
 01/08  22:00:00,38.6051078732,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.1248224841,44.3190180702,25.0491,12.7567044139
 01/08  23:00:00,38.4876077263,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.4823207126,50.790055353,16.6994,10.9928653596
 01/08  24:00:00,39.2587216445,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.3338329127,56.7926383836,8.3497,5.1914945291
 01/09  01:00:00,22.5100383516,3.96937120563,0.001948278149,0.0,4.58992532963,8.1892,76.2320855736,67.7000346198,3.33988,5.19217095374
 01/09  02:00:00,14.7024252176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196536423,0.0,3.33988,0.592085364226
 01/09  03:00:00,14.7149325787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.719721857,0.0,0.0,0.0,1.52997510988,7.4902,3.93193678971,0.0,3.33988,0.592056789714
 01/09  05:00:00,14.8650795127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.58652594,3.96937120563,0.0,0.0,4.58992532963,8.1892,93.4213588249,84.4795961093,8.3497,0.592062715621
 01/09  07:00:00,38.5477265488,3.96937120563,0.0141749787857,0.0,9.17985065927,19.4245,104.412912356,83.6753821706,16.6994,4.03813018529
 01/09  08:00:00,43.9001283303,3.96937120563,0.0148659994138,0.0,9.17985065927,26.9147,115.866071241,75.1258734068,25.0491,15.6910978345
 01/09  09:00:00,41.7937705801,3.96937120563,0.0,0.0,9.17985065927,26.9147,114.388315957,66.4788960496,33.3988,14.5106199078
 01/09  10:00:00,34.3524927143,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.6994305888,51.0648627711,25.0491,11.5854678177
 01/09  11:00:00,41.8911135163,3.96937120563,0.00329768751841,0.0,9.17985065927,26.9147,87.4736323246,35.3088576905,41.7485,10.4162746341
 01/09  12:00:00,42.6667525435,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.5054952199,11.5947284251,41.7485,12.1622667947
 01/09  13:00:00,42.0500284519,3.96937120563,0.0121246597439,0.0,9.17985065927,26.9147,52.1641041323,0.0,41.7485,10.4156041323
 01/09  14:00:00,34.5477858076,3.96937120563,0.00671832392929,0.0,9.17985065927,19.4245,42.7017531455,0.0540833820417,33.3988,9.24886976346
 01/09  15:00:00,34.5628505692,3.96937120563,0.00354297786686,0.0,9.17985065927,19.4245,33.1884066352,0.0538130958732,25.0491,8.08549353933
 01/09  16:00:00,34.5445265082,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5044120118,0.0201595174733,33.3988,8.08545249437
 01/09  17:00:00,41.9545805138,3.96937120563,0.00403601269127,0.0,9.17985065927,26.9147,58.1836804213,0.0,50.0982,8.08548042131
 01/09  18:00:00,44.0654987555,3.96937120563,0.00430347507989,0.0,9.17985065927,26.9147,60.5132232139,0.0,50.0982,10.4150232139
 01/09  19:00:00,46.178337938,3.96937120563,0.00530020966729,0.0,9.17985065927,26.9147,64.6098197093,0.0,50.0982,14.5116197093
 01/09  20:00:00,38.8131143473,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.3788866916,0.289679475707,33.3988,15.6904072159
 01/09  21:00:00,38.7855730807,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.6295610072,2.47455304422,33.3988,12.756207963
 01/09  22:00:00,38.7078717393,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.5113712457,9.95177554599,25.0491,14.5104956997
 01/09  23:00:00,38.5887927093,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.1204665552,15.2570044234,16.6994,12.1640621319
 01/09  24:00:00,39.3466452838,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.560465826,19.8625699702,8.3497,6.34819585583
 01/10  01:00:00,22.646166503,3.96937120563,0.0,0.0,4.58992532963,8.1892,33.6111661075,24.5042162684,3.33988,5.76706983914
 01/10  02:00:00,14.850061241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.8783283398,0.0,0.0,0.0,1.52997510988,7.4902,3.93193347555,0.0,3.33988,0.592053475546
 01/10  04:00:00,14.8938996138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.6141610475,0.0,0.0,0.0,1.52997510988,7.4902,3.93193940852,0.0,3.33988,0.592059408523
 01/10  06:00:00,23.3375200152,3.96937120563,0.0,0.0,4.58992532963,8.1892,33.452508563,25.082808563,8.3497,0.02
 01/10  07:00:00,39.010880064,3.96937120563,0.0284503102041,0.0,9.17985065927,19.4245,43.0883133912,22.3511697328,16.6994,4.03774365837
 01/10  08:00:00,44.1214705217,3.96937120563,0.036477518566,0.0,9.17985065927,26.9147,54.599099243,13.8596613196,25.0491,15.6903379235
 01/10  09:00:00,41.989459065,3.96937120563,0.00787758857134,0.0,9.17985065927,26.9147,60.9741915434,13.063716876,33.3988,14.5116746674
 01/10  10:00:00,34.4859782898,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.8379708429,15.6255286298,25.0491,12.1633422131
 01/10  11:00:00,41.9777729941,3.96937120563,0.0153040018281,0.0,9.17985065927,26.9147,71.068839305,18.904952845,41.7485,10.41538646
 01/10  12:00:00,42.6773943788,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.1142986199,11.7818760867,41.7485,11.5839225332
 01/10  13:00:00,42.0154950662,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.4447756661,2.70208593661,41.7485,10.9941897295
 01/10  14:00:00,34.4906047258,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.4255509869,4.7808662988,33.3988,9.24588468811
 01/10  15:00:00,34.4721889044,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.0652985194,13.9318702045,25.0491,8.08432831497
 01/10  16:00:00,34.4510234099,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.8764975155,18.9679328043,33.3988,7.50976471127
 01/10  17:00:00,41.8747404235,3.96937120563,0.00852670427685,0.0,9.17985065927,26.9147,77.3446410293,19.1608854036,50.0982,8.0855556257
 01/10  18:00:00,43.9836396969,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.3412749813,17.2487508534,50.0982,10.9943241279
 01/10  19:00:00,46.0999190374,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.2995119814,13.2708153639,50.0982,13.9304966176
 01/10  20:00:00,38.5926991466,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.3687865535,17.280281927,33.3988,15.6897046265
 01/10  21:00:00,38.5768779781,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.3792144029,19.642403895,33.3988,13.3380105078
 01/10  22:00:00,38.5278089192,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.1953141531,28.6352650077,25.0491,14.5109491453
 01/10  23:00:00,38.5090131026,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.0139313749,36.1498890391,16.6994,12.1646423359
 01/10  24:00:00,39.2730419489,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.5416133422,42.8418890565,8.3497,6.35002428567
 01/11  01:00:00,22.5395012695,3.96937120563,0.0,0.0,4.58992532963,8.1892,60.4994488145,51.3928448454,3.33988,5.76672396914
 01/11  02:00:00,14.7260201186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.7357421938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7398650169,0.0,0.0,0.0,1.52997510988,7.4902,3.93195755451,0.0,3.33988,0.59207755451
 01/11  05:00:00,14.8837201992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.5952076002,3.96937120563,0.0,0.0,4.58992532963,8.1892,84.9362718797,75.9944884121,8.3497,0.592083467565
 01/11  07:00:00,38.5457415279,3.96937120563,0.0133952042456,0.0,9.17985065927,19.4245,96.8071842409,76.0694498512,16.6994,4.03833438971
 01/11  08:00:00,43.9096382839,3.96937120563,0.0190112278992,0.0,9.17985065927,26.9147,107.163775315,66.4244257464,25.0491,15.6902495685
 01/11  09:00:00,41.8014437498,3.96937120563,0.00201916021275,0.0,9.17985065927,26.9147,110.119683231,62.2097610952,33.3988,14.5111221354
 01/11  10:00:00,34.3262193418,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.3907198619,57.7015981708,25.0491,11.6400216912
 01/11  11:00:00,41.8329491653,3.96937120563,0.00670025064112,0.0,9.17985065927,26.9147,107.39656461,54.7102298515,41.7485,10.9378347589
 01/11  12:00:00,42.5790074419,3.96937120563,0.0,0.0,9.17985065927,26.9147,99.4241881023,46.0908970668,41.7485,11.5847910355
 01/11  13:00:00,41.8884354095,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.7834010966,37.0420017886,41.7485,10.9928993079
 01/11  14:00:00,34.375738813,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.867053964,34.2199409617,33.3988,9.24831300232
 01/11  15:00:00,34.3838538964,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.943686102,35.8086512873,25.0491,8.08593481478
 01/11  16:00:00,34.3709118756,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.1536318416,39.2461108939,33.3988,7.50872094766
 01/11  17:00:00,41.8009221093,3.96937120563,0.00700489922233,0.0,9.17985065927,26.9147,96.286935432,38.1034760893,50.0982,8.08525934277
 01/11  18:00:00,43.907970969,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.328918573,40.2361299476,50.0982,10.9945886257
 01/11  19:00:00,46.0189861778,3.96937120563,0.0,0.0,9.17985065927,26.9147,105.394910683,41.2225077632,50.0982,14.0742029201
 01/11  20:00:00,38.6490207773,3.96937120563,0.0,0.0,9.17985065927,19.4245,97.2886839827,47.7595401592,33.3988,16.1303438234
 01/11  21:00:00,38.6147842201,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.210552236,54.054705789,33.3988,12.7570464473
 01/11  22:00:00,38.5309421709,3.96937120563,0.0,0.0,9.17985065927,19.4245,104.402476866,64.8427978635,25.0491,14.5105790028
 01/11  23:00:00,38.4167459653,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.902010511,71.0390285258,16.6994,12.1635819851
 01/11  24:00:00,39.2221650578,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.6514754981,76.953485762,8.3497,6.34828973613
 01/12  01:00:00,22.459679269,3.96937120563,0.0,0.0,4.58992532963,8.1892,94.9836304553,85.876500785,3.33988,5.76724967025
 01/12  02:00:00,14.6549482303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6790491548,0.0,0.0,0.0,1.52997510988,7.4902,3.93195029836,0.0,3.33988,0.592070298356
 01/12  04:00:00,14.6916932881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8419586798,0.0,0.0,0.0,1.52997510988,7.4902,3.93195620456,0.0,3.33988,0.592076204564
 01/12  06:00:00,22.5711210284,3.96937120563,0.0,0.0,4.58992532963,8.1892,101.622011886,93.252311886,8.3497,0.02
 01/12  07:00:00,38.5369676431,3.96937120563,0.0134965046336,0.0,9.17985065927,19.4245,110.492182698,89.7548695142,16.6994,4.03791318367
 01/12  08:00:00,43.8924133981,3.96937120563,0.014290921406,0.0,9.17985065927,26.9147,121.276743644,80.5385856154,25.0491,15.6890580291
 01/12  09:00:00,41.7804762939,3.96937120563,0.0,0.0,9.17985065927,26.9147,121.440464539,73.5294557861,33.3988,14.5122087529
 01/12  10:00:00,34.3156161114,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.226615358,62.0141330605,25.0491,12.1633822976
 01/12  11:00:00,41.8404777685,3.96937120563,0.00271072854753,0.0,9.17985065927,26.9147,102.891099715,50.7260972142,41.7485,10.4165025007
 01/12  12:00:00,42.6032391292,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.6881034563,31.7776610761,41.7485,12.1619423801
 01/12  13:00:00,41.9455549592,3.96937120563,0.0,0.0,9.17985065927,26.9147,64.8362789897,12.6713520929,41.7485,10.4164268968
 01/12  14:00:00,34.4437755008,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.2393460715,6.59138417992,33.3988,9.24916189156
 01/12  15:00:00,34.4691564116,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.2011001112,4.0667656671,25.0491,8.08523444411
 01/12  16:00:00,34.4651189638,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.273454963,4.78902817135,33.3988,8.08562679165
 01/12  17:00:00,41.8899632473,3.96937120563,0.00556676174067,0.0,9.17985065927,26.9147,63.7234194412,5.53952303241,50.0982,8.08569640883
 01/12  18:00:00,43.9944650531,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.2587197508,8.74511830047,50.0982,10.4154014504
 01/12  19:00:00,46.0942614795,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.8057081883,11.1959189885,50.0982,14.5115891997
 01/12  20:00:00,38.7213979732,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.4817758103,17.3926835706,33.3988,15.6902922398
 01/12  21:00:00,38.6917093235,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.3045536433,21.5698775639,33.3988,13.3358760794
 01/12  22:00:00,38.6110148505,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.8595861417,31.296890581,25.0491,14.5135955606
 01/12  23:00:00,38.493552934,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.6179028421,37.3348712387,16.6994,11.5836316035
 01/12  24:00:00,39.2589839602,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.0797754642,44.8048605087,8.3497,6.92521495552
 01/13  01:00:00,22.5227764816,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.1761313485,55.6440229229,3.33988,5.19222842561
 01/13  02:00:00,14.7169721592,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114415,0.0,3.33988,0.592091144151
 01/13  03:00:00,14.7371388832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.744938111,0.0,0.0,0.0,1.52997510988,7.4902,3.93195983736,0.0,3.33988,0.592079837365
 01/13  05:00:00,15.4078970223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.1342466744,3.96937120563,0.0,0.0,4.58992532963,8.1892,75.0241146238,66.0823288971,8.3497,0.592085726641
 01/13  07:00:00,38.8121603837,3.96937120563,0.0153074462893,0.0,9.17985065927,19.4245,83.8317955167,63.0939897071,16.6994,4.03840580958
 01/13  08:00:00,43.9328786583,3.96937120563,0.0157442473711,0.0,9.17985065927,26.9147,97.3164757297,56.5768620317,25.0491,15.6905136979
 01/13  09:00:00,41.8505072494,3.96937120563,0.00140663786526,0.0,9.17985065927,26.9147,90.1306884356,42.2204261886,33.3988,14.511462247
 01/13  10:00:00,34.4029087123,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.8488556583,28.2139068605,25.0491,11.5858487978
 01/13  11:00:00,41.9323755186,3.96937120563,0.00325522456358,0.0,9.17985065927,26.9147,70.1630855983,17.4203948052,41.7485,10.9941907931
 01/13  12:00:00,42.6989291221,3.96937120563,0.0029959344851,0.0,9.17985065927,26.9147,54.0565315468,0.722557111449,41.7485,11.5854744353
 01/13  13:00:00,42.2418735102,3.96937120563,0.16397927893,0.0,9.17985065927,26.9147,52.7503317949,0.00743456386637,41.7485,10.994397231
 01/13  14:00:00,34.7524176668,3.96937120563,0.176371914485,0.0,9.17985065927,19.4245,42.6461207399,0.0,33.3988,9.24732073985
 01/13  15:00:00,34.6986103205,3.96937120563,0.10290212619,0.0,9.17985065927,19.4245,33.1343448403,0.0,25.0491,8.08524484026
 01/13  16:00:00,34.6684267792,3.96937120563,0.0816656878682,0.0,9.17985065927,19.4245,41.4845390333,0.0,33.3988,8.08573903326
 01/13  17:00:00,43.2525055655,3.96937120563,1.2458424517,0.0,9.17985065927,26.9147,57.6080696158,0.0,50.0982,7.50986961581
 01/13  18:00:00,45.1844550204,3.96937120563,1.08178181235,0.0,9.17985065927,26.9147,61.0919037918,0.0,50.0982,10.9937037918
 01/13  19:00:00,46.5066517665,3.96937120563,0.331963475087,0.0,9.17985065927,26.9147,64.609359993,0.0,50.0982,14.511159993
 01/13  20:00:00,38.6275619958,3.96937120563,0.00150629401392,0.0,9.17985065927,19.4245,53.2908880781,4.20111467641,33.3988,15.6909734017
 01/13  21:00:00,38.5766907876,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.4360327313,17.7005720254,33.3988,13.3366607059
 01/13  22:00:00,38.5221265583,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.3593903987,28.7977291103,25.0491,14.5125612884
 01/13  23:00:00,38.5002559795,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.1074118116,37.8233466318,16.6994,11.5846651798
 01/13  24:00:00,39.2686114868,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.446278956,45.1719020286,8.3497,6.92467692738
 01/14  01:00:00,22.5329199333,3.96937120563,0.0,0.0,4.58992532963,8.1892,63.07050712,54.5387608896,3.33988,5.19186623041
 01/14  02:00:00,14.7326307776,0.0,0.0,0.0,1.52997510988,7.4902,3.93196649662,0.0,3.33988,0.592086496617
 01/14  03:00:00,14.7625836729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.7751437428,0.0,0.0,0.0,1.52997510988,7.4902,3.93197237711,0.0,3.33988,0.592092377108
 01/14  05:00:00,14.9261652436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.6518155053,3.96937120563,0.0,0.0,4.58992532963,8.1892,69.4646863455,60.5229398279,8.3497,0.59204651767
 01/14  07:00:00,38.6211039501,3.96937120563,0.0180852548044,0.0,9.17985065927,19.4245,76.1855779556,55.4480357131,16.6994,4.03814224244
 01/14  08:00:00,43.9724141124,3.96937120563,0.0157225543955,0.0,9.17985065927,26.9147,71.9080834118,42.821400244,25.0491,4.03758316781
 01/14  09:00:00,41.8654112825,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.9607657956,37.5243159055,33.3988,4.03764989011
 01/14  10:00:00,34.4106685473,3.96937120563,0.000962250308035,0.0,9.17985065927,19.4245,68.399546735,30.0140947963,25.0491,13.3363519387
 01/14  11:00:00,41.9534045204,3.96937120563,0.00369683582145,0.0,9.17985065927,26.9147,70.3060498241,16.9713434706,41.7485,11.5862063534
 01/14  12:00:00,42.7408510833,3.96937120563,0.011007268456,0.0,9.17985065927,26.9147,55.5175516329,0.432197890391,41.7485,13.3368537425
 01/14  13:00:00,42.1858773878,3.96937120563,0.084659661358,0.0,9.17985065927,26.9147,55.086042326,0.0,41.7485,13.337542326
 01/14  14:00:00,34.8016118103,3.96937120563,0.204168107873,0.0,9.17985065927,19.4245,45.5627224105,0.0,33.3988,12.1639224105
 01/14  15:00:00,34.7839808664,3.96937120563,0.170361789996,0.0,9.17985065927,19.4245,35.4649090894,0.0,25.0491,10.4158090894
 01/14  16:00:00,34.6073017161,3.96937120563,0.0140331926632,0.0,9.17985065927,19.4245,43.8142432873,0.0,33.3988,10.4154432873
 01/14  17:00:00,42.342591631,3.96937120563,0.350017757715,0.0,9.17985065927,26.9147,59.3476417124,0.0,50.0982,9.24944171239
 01/14  18:00:00,43.102490537,3.96937120563,0.068406790577,0.0,9.17985065927,26.9147,61.1002617379,0.00859368368791,50.0982,10.9934680542
 01/14  19:00:00,46.3929734071,3.96937120563,0.198384838956,0.0,9.17985065927,26.9147,64.6110418242,0.0,50.0982,14.5128418242
 01/14  20:00:00,38.8374755673,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.9806211253,0.0694145693541,33.3988,14.5124065559
 01/14  21:00:00,38.7918602475,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.0435636737,2.88834438546,33.3988,12.7564192882
 01/14  22:00:00,38.6941217694,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.4190669123,8.85704441515,25.0491,14.5129224972
 01/14  23:00:00,38.5846224575,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.0014735351,10.3083219129,16.6994,10.9937516222
 01/14  24:00:00,39.3491397479,3.96937120563,0.0,0.0,9.17985065927,19.4245,29.6775128589,13.242195316,8.3497,8.08561754288
 01/15  01:00:00,22.6220516933,3.96937120563,0.0,0.0,4.58992532963,8.1892,39.8354848339,30.1471150602,3.33988,6.34848977365
 01/15  02:00:00,14.8186851795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229669,0.0,3.33988,0.592092296695
 01/15  03:00:00,14.8458715765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.8593747672,0.0,0.0,0.0,1.52997510988,7.4902,3.93193388436,0.0,3.33988,0.59205388436
 01/15  05:00:00,15.0068909437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.7303996084,3.96937120563,0.0,0.0,4.58992532963,8.1892,48.6999966776,39.7582368625,8.3497,0.592059815102
 01/15  07:00:00,38.6999756528,3.96937120563,0.0237447395125,0.0,9.17985065927,19.4245,56.0351158776,35.2970777214,16.6994,4.03863815617
 01/15  08:00:00,44.0479806565,3.96937120563,0.0206519252791,0.0,9.17985065927,26.9147,52.767858905,23.6806115202,25.0491,4.03814738488
 01/15  09:00:00,41.9340615539,3.96937120563,0.00584016123295,0.0,9.17985065927,26.9147,58.6930600898,21.2562213856,33.3988,4.03803870415
 01/15  10:00:00,34.4505925373,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.5145686581,26.4277250523,25.0491,4.03774360577
 01/15  11:00:00,41.965826572,3.96937120563,0.0230749982568,0.0,9.17985065927,26.9147,78.814129398,23.7273279308,41.7485,13.3383014672
 01/15  12:00:00,42.6727947909,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.475569256,18.3901367177,41.7485,13.3369325383
 01/15  13:00:00,42.0126135366,3.96937120563,0.0,0.0,9.17985065927,26.9147,63.5807787558,11.4170138048,41.7485,10.415264951
 01/15  14:00:00,34.4905173972,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.7765735617,12.3840214622,33.3988,10.9937520995
 01/15  15:00:00,34.4943094402,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.3033648274,17.1692425948,25.0491,8.08502223265
 01/15  16:00:00,34.4804383196,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.230027736,19.7450641274,33.3988,8.08616360861
 01/15  17:00:00,41.9154481675,3.96937120563,0.0177234334448,0.0,9.17985065927,26.9147,76.9289745716,18.7451341555,50.0982,8.08564041615
 01/15  18:00:00,42.9643942266,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.9256555744,17.4117753429,50.0982,10.4156802315
 01/15  19:00:00,46.146083754,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.5364408159,13.1014154025,50.0982,13.3368254134
 01/15  20:00:00,38.7951244704,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.1460840603,12.410959577,33.3988,13.3363244833
 01/15  21:00:00,38.7773199042,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.0688268151,11.2550789798,33.3988,10.4149478353
 01/15  22:00:00,38.7002650751,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.1823632665,18.7977404373,25.0491,13.3355228292
 01/15  23:00:00,38.5861690254,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.5361254707,22.4203737586,16.6994,10.4163517121
 01/15  24:00:00,39.3448923157,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.8907720116,22.773643091,8.3497,5.7674289206
 01/16  01:00:00,22.636050751,3.96937120563,0.0,0.0,4.58992532963,8.1892,39.8635330326,30.1724158632,3.33988,6.35123716938
 01/16  02:00:00,14.8414091084,0.0,0.0,0.0,1.52997510988,7.4902,3.93194118514,0.0,3.33988,0.592061185142
 01/16  03:00:00,14.8669925207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.8804282701,0.0,0.0,0.0,1.52997510988,7.4902,3.93194710584,0.0,3.33988,0.592067105844
 01/16  05:00:00,15.0371222155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.766106501,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.434724183,33.065024183,8.3497,0.02
 01/16  07:00:00,38.7400483913,3.96937120563,0.027032269126,0.0,9.17985065927,19.4245,49.8684819727,28.5569052645,16.6994,4.6121767082
 01/16  08:00:00,44.0854791932,3.96937120563,0.0233356632997,0.0,9.17985065927,26.9147,45.9216562868,16.8341364306,25.0491,4.03841985614
 01/16  09:00:00,41.9681329023,3.96937120563,0.00660043644711,0.0,9.17985065927,26.9147,51.9581171654,14.5211287085,33.3988,4.03818845686
 01/16  10:00:00,34.4780189718,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.2114001028,21.1247237464,25.0491,4.03757635634
 01/16  11:00:00,42.0037690818,3.96937120563,0.0296435798302,0.0,9.17985065927,26.9147,72.9792594166,17.8939824101,41.7485,13.3367770065
 01/16  12:00:00,42.6946075112,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.4461210575,14.361555744,41.7485,13.3360653135
 01/16  13:00:00,42.0311568498,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.8090863051,9.64639091288,41.7485,10.4141953922
 01/16  14:00:00,34.5118638555,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.8500441028,9.45901052844,33.3988,10.9922335744
 01/16  15:00:00,34.5230979142,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4749568889,11.3406889618,25.0491,8.08516792707
 01/16  16:00:00,34.5155290748,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.1640233586,12.6804904452,33.3988,8.0847329134
 01/16  17:00:00,41.958085733,3.96937120563,0.0203209137909,0.0,9.17985065927,26.9147,68.4862001366,10.3027785199,50.0982,8.08522161673
 01/16  18:00:00,43.0073945988,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.6472269256,8.13374366366,50.0982,10.415283262
 01/16  19:00:00,46.1834985461,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.8342347746,5.39971169641,50.0982,13.3363230782
 01/16  20:00:00,38.8338514022,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.3946832319,5.65962618864,33.3988,13.3362570432
 01/16  21:00:00,38.814061604,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.307055304,4.49323158702,33.3988,10.415023717
 01/16  22:00:00,38.7338048633,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.4094299322,12.0244994646,25.0491,13.3358304676
 01/16  23:00:00,38.6117368429,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.0732209827,16.9583211451,16.6994,10.4154998376
 01/16  24:00:00,39.3582342698,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.7914717793,19.6740971221,8.3497,5.76767465719
 01/17  01:00:00,22.6368113166,3.96937120563,0.0,0.0,4.58992532963,8.1892,37.8671148179,29.3348538755,3.33988,5.1923809424
 01/17  02:00:00,14.8389665226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.8598927532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196256602,0.0,3.33988,0.592082566024
 01/17  04:00:00,14.8657092739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.5326756948,0.0,0.0,0.0,1.52997510988,7.4902,3.93196845275,0.0,3.33988,0.59208845275
 01/17  06:00:00,23.249427911,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.6246383151,38.2549383151,8.3497,0.02
