Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,38.9338505784,3.96937120563,0.0240810158904,0.0,9.17985065927,19.4245,55.4594586095,34.722069402,16.6994,4.03798920751
 01/17  08:00:00,44.0609041271,3.96937120563,0.0310060750728,0.0,9.17985065927,26.9147,67.5087250535,26.1871657942,25.0491,16.2724592593
 01/17  09:00:00,41.9340063121,3.96937120563,0.00668215950824,0.0,9.17985065927,26.9147,73.1879896346,25.2774874237,33.3988,14.5117022109
 01/17  10:00:00,34.4475864713,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.2122718161,24.5775299665,25.0491,11.5856418496
 01/17  11:00:00,41.9455268705,3.96937120563,0.00721471031256,0.0,9.17985065927,26.9147,78.5617419437,25.8196061999,41.7485,10.9936357438
 01/17  12:00:00,42.6606865253,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.9337790766,17.6005508604,41.7485,11.5847282162
 01/17  13:00:00,41.9907552092,3.96937120563,0.0,0.0,9.17985065927,26.9147,63.7610370296,11.0188151569,41.7485,10.9937218727
 01/17  14:00:00,34.4678542811,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.2745237552,13.6277149717,33.3988,9.24800878357
 01/17  15:00:00,34.4678969922,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.3243450723,19.1882439419,25.0491,8.08700113038
 01/17  16:00:00,34.4498284922,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.6825774487,25.1977732,33.3988,8.08600424869
 01/17  17:00:00,41.877735285,3.96937120563,0.0155315433263,0.0,9.17985065927,26.9147,83.5889440034,25.4052336622,50.0982,8.08551034124
 01/17  18:00:00,42.9278233939,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.6520926858,21.1380036462,50.0982,10.4158890396
 01/17  19:00:00,46.1037736499,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.2236729754,17.6127014988,50.0982,14.5127714766
 01/17  20:00:00,38.599737887,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.8749132604,20.7856547842,33.3988,15.6904584762
 01/17  21:00:00,38.5905264515,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.5771546137,20.8415172889,33.3988,13.3368373248
 01/17  22:00:00,38.5448179506,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.5461041112,28.9853234891,25.0491,14.511680622
 01/17  23:00:00,38.5333714126,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.4220513293,33.5584987879,16.6994,12.1641525413
 01/17  24:00:00,39.2967510786,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.7350120133,38.4614685095,8.3497,6.92384350372
 01/18  01:00:00,22.5722852173,3.96937120563,0.0,0.0,4.58992532963,8.1892,55.48753947,46.9547819203,3.33988,5.19287754968
 01/18  02:00:00,14.7759938705,0.0,0.0,0.0,1.52997510988,7.4902,3.93196398783,0.0,3.33988,0.592083987829
 01/18  03:00:00,14.8020781165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.8153688349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.9669225149,0.0,0.0,0.0,1.52997510988,7.4902,3.9319698723,0.0,3.33988,0.592089872299
 01/18  06:00:00,22.6945290155,3.96937120563,0.0,0.0,4.58992532963,8.1892,57.2869388522,48.9172388522,8.3497,0.02
 01/18  07:00:00,38.6650793767,3.96937120563,0.021621409754,0.0,9.17985065927,19.4245,65.7153629929,44.4039769696,16.6994,4.61198602336
 01/18  08:00:00,44.0253367459,3.96937120563,0.027990422671,0.0,9.17985065927,26.9147,76.6612023176,35.9197519495,25.0491,15.6923503681
 01/18  09:00:00,41.9011953097,3.96937120563,0.00599076356776,0.0,9.17985065927,26.9147,83.0519007506,35.1403478566,33.3988,14.512752894
 01/18  10:00:00,34.4096071462,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.3816015479,36.1690492421,25.0491,12.1634523058
 01/18  11:00:00,41.9084042468,3.96937120563,0.0129381506743,0.0,9.17985065927,26.9147,90.6831562409,38.5181708318,41.7485,10.4164854091
 01/18  12:00:00,42.6260192765,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.44130536,31.5286683638,41.7485,12.1641369962
 01/18  13:00:00,41.9471021209,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.7480976579,24.5836017594,41.7485,10.4159958985
 01/18  14:00:00,34.4279092224,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.2098017467,26.5612175047,33.3988,9.24978424195
 01/18  15:00:00,34.4300515389,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.3858581768,32.2514836891,25.0491,8.08527448778
 01/18  16:00:00,34.4195218625,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.7872055827,35.3034250082,33.3988,8.08498057448
 01/18  17:00:00,41.8521141465,3.96937120563,0.0111853620289,0.0,9.17985065927,26.9147,91.8621276752,33.6790129245,50.0982,8.08491475073
 01/18  18:00:00,42.9090530806,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.747271178,29.2331379152,50.0982,10.4159332628
 01/18  19:00:00,46.0953807642,3.96937120563,0.00285389621896,0.0,9.17985065927,26.9147,87.8226683922,22.6317111538,50.0982,15.0927572384
 01/18  20:00:00,38.736566339,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.0329021731,23.9419961554,33.3988,15.6921060177
 01/18  21:00:00,38.71910974,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.6414965892,23.9059485037,33.3988,13.3367480855
 01/18  22:00:00,38.6466046843,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.9719010632,30.4098796156,25.0491,14.5129214475
 01/18  23:00:00,38.5399764828,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.6539248549,32.3701593672,16.6994,11.5843654876
 01/18  24:00:00,39.3076450477,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.8797574388,33.6040852062,8.3497,6.92597223265
 01/19  01:00:00,22.598702919,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.833010301,38.7257586019,3.33988,5.76737169912
 01/19  02:00:00,14.8050618728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.8361995027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.8623948811,0.0,0.0,0.0,1.52997510988,7.4902,3.93193548305,0.0,3.33988,0.592055483045
 01/19  05:00:00,15.0884365873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.9283989274,3.96937120563,0.0157242977869,0.0,4.58992532963,8.1892,10.3789958113,1.43719994914,8.3497,0.592095862189
 01/19  07:00:00,38.9154615949,3.96937120563,0.036045931298,0.0,9.17985065927,19.4245,20.755628126,0.0174478191819,16.6994,4.03878030684
 01/19  08:00:00,44.2527261491,3.96937120563,0.0536543921811,0.0,9.17985065927,26.9147,40.762696987,0.0211099107639,25.0491,15.6924870762
 01/19  09:00:00,42.0799011913,3.96937120563,0.00845435853194,0.0,9.17985065927,26.9147,47.9106125866,0.0,33.3988,14.5118125866
 01/19  10:00:00,34.5331442266,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.3535347591,2.14293160622,25.0491,12.1615031529
 01/19  11:00:00,42.0059390736,3.96937120563,0.0111663013248,0.0,9.17985065927,26.9147,60.657940009,8.4938381171,41.7485,10.4156018919
 01/19  12:00:00,42.6875273812,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.5492375699,5.63787922447,41.7485,12.1628583455
 01/19  13:00:00,42.002459678,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.373290686,3.02143816663,41.7485,10.6033525193
 01/19  14:00:00,34.4566787622,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.6540974354,10.6190904346,33.3988,9.6362070008
 01/19  15:00:00,34.4537256135,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.7432839341,16.608338202,25.0491,8.08584573219
 01/19  16:00:00,34.4537019864,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.3463317286,15.8621633129,33.3988,8.0853684157
 01/19  17:00:00,41.8822031372,3.96937120563,0.013089773928,0.0,9.17985065927,26.9147,72.0047095082,13.8205072894,50.0982,8.08600221883
 01/19  18:00:00,42.9167118533,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.8652191393,16.3513938701,50.0982,10.4156252691
 01/19  19:00:00,46.0826717349,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.3829761437,16.7730571723,50.0982,14.5117189714
 01/19  20:00:00,38.7043865151,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.1485859676,26.057606346,33.3988,15.6921796216
 01/19  21:00:00,38.6714037697,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.5423917178,32.8068818878,33.3988,13.33670983
 01/19  22:00:00,38.5944900782,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.8398867128,41.2787481164,25.0491,14.5120385964
 01/19  23:00:00,38.4792150448,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.4233447196,46.5597616525,16.6994,12.1641830671
 01/19  24:00:00,39.2550325005,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.3513395123,54.0776863807,8.3497,6.92395313164
 01/20  01:00:00,22.5060986444,3.96937120563,0.0,0.0,4.58992532963,8.1892,73.8289325598,65.2960369723,3.33988,5.19301558744
 01/20  02:00:00,14.7007576993,0.0,0.0,0.0,1.52997510988,7.4902,3.93192663195,0.0,3.33988,0.592046631952
 01/20  03:00:00,14.7247713407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.7336686558,0.0,0.0,0.0,1.52997510988,7.4902,3.93193257584,0.0,3.33988,0.592052575835
 01/20  05:00:00,15.3952671142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.1217626,3.96937120563,0.0,0.0,4.58992532963,8.1892,81.7143973417,73.3446973417,8.3497,0.02
 01/20  07:00:00,38.8004257731,3.96937120563,0.015272402574,0.0,9.17985065927,19.4245,89.9969997036,68.6854588449,16.6994,4.61214085866
 01/20  08:00:00,43.9261573955,3.96937120563,0.0158046121263,0.0,9.17985065927,26.9147,100.798776783,60.0571380736,25.0491,15.6925387095
 01/20  09:00:00,41.8115241523,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.732166892,58.8202074278,33.3988,14.5131594638
 01/20  10:00:00,34.333420823,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.1767961995,56.9634528512,25.0491,12.1642433483
 01/20  11:00:00,41.8336776547,3.96937120563,0.00484163251372,0.0,9.17985065927,26.9147,108.218430487,56.0535644328,41.7485,10.416366054
 01/20  12:00:00,42.5877413076,3.96937120563,0.0,0.0,9.17985065927,26.9147,99.3134868432,45.4007385209,41.7485,12.1642483223
 01/20  13:00:00,41.9050381314,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.831760254,33.6670671174,41.7485,10.4161931366
 01/20  14:00:00,34.3876324615,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.9981571014,33.3476928227,33.3988,9.25166427874
 01/20  15:00:00,34.3880914462,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.8776287024,38.7415599697,25.0491,8.08696873265
 01/20  16:00:00,34.3704026991,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.3736424059,44.8881888879,33.3988,8.086653518
 01/20  17:00:00,41.8030417014,3.96937120563,0.011850407113,0.0,9.17985065927,26.9147,101.871521672,43.6874555618,50.0982,8.08586610994
 01/20  18:00:00,42.860432576,3.96937120563,0.0,0.0,9.17985065927,26.9147,100.883657984,39.7909721317,50.0982,10.994485852
 01/20  19:00:00,46.0440013066,3.96937120563,0.00218270940909,0.0,9.17985065927,26.9147,98.7535485167,34.1423078572,50.0982,14.5130406594
 01/20  20:00:00,38.5381839899,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.1970391192,37.1067318954,33.3988,15.6915072238
 01/20  21:00:00,38.5258391557,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.8085072792,38.0729179423,33.3988,13.3367893368
 01/20  22:00:00,38.4811323145,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.7395995592,46.1782393365,25.0491,14.5122602227
 01/20  23:00:00,38.4718576812,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.5895798246,50.7251521793,16.6994,12.1650276453
 01/20  24:00:00,39.2584756596,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.5619865534,54.2892351118,8.3497,6.92305144159
 01/21  01:00:00,22.5172464269,3.96937120563,0.0,0.0,4.58992532963,8.1892,71.9152723057,63.3830146477,3.33988,5.192377658
 01/21  02:00:00,14.7142330656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.7402885689,0.0,0.0,0.0,1.52997510988,7.4902,3.9319612766,0.0,3.33988,0.5920812766
 01/21  04:00:00,14.7543218096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.9062783925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196716537,0.0,3.33988,0.592087165372
 01/21  06:00:00,22.6339116284,3.96937120563,0.0,0.0,4.58992532963,8.1892,75.5441737562,67.1744737562,8.3497,0.02
 01/21  07:00:00,38.5961600885,3.96937120563,0.0170802066939,0.0,9.17985065927,19.4245,85.6143983116,64.3031174706,16.6994,4.61188084104
 01/21  08:00:00,43.94212314,3.96937120563,0.014774660783,0.0,9.17985065927,26.9147,82.6805665348,53.5930364685,25.0491,4.03843006632
 01/21  09:00:00,41.8308542725,3.96937120563,0.00415378166496,0.0,9.17985065927,26.9147,88.5120536053,51.0754032318,33.3988,4.03785037345
 01/21  10:00:00,34.3485845576,3.96937120563,0.0029949167177,0.0,9.17985065927,19.4245,91.5702264497,53.1841317397,25.0491,13.33699471
 01/21  11:00:00,41.8490658324,3.96937120563,0.010682123901,0.0,9.17985065927,26.9147,108.233619363,54.3206001392,41.7485,12.164519224
 01/21  12:00:00,42.5899260434,3.96937120563,0.0,0.0,9.17985065927,26.9147,102.369980453,47.8639987706,41.7485,12.7574816822
 01/21  13:00:00,41.8918545861,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.363305413,46.2775887713,41.7485,13.3372166413
 01/21  14:00:00,34.3670774772,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.0596758687,47.4982927311,33.3988,12.1625831376
 01/21  15:00:00,34.3668036472,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.1067994727,50.642255725,25.0491,10.4154437476
 01/21  16:00:00,34.3533936475,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.3076426807,51.9140720525,33.3988,10.9947706283
 01/21  17:00:00,41.7859571341,3.96937120563,0.0109965449413,0.0,9.17985065927,26.9147,111.264367921,51.9168723213,50.0982,9.24929559939
 01/21  18:00:00,42.8428617669,3.96937120563,0.0,0.0,9.17985065927,26.9147,113.863446097,52.770818012,50.0982,10.9944280851
 01/21  19:00:00,46.0312967499,3.96937120563,0.00231695563939,0.0,9.17985065927,26.9147,108.902853595,44.2912753748,50.0982,14.5133782199
 01/21  20:00:00,38.6741816361,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.1876671882,41.27611009,33.3988,14.5127570982
 01/21  21:00:00,38.6544658167,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.0984054554,45.3628532271,33.3988,13.3367522283
 01/21  22:00:00,38.5830303542,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.1519271215,46.5893636566,25.0491,14.5134634649
 01/21  23:00:00,38.4742800998,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.0116994835,48.8967279594,16.6994,10.4155715241
 01/21  24:00:00,39.2629226447,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.7850350857,53.3497234225,8.3497,8.08561166322
 01/22  01:00:00,22.5211050144,3.96937120563,0.0,0.0,4.58992532963,8.1892,74.5671147029,64.3018216744,3.33988,6.92541302847
 01/22  02:00:00,14.7188950741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.7461088963,0.0,0.0,0.0,1.52997510988,7.4902,3.93192539781,0.0,3.33988,0.592045397805
 01/22  04:00:00,14.761751524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.9137404657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134366,0.0,3.33988,0.592051343657
 01/22  06:00:00,22.6434314456,3.96937120563,0.0,0.0,4.58992532963,8.1892,73.572214851,65.202514851,8.3497,0.02
 01/22  07:00:00,38.6126564183,3.96937120563,0.0187575251111,0.0,9.17985065927,19.4245,81.491751314,60.7545459736,16.6994,4.03780534046
 01/22  08:00:00,43.9533103775,3.96937120563,0.0154882217294,0.0,9.17985065927,26.9147,81.6520125307,51.99051534,25.0491,4.61239719065
 01/22  09:00:00,41.8201003731,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.1460396364,55.7086519282,33.3988,4.03858770815
 01/22  10:00:00,34.3248842518,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.8388191313,64.7521266023,25.0491,4.03759252895
 01/22  11:00:00,41.8371833757,3.96937120563,0.00968914664609,0.0,9.17985065927,26.9147,113.436455229,58.3500476431,41.7485,13.3379075859
 01/22  12:00:00,42.5935151996,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.633098317,51.5473081728,41.7485,13.3372901444
 01/22  13:00:00,41.8979475573,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.5028708887,44.3390519659,41.7485,10.4153189228
 01/22  14:00:00,34.3761488597,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.8037976602,44.4109834819,33.3988,10.9940141783
 01/22  15:00:00,34.3707552647,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.1249879589,49.9892986995,25.0491,8.08658925942
 01/22  16:00:00,34.363819972,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.1923374067,47.707738039,33.3988,8.08579936772
 01/22  17:00:00,41.802477766,3.96937120563,0.0109469795849,0.0,9.17985065927,26.9147,100.314776025,42.1308442474,50.0982,8.08573177748
 01/22  18:00:00,42.8584575691,3.96937120563,0.0,0.0,9.17985065927,26.9147,102.24040015,41.7257392829,50.0982,10.4164608666
 01/22  19:00:00,46.0335392837,3.96937120563,0.0,0.0,9.17985065927,26.9147,104.062912052,40.6277601696,50.0982,13.3369518826
 01/22  20:00:00,38.659472991,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.9051289873,47.1686855575,33.3988,13.3376434298
 01/22  21:00:00,38.6292921556,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.856224441,51.4634298715,33.3988,10.9939945696
 01/22  22:00:00,38.5638849527,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.3640771166,55.5578423698,25.0491,12.7571347468
 01/22  23:00:00,38.4550404196,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.7209509626,58.0263848755,16.6994,10.9951660871
 01/22  24:00:00,39.2389630108,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.7646525171,62.2225357028,8.3497,5.19241681426
 01/23  01:00:00,22.4764892495,3.96937120563,0.0,0.0,4.58992532963,8.1892,83.704740928,74.5978960816,3.33988,5.76696484643
 01/23  02:00:00,14.6617194543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.6814271743,0.0,0.0,0.0,1.52997510988,7.4902,3.93195284485,0.0,3.33988,0.592072844851
 01/23  04:00:00,14.6928463219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.8433228993,0.0,0.0,0.0,1.52997510988,7.4902,3.93193287755,0.0,3.33988,0.592052877548
 01/23  06:00:00,22.5698560087,3.96937120563,0.0,0.0,4.58992532963,8.1892,98.2250350353,89.8553350353,8.3497,0.02
 01/23  07:00:00,38.5331600491,3.96937120563,0.0130137683535,0.0,9.17985065927,19.4245,106.553034346,85.8158086467,16.6994,4.03782569971
 01/23  08:00:00,43.8854404681,3.96937120563,0.0132095961206,0.0,9.17985065927,26.9147,119.80303442,78.4798049302,25.0491,16.2741294899
 01/23  09:00:00,41.7745059246,3.96937120563,0.0,0.0,9.17985065927,26.9147,122.276620127,74.3638105233,33.3988,14.5140096035
 01/23  10:00:00,34.2945525137,3.96937120563,0.0,0.0,9.17985065927,19.4245,105.3302373,68.1173002891,25.0491,12.1638370112
 01/23  11:00:00,41.7972521302,3.96937120563,0.00221903760937,0.0,9.17985065927,26.9147,116.325927272,64.1613992113,41.7485,10.4160280605
 01/23  12:00:00,42.5691096049,3.96937120563,0.0,0.0,9.17985065927,26.9147,104.982279579,51.0682276353,41.7485,12.1655519436
 01/23  13:00:00,41.8782891222,3.96937120563,0.0,0.0,9.17985065927,26.9147,88.9935905924,36.829562726,41.7485,10.4155278663
 01/23  14:00:00,34.3632774193,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.8928704297,34.2421478877,33.3988,9.25192254205
 01/23  15:00:00,34.3680605599,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.1105293564,36.9742402465,25.0491,8.08718910981
 01/23  16:00:00,34.3590724539,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.4026505184,38.9172939182,33.3988,8.08655660019
 01/23  17:00:00,41.7911647339,3.96937120563,0.00614690115478,0.0,9.17985065927,26.9147,95.2684617844,37.0844446492,50.0982,8.08581713519
 01/23  18:00:00,42.8508432231,3.96937120563,0.0,0.0,9.17985065927,26.9147,97.2066744629,36.114430465,50.0982,10.9940439978
 01/23  19:00:00,46.0187018445,3.96937120563,0.0,0.0,9.17985065927,26.9147,103.289333965,38.676288432,50.0982,14.5148455333
 01/23  20:00:00,38.6447400163,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.3959933613,47.3044195709,33.3988,15.6927737903
 01/23  21:00:00,38.61467966,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.1765209,52.4402937315,33.3988,13.3374271685
 01/23  22:00:00,38.5336081848,3.96937120563,0.0,0.0,9.17985065927,19.4245,101.796575075,62.233796535,25.0491,14.5136785403
 01/23  23:00:00,38.4203553398,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.5636383015,66.7008659975,16.6994,12.163372304
 01/23  24:00:00,39.2210525581,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.2122691384,71.9375103802,8.3497,6.92505875818
 01/24  01:00:00,22.4598132893,3.96937120563,0.0,0.0,4.58992532963,8.1892,91.0583766853,82.5259825058,3.33988,5.19251417945
 01/24  02:00:00,14.6580877877,0.0,0.0,0.0,1.52997510988,7.4902,3.93197346605,0.0,3.33988,0.592093466052
 01/24  03:00:00,14.68263464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.6947512249,0.0,0.0,0.0,1.52997510988,7.4902,3.93192764071,0.0,3.33988,0.592047640707
 01/24  05:00:00,15.3596935448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.0890712996,3.96937120563,0.0,0.0,4.58992532963,8.1892,96.421402667,87.4796490858,8.3497,0.592053581199
 01/24  07:00:00,38.7695880705,3.96937120563,0.0143919729965,0.0,9.17985065927,19.4245,101.128775418,80.3906286237,16.6994,4.03874679395
 01/24  08:00:00,43.9042253792,3.96937120563,0.0174616725137,0.0,9.17985065927,26.9147,109.276027989,68.5346287053,25.0491,15.6922992837
 01/24  09:00:00,41.7944836926,3.96937120563,0.0,0.0,9.17985065927,26.9147,112.779969084,64.8682676897,33.3988,14.5129013939
 01/24  10:00:00,34.3346098512,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.6465800611,55.4315146757,25.0491,12.1659653854
 01/24  11:00:00,41.8559909521,3.96937120563,0.00276143858462,0.0,9.17985065927,26.9147,98.470883149,45.7276563108,41.7485,10.9947268382
 01/24  12:00:00,42.6101119176,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.3545648335,29.0217369186,41.7485,11.5843279149
 01/24  13:00:00,41.9432129798,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.316949475,15.5743485506,41.7485,10.9941009244
 01/24  14:00:00,34.4275291025,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.1772744083,14.5301867413,33.3988,9.24828766701
 01/24  15:00:00,34.4339949424,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.9768365328,17.8401566407,25.0491,8.08757989214
 01/24  16:00:00,34.4179326732,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.2589247835,21.7732583074,33.3988,8.08686647605
 01/24  17:00:00,41.8537222424,3.96937120563,0.0119394150729,0.0,9.17985065927,26.9147,77.70749817,19.5224226625,50.0982,8.0868755075
 01/24  18:00:00,42.8993920208,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.911412409,20.396934375,50.0982,10.4162780341
 01/24  19:00:00,46.0752395277,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.801187907,20.6098269778,50.0982,15.0931609292
 01/24  20:00:00,38.5697013405,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.189264768,25.0967800299,33.3988,15.6936847381
 01/24  21:00:00,38.5576220146,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.6640041619,25.9273590905,33.3988,13.3378450714
 01/24  22:00:00,38.5211259442,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.7198438887,31.156677063,25.0491,14.5140668257
 01/24  23:00:00,38.5156584807,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.19443569,35.3306130132,16.6994,12.1644226768
 01/24  24:00:00,39.2848789329,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.4003824137,39.7030302592,8.3497,6.34765215452
 01/25  01:00:00,22.5724983122,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.4409851236,44.333861405,3.33988,5.76724371857
 01/25  02:00:00,14.7768538802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.7994141932,0.0,0.0,0.0,1.52997510988,7.4902,3.93195374347,0.0,3.33988,0.592073743471
 01/25  04:00:00,14.8102219766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.9580431598,0.0,0.0,0.0,1.52997510988,7.4902,3.9319596442,0.0,3.33988,0.592079644204
 01/25  06:00:00,22.6789332385,3.96937120563,0.0,0.0,4.58992532963,8.1892,59.0289679697,50.6592679697,8.3497,0.02
 01/25  07:00:00,38.6429197926,3.96937120563,0.0194232544873,0.0,9.17985065927,19.4245,69.7968148352,48.4855395998,16.6994,4.61187523534
 01/25  08:00:00,44.001614717,3.96937120563,0.0254797341601,0.0,9.17985065927,26.9147,81.5632372637,40.821602227,25.0491,15.6925350367
 01/25  09:00:00,41.8810654611,3.96937120563,0.0055028172582,0.0,9.17985065927,26.9147,87.981747856,40.0688900041,33.3988,14.5140578519
 01/25  10:00:00,34.3876476353,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.972445822,42.7592317754,25.0491,12.1641140466
 01/25  11:00:00,41.8835912379,3.96937120563,0.0141711888818,0.0,9.17985065927,26.9147,98.3504420172,46.186004725,41.7485,10.4159372921
 01/25  12:00:00,42.6150784556,3.96937120563,0.0,0.0,9.17985065927,26.9147,90.4547490656,36.5412590765,41.7485,12.164989989
 01/25  13:00:00,41.948451255,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.7892719691,24.6239810335,41.7485,10.4167909356
 01/25  14:00:00,34.4438016556,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.4936790027,21.2695705161,33.3988,9.82530848665
 01/25  15:00:00,34.4621803503,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.0229401247,21.887883712,25.0491,8.08595641269
 01/25  16:00:00,34.4610024146,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.4547401905,22.9703984671,33.3988,8.08554172336
 01/25  17:00:00,41.9036162201,3.96937120563,0.0126759472455,0.0,9.17985065927,26.9147,76.3849587032,18.1999627195,50.0982,8.08679598366
 01/25  18:00:00,42.9663077337,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.5952702334,12.0803784694,50.0982,10.416691764
 01/25  19:00:00,46.1450570274,3.96937120563,0.00296569522793,0.0,9.17985065927,26.9147,71.5694692814,6.95713141692,50.0982,14.5141378644
 01/25  20:00:00,38.7805819379,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.4794125668,10.8067339829,33.3988,16.2738785839
 01/25  21:00:00,38.753120101,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.8675122365,13.1309796492,33.3988,13.3377325873
 01/25  22:00:00,38.6681763745,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.6287081375,22.0658257572,25.0491,14.5137823803
 01/25  23:00:00,38.5515110983,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.8530371602,26.5675476705,16.6994,11.5860894896
 01/25  24:00:00,39.2998594354,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.2623512486,32.9854224862,8.3497,6.92722876242
 01/26  01:00:00,22.5719009635,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.0392671223,43.9321335176,3.33988,5.76725360478
 01/26  02:00:00,14.7667612575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7841717139,0.0,0.0,0.0,1.52997510988,7.4902,3.93194797483,0.0,3.33988,0.592067974826
 01/26  04:00:00,14.7940516689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9444790675,0.0,0.0,0.0,1.52997510988,7.4902,3.93195388473,0.0,3.33988,0.592073884727
 01/26  06:00:00,22.6588469422,3.96937120563,0.0,0.0,4.58992532963,8.1892,66.6097350876,58.2400350876,8.3497,0.02
 01/26  07:00:00,38.6115481298,3.96937120563,0.0173623298606,0.0,9.17985065927,19.4245,78.7495442563,58.0120167835,16.6994,4.0381274728
 01/26  08:00:00,43.9565872924,3.96937120563,0.0213052116453,0.0,9.17985065927,26.9147,94.6953593596,53.3746571641,25.0491,16.2716021955
 01/26  09:00:00,41.8283117013,3.96937120563,0.00427920945736,0.0,9.17985065927,26.9147,103.553457341,55.6431908974,33.3988,14.5114664433
 01/26  10:00:00,34.3274267349,3.96937120563,0.0,0.0,9.17985065927,19.4245,97.519103612,60.304802905,25.0491,12.165200707
 01/26  11:00:00,41.8160250881,3.96937120563,0.00929010853144,0.0,9.17985065927,26.9147,116.47395548,64.3089312277,41.7485,10.4165242518
 01/26  12:00:00,42.5710542029,3.96937120563,0.0,0.0,9.17985065927,26.9147,110.107254235,56.1947276183,41.7485,12.1640266165
 01/26  13:00:00,41.861739709,3.96937120563,0.0,0.0,9.17985065927,26.9147,100.520634456,48.3563924946,41.7485,10.4157419617
 01/26  14:00:00,34.3452924801,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.0481058701,48.3971709621,33.3988,9.252134908
 01/26  15:00:00,34.3618244004,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.6455801123,47.4659530126,25.0491,8.13052709973
 01/26  16:00:00,34.3591732654,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.4315572068,45.4142722955,33.3988,8.61848491129
 01/26  17:00:00,41.7872702886,3.96937120563,0.00680035557551,0.0,9.17985065927,26.9147,100.483695976,42.2996681869,50.0982,8.08582778865
 01/26  18:00:00,42.8365481798,3.96937120563,0.0,0.0,9.17985065927,26.9147,104.902856696,44.3879036604,50.0982,10.4167530354
 01/26  19:00:00,46.0011654729,3.96937120563,0.0,0.0,9.17985065927,26.9147,111.510333014,46.898089059,50.0982,14.5140439551
 01/26  20:00:00,38.6278003185,3.96937120563,0.0,0.0,9.17985065927,19.4245,104.034679601,54.3619715582,33.3988,16.2739080428
 01/26  21:00:00,38.5970405273,3.96937120563,0.0,0.0,9.17985065927,19.4245,105.995842087,59.6790293003,33.3988,12.9180127864
 01/26  22:00:00,38.5218095818,3.96937120563,0.0,0.0,9.17985065927,19.4245,109.583814124,69.6009015629,25.0491,14.9338125615
 01/26  23:00:00,38.4087470854,3.96937120563,0.0,0.0,9.17985065927,19.4245,103.961354955,75.676964667,16.6994,11.5849902879
 01/26  24:00:00,39.2157629635,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.8770602166,81.6007480927,8.3497,6.92661212391
 01/27  01:00:00,22.4552132141,3.96937120563,0.0,0.0,4.58992532963,8.1892,101.271136897,92.1644975533,3.33988,5.76675934401
 01/27  02:00:00,14.6469059317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.6688606754,0.0,0.0,0.0,1.52997510988,7.4902,3.93195203797,0.0,3.33988,0.592072037971
 01/27  04:00:00,14.6806531191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3447368209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  06:00:00,23.077269276,3.96937120563,0.00199525039404,0.0,4.58992532963,8.1892,116.866512107,107.924721253,8.3497,0.592090853152
 01/27  07:00:00,38.7557304647,3.96937120563,0.0122741305204,0.0,9.17985065927,19.4245,123.308554984,102.571358536,16.6994,4.03779644885
 01/27  08:00:00,43.878962922,3.96937120563,0.0125454015625,0.0,9.17985065927,26.9147,135.369182914,94.047197929,25.0491,16.2728849851
 01/27  09:00:00,41.7677347854,3.96937120563,0.0,0.0,9.17985065927,26.9147,137.208360243,89.2964355116,33.3988,14.5131247312
 01/27  10:00:00,34.2862930357,3.96937120563,0.0,0.0,9.17985065927,19.4245,119.603085757,82.9683191346,25.0491,11.585666622
 01/27  11:00:00,41.7808984193,3.96937120563,0.00129123140042,0.0,9.17985065927,26.9147,128.907909371,76.1637948556,41.7485,10.9956145151
 01/27  12:00:00,42.5570984065,3.96937120563,0.0,0.0,9.17985065927,26.9147,114.906814316,60.9937263403,41.7485,12.1645879762
 01/27  13:00:00,41.8607656036,3.96937120563,0.0,0.0,9.17985065927,26.9147,97.4922635768,45.3270508426,41.7485,10.4167127342
 01/27  14:00:00,34.3459030615,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.9528829467,43.3028377873,33.3988,9.25124515939
 01/27  15:00:00,34.3457817139,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.7363551846,48.6003684482,25.0491,8.08688673641
 01/27  16:00:00,34.3417112147,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.4909998346,51.0057573193,33.3988,8.08644251533
 01/27  17:00:00,41.7716624191,3.96937120563,0.00650531465295,0.0,9.17985065927,26.9147,107.075275188,48.8904725949,50.0982,8.08660259312
 01/27  18:00:00,42.8336237942,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.125702925,45.0335492387,50.0982,10.9939536868
 01/27  19:00:00,46.0110495042,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.441241299,41.8304375413,50.0982,14.5126037574
 01/27  20:00:00,38.5021700609,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.1479246637,46.4748293418,33.3988,16.2742953219
 01/27  21:00:00,38.4940094329,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.2197146661,46.0623447072,33.3988,12.758569959
 01/27  22:00:00,38.453206395,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.8987328793,51.7541190924,25.0491,15.0955137869
 01/27  23:00:00,38.4452009713,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.6106588187,55.3262269121,16.6994,11.5850319066
 01/27  24:00:00,39.2363177266,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.4472333198,60.1708758363,8.3497,6.92665748343
 01/28  01:00:00,22.4880294399,3.96937120563,0.0,0.0,4.58992532963,8.1892,77.8788824702,68.7721920282,3.33988,5.76681044201
 01/28  02:00:00,14.6840479865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.7023204164,0.0,0.0,0.0,1.52997510988,7.4902,3.93195685458,0.0,3.33988,0.592076854582
 01/28  04:00:00,14.7046445613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8465142908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.5747693569,3.96937120563,0.0,0.0,4.58992532963,8.1892,95.5336423106,86.5918595639,8.3497,0.592082746761
 01/28  07:00:00,38.5360916791,3.96937120563,0.00921552949257,0.0,9.17985065927,19.4245,105.683510166,84.9459291233,16.6994,4.03818104262
 01/28  08:00:00,43.8871474872,3.96937120563,0.00936383194437,0.0,9.17985065927,26.9147,105.28475175,76.1979925687,25.0491,4.03765918125
 01/28  09:00:00,41.78065222,3.96937120563,0.00182191101338,0.0,9.17985065927,26.9147,104.243415063,66.2314439854,33.3988,4.61317107725
 01/28  10:00:00,34.3261845877,3.96937120563,0.000598612864859,0.0,9.17985065927,19.4245,93.9434032135,55.5568002366,25.0491,13.3375029769
 01/28  11:00:00,41.8540248482,3.96937120563,0.00274668681872,0.0,9.17985065927,26.9147,97.2519453373,43.9164401651,41.7485,11.5870051722
 01/28  12:00:00,42.6112009037,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.7642182502,26.6784827234,41.7485,13.3372355268
 01/28  13:00:00,41.9586767932,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.3440335182,15.2578899393,41.7485,13.3376435789
 01/28  14:00:00,34.4523777293,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.3261443302,9.76441292529,33.3988,12.1629314049
 01/28  15:00:00,34.459921028,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.5841089777,9.54113238818,25.0491,10.9938765895
 01/28  16:00:00,34.4598412901,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.4701908126,6.65477984649,33.3988,10.4166109661
 01/28  17:00:00,41.8922727876,3.96937120563,0.00538065126658,0.0,9.17985065927,26.9147,64.1139214038,4.76475856744,50.0982,9.25096283635
 01/28  18:00:00,42.9347287774,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.135490079,12.0430649645,50.0982,10.9942251146
 01/28  19:00:00,46.0847644326,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.3604187341,15.7470984179,50.0982,14.5151203162
 01/28  20:00:00,38.6868904734,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.1623986312,31.2494022763,33.3988,14.5141963549
 01/28  21:00:00,38.645426967,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.2366001456,45.4997492477,33.3988,13.3380508979
 01/28  22:00:00,38.5596486111,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.7818271461,52.2191210268,25.0491,14.5136061192
 01/28  23:00:00,38.4319558262,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.4518615554,61.7588585719,16.6994,10.9936029835
 01/28  24:00:00,39.2353519664,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.5989946064,66.1630880832,8.3497,8.08620652317
 01/29  01:00:00,22.4703015366,3.96937120563,0.0,0.0,4.58992532963,8.1892,90.5471858658,80.2833094015,3.33988,6.92399646431
 01/29  02:00:00,14.6678421288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6923369157,0.0,0.0,0.0,1.52997510988,7.4902,3.93193053388,0.0,3.33988,0.592050533879
 01/29  04:00:00,14.7030586766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8527810748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.5796611354,3.96937120563,0.0,0.0,4.58992532963,8.1892,96.8995380764,87.9577471257,8.3497,0.592090950649
 01/29  07:00:00,38.5438055338,3.96937120563,0.0141807581787,0.0,9.17985065927,19.4245,106.498636064,85.760569457,16.6994,4.03866660706
 01/29  08:00:00,43.8927471831,3.96937120563,0.012324766805,0.0,9.17985065927,26.9147,103.939016652,74.8521050509,25.0491,4.03781160075
 01/29  09:00:00,41.7819761179,3.96937120563,0.0,0.0,9.17985065927,26.9147,104.805089291,66.7933025602,33.3988,4.61298673057
 01/29  10:00:00,34.3334150981,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.3221346205,56.2339081924,25.0491,4.03912642806
 01/29  11:00:00,41.8850695035,3.96937120563,0.00486179424296,0.0,9.17985065927,26.9147,87.6540388301,32.5673348193,41.7485,13.3382040107
 01/29  12:00:00,42.6657171315,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.3618027723,13.2746498231,41.7485,13.3386529492
 01/29  13:00:00,42.0310339634,3.96937120563,0.006756598279,0.0,9.17985065927,26.9147,52.5815743332,0.416665000608,41.7485,10.4164093326
 01/29  14:00:00,34.5452317475,3.96937120563,0.00942856966714,0.0,9.17985065927,19.4245,44.4250487008,0.0324180732468,33.3988,10.9938306276
 01/29  15:00:00,34.5699829763,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.2038486586,0.068226372998,25.0491,8.08652228565
 01/29  16:00:00,34.5648351691,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.4853702248,0.0,33.3988,8.08657022478
 01/29  17:00:00,42.0203218039,3.96937120563,0.0269510158039,0.0,9.17985065927,26.9147,58.1842237882,0.0,50.0982,8.08602378824
 01/29  18:00:00,43.2866646669,3.96937120563,0.220390137826,0.0,9.17985065927,26.9147,60.5151194564,0.0,50.0982,10.4169194564
 01/29  19:00:00,46.3357268305,3.96937120563,0.11593483452,0.0,9.17985065927,26.9147,63.4530686319,0.0172948784179,50.0982,13.3375737535
 01/29  20:00:00,38.8567514644,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.793295048,0.0567567522393,33.3988,13.3377382958
 01/29  21:00:00,38.8327792693,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4112548502,0.0184915735031,33.3988,10.9939632767
 01/29  22:00:00,38.7522324087,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.6459513087,5.25952389934,25.0491,13.3373274094
 01/29  23:00:00,38.6317704369,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.6366535055,9.52054800675,16.6994,10.4167054987
 01/29  24:00:00,39.3896788942,3.96937120563,0.0,0.0,9.17985065927,19.4245,25.0141004101,10.8963650732,8.3497,5.76803533693
 01/30  01:00:00,22.6873621678,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.1641542915,16.6317998315,3.33988,5.19247446001
 01/30  02:00:00,14.8969002292,0.0,0.0,0.0,1.52997510988,7.4902,3.93197120573,0.0,3.33988,0.592091205734
 01/30  03:00:00,14.9275492018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.9422878462,0.0,0.0,0.0,1.52997510988,7.4902,3.93193278928,0.0,3.33988,0.592052789278
 01/30  05:00:00,15.1145370541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.851618671,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.6285029962,12.6867442745,8.3497,0.592058721765
 01/30  07:00:00,38.8325197992,3.96937120563,0.0331380005531,0.0,9.17985065927,19.4245,28.8511252713,8.11289443953,16.6994,4.03883083176
 01/30  08:00:00,44.1885952247,3.96937120563,0.0435690390704,0.0,9.17985065927,26.9147,40.7426567052,0.0,25.0491,15.6935567052
 01/30  09:00:00,42.0936894279,3.96937120563,0.0309250253749,0.0,9.17985065927,26.9147,48.1529257844,0.0,33.3988,14.7541257844
 01/30  10:00:00,34.5997792051,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.0027956281,0.0271358269571,25.0491,11.9265598012
 01/30  11:00:00,42.3855218533,3.96937120563,0.273074996715,0.0,9.17985065927,26.9147,52.7432601294,0.0,41.7485,10.9947601294
 01/30  12:00:00,44.9753251904,3.96937120563,2.14401129783,0.0,9.17985065927,26.9147,53.3342228403,0.0,41.7485,11.5857228403
 01/30  13:00:00,46.654866933,3.96937120563,4.47222697219,0.0,9.17985065927,26.9147,52.7430717492,0.0,41.7485,10.9945717492
 01/30  14:00:00,39.2464471819,3.96937120563,4.58284459314,0.0,9.17985065927,19.4245,42.6492125353,0.0,33.3988,9.25041253529
 01/30  15:00:00,37.4785350062,3.96937120563,2.82491274531,0.0,9.17985065927,19.4245,33.1352701206,0.0,25.0491,8.08617012064
 01/30  16:00:00,35.7874356941,3.96937120563,1.15699438823,0.0,9.17985065927,19.4245,41.4854523571,0.0,33.3988,8.08665235714
 01/30  17:00:00,43.5046200159,3.96937120563,1.48865004149,0.0,9.17985065927,26.9147,58.1844798184,0.0,50.0982,8.08627981836
 01/30  18:00:00,43.0961558317,3.96937120563,1.10931784663,0.0,9.17985065927,26.9147,61.0924252764,0.0,50.0982,10.9942252764
 01/30  19:00:00,46.9438204092,3.96937120563,0.755176324557,0.0,9.17985065927,26.9147,64.6132906558,0.0,50.0982,14.5150906558
 01/30  20:00:00,38.8231566882,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.1530905843,0.0610536989117,33.3988,15.6932368854
 01/30  21:00:00,38.7651894306,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.9128925493,2.17653251075,33.3988,13.3375600385
 01/30  22:00:00,38.6682937177,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.5182965049,12.3750511024,25.0491,15.0941454024
 01/30  23:00:00,38.5475140703,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.4460486553,18.1619045956,16.6994,11.5847440597
 01/30  24:00:00,39.3030452003,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.3956770206,23.11944205,8.3497,6.92653497065
 01/31  01:00:00,22.5916662341,3.96937120563,0.0,0.0,4.58992532963,8.1892,38.5529733588,29.4463559149,3.33988,5.76673744392
 01/31  02:00:00,14.7910387339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.8101315299,0.0,0.0,0.0,1.52997510988,7.4902,3.93194966786,0.0,3.33988,0.592069667861
 01/31  04:00:00,14.8140068489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.4640539926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.1703175896,3.96937120563,0.0,0.0,4.58992532963,8.1892,63.517956209,54.5761677183,8.3497,0.592088490769
 01/31  07:00:00,38.8280670565,3.96937120563,0.0104803594154,0.0,9.17985065927,19.4245,76.6486714147,55.9111263649,16.6994,4.03814504988
 01/31  08:00:00,43.9524154954,3.96937120563,0.0196531209934,0.0,9.17985065927,26.9147,91.8549402345,50.5334278239,25.0491,16.2724124106
 01/31  09:00:00,41.8312261138,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.2069475371,48.2945808536,33.3988,14.5135666835
 01/31  10:00:00,34.3626284159,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.5916731235,41.3781564201,25.0491,12.1644167035
 01/31  11:00:00,41.8742446803,3.96937120563,0.00202166508721,0.0,9.17985065927,26.9147,87.324927366,35.1589122398,41.7485,10.4175151262
 01/31  12:00:00,42.6164021073,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.8587017387,20.9444396043,41.7485,12.1657621344
 01/31  13:00:00,41.9625387215,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.7226004252,6.5580258054,41.7485,10.4160746198
 01/31  14:00:00,34.4568146101,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.0190923904,2.7914783883,33.3988,9.82881400206
 01/31  15:00:00,34.4774626856,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.2318513275,2.0974022821,25.0491,8.08534904539
 01/31  16:00:00,34.4781055074,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.4777566967,1.99275048745,33.3988,8.08620620921
 01/31  17:00:00,41.9091627039,3.96937120563,0.00584244988068,0.0,9.17985065927,26.9147,58.7620640583,0.577137054977,50.0982,8.0867270033
 01/31  18:00:00,41.9012685479,3.96937120563,0.00112765463811,0.0,9.17985065927,26.9147,62.1161872321,1.60118279334,50.0982,10.4168044387
 01/31  19:00:00,46.1108927598,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.2658425174,5.65446046984,50.0982,14.5131820475
 01/31  20:00:00,38.5830974062,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.2256318265,16.5517696003,33.3988,16.2750622262
 01/31  21:00:00,38.5494195672,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.948389001,27.2122775472,33.3988,13.3373114538
 01/31  22:00:00,38.4888377299,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.4257263584,40.8628424922,25.0491,14.5137838661
 01/31  23:00:00,38.4709199062,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.1089527074,48.2450486911,16.6994,12.1645040163
 01/31  24:00:00,39.2508442535,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.3190513784,55.6198873799,8.3497,6.34946399849
 02/01  01:00:00,22.4995387797,3.96937120563,0.0,0.0,4.58992532963,8.1892,76.5889358541,67.4819611546,3.33988,5.76709469949
 02/01  02:00:00,14.6887986348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  03:00:00,14.705792403,0.0,0.0,0.0,1.52997510988,7.4902,3.93193896417,0.0,3.33988,0.592058964172
 02/01  04:00:00,14.7089736236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8550866771,0.0,0.0,0.0,1.52997510988,7.4902,3.93194488841,0.0,3.33988,0.592064888408
 02/01  06:00:00,22.5811582338,3.96937120563,0.0,0.0,4.58992532963,8.1892,95.0442780387,86.6745780387,8.3497,0.02
 02/01  07:00:00,38.546564083,3.96937120563,0.0141506898011,0.0,9.17985065927,19.4245,105.132504244,84.395132173,16.6994,4.03797207054
 02/01  08:00:00,43.8991973334,3.96937120563,0.0148725936399,0.0,9.17985065927,26.9147,115.175996348,73.8511603952,25.0491,16.2757359526
 02/01  09:00:00,41.8034932979,3.96937120563,0.0,0.0,9.17985065927,26.9147,109.640197905,61.7270212214,33.3988,14.5143766835
 02/01  10:00:00,34.3636414596,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.1914714144,44.9771553788,25.0491,12.1652160356
 02/01  11:00:00,41.888683116,3.96937120563,0.00383018703186,0.0,9.17985065927,26.9147,84.8013140072,32.6366309288,41.7485,10.4161830784
 02/01  12:00:00,42.6421755937,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.1767180528,15.2637042603,41.7485,12.1645137926
 02/01  13:00:00,42.0028774234,3.96937120563,0.0018716372517,0.0,9.17985065927,26.9147,53.5472178786,0.803875750263,41.7485,10.9948421283
 02/01  14:00:00,34.4962784395,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.6671631692,0.0190765518555,33.3988,9.24928661732
 02/01  15:00:00,34.5027255312,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.4577576394,0.321760247715,25.0491,8.08689739172
 02/01  16:00:00,34.4893929679,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.4860698807,2.00123522133,33.3988,8.08603465941
 02/01  17:00:00,41.9230318619,3.96937120563,0.0064772033569,0.0,9.17985065927,26.9147,58.1845761081,0.0,50.0982,8.08637610814
 02/01  18:00:00,41.9211759321,3.96937120563,0.00259788520952,0.0,9.17985065927,26.9147,61.2976357321,0.782602818611,50.0982,10.4168329135
 02/01  19:00:00,46.1372199,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.8658972779,1.67379316365,50.0982,15.0939041142
 02/01  20:00:00,38.7586616285,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.3218539154,10.231096813,33.3988,15.6919571024
 02/01  21:00:00,38.722127211,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.5216697577,14.7851403446,33.3988,13.3377294131
 02/01  22:00:00,38.6436437477,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.0176693925,22.4547848929,25.0491,14.5137844996
 02/01  23:00:00,38.5213620676,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.5267142156,30.6617872589,16.6994,12.1655269567
 02/01  24:00:00,39.2794953177,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.6175797118,38.3433495626,8.3497,6.92453014916
 02/02  01:00:00,22.5637838401,3.96937120563,0.0,0.0,4.58992532963,8.1892,52.4506233845,43.9186176769,3.33988,5.19212570756
 02/02  02:00:00,14.7703797738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197535782,0.0,3.33988,0.592095357815
 02/02  03:00:00,14.7938401796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.8024768596,0.0,0.0,0.0,1.52997510988,7.4902,3.93194681803,0.0,3.33988,0.592066818034
 02/02  05:00:00,14.9458330045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.6650062982,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.3294621135,55.3876893855,8.3497,0.592072727988
 02/02  07:00:00,38.6325199811,3.96937120563,0.0188618057638,0.0,9.17985065927,19.4245,72.6084103533,51.8704467669,16.6994,4.0385635864
 02/02  08:00:00,43.9990439637,3.96937120563,0.0230231825847,0.0,9.17985065927,26.9147,81.0069489518,40.2657253432,25.0491,15.6921236086
 02/02  09:00:00,41.8965484717,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.1641426255,32.2502029517,33.3988,14.5151396738
 02/02  10:00:00,34.4372466703,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.9518740438,23.737513327,25.0491,12.1652607168
 02/02  11:00:00,41.9729052506,3.96937120563,0.00534478973971,0.0,9.17985065927,26.9147,66.2308913758,13.4884868745,41.7485,10.9939045013
