Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  12:00:00,42.8028419471,3.96937120563,0.0438214083033,0.0,9.17985065927,26.9147,53.3396890987,0.00434152445482,41.7485,11.5868475743
 02/02  13:00:00,44.32272733,3.96937120563,2.17326901558,0.0,9.17985065927,26.9147,52.7430635612,0.0,41.7485,10.9945635612
 02/02  14:00:00,36.7371904088,3.96937120563,2.11078625381,0.0,9.17985065927,19.4245,42.6490428646,0.0,33.3988,9.25024286459
 02/02  15:00:00,36.2736161283,3.96937120563,1.63415298194,0.0,9.17985065927,19.4245,33.1351819131,0.0,25.0491,8.08608191309
 02/02  16:00:00,36.3713163973,3.96937120563,1.73548702578,0.0,9.17985065927,19.4245,41.4849893927,0.0,33.3988,8.0861893927
 02/02  17:00:00,44.9437273484,3.96937120563,2.90303273603,0.0,9.17985065927,26.9147,58.1848866984,0.0,50.0982,8.08668669842
 02/02  18:00:00,44.5553707543,3.96937120563,2.53136574217,0.0,9.17985065927,26.9147,61.0927346347,0.0,50.0982,10.9945346347
 02/02  19:00:00,48.4492297077,3.96937120563,2.20570702628,0.0,9.17985065927,26.9147,64.6130375305,0.0,50.0982,14.5148375305
 02/02  20:00:00,39.154323841,3.96937120563,0.274414342064,0.0,9.17985065927,19.4245,49.1149499618,0.022332385839,33.3988,15.6938175759
 02/02  21:00:00,38.8374805439,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7523027809,0.0159742332535,33.3988,13.3375285476
 02/02  22:00:00,38.7286553762,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.3876662781,3.24401051219,25.0491,15.0945557659
 02/02  23:00:00,38.5941397334,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.9654381552,9.67945467627,16.6994,11.586583479
 02/02  24:00:00,39.3391169664,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.0051591956,16.7288415237,8.3497,6.92661767185
 02/03  01:00:00,22.6206026572,3.96937120563,0.0,0.0,4.58992532963,8.1892,36.8969336179,27.7902384106,3.33988,5.76681520731
 02/03  02:00:00,14.8049833824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.8152111826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195704376,0.0,3.33988,0.592077043764
 02/03  04:00:00,14.8064501822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.4606885512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,23.1803713984,3.96937120563,0.0,0.0,4.58992532963,8.1892,67.2424893139,58.3006934584,8.3497,0.592095855492
 02/03  07:00:00,38.8497448433,3.96937120563,0.0180504053725,0.0,9.17985065927,19.4245,79.2992351691,58.5619773958,16.6994,4.03785777327
 02/03  08:00:00,43.9657508165,3.96937120563,0.0184466546947,0.0,9.17985065927,26.9147,92.9895109695,51.6668818032,25.0491,16.2735291663
 02/03  09:00:00,41.8833579741,3.96937120563,0.00163494573454,0.0,9.17985065927,26.9147,84.6737155724,36.7618025384,33.3988,14.513113034
 02/03  10:00:00,34.4518148582,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.0303587474,19.816092699,25.0491,12.1651660484
 02/03  11:00:00,42.0102864885,3.96937120563,0.00693170869227,0.0,9.17985065927,26.9147,56.3155438945,4.14890993701,41.7485,10.4181339575
 02/03  12:00:00,43.0904804682,3.96937120563,0.3044635621,0.0,9.17985065927,26.9147,53.9168271359,0.00475114805862,41.7485,12.1635759879
 02/03  13:00:00,45.5600806719,3.96937120563,3.39135282323,0.0,9.17985065927,26.9147,52.1650314649,0.0,41.7485,10.4165314649
 02/03  14:00:00,38.2995662863,3.96937120563,3.64798457612,0.0,9.17985065927,19.4245,43.226415402,0.0,33.3988,9.82761540205
 02/03  15:00:00,38.0146950598,3.96937120563,3.35232376883,0.0,9.17985065927,19.4245,33.1346811676,0.0,25.0491,8.0855811676
 02/03  16:00:00,36.7976809862,3.96937120563,2.14582807224,0.0,9.17985065927,19.4245,41.4847232631,0.0,33.3988,8.08592326311
 02/03  17:00:00,44.5354146681,3.96937120563,2.48776180673,0.0,9.17985065927,26.9147,58.1844226724,0.0,50.0982,8.08622267243
 02/03  18:00:00,44.8690970036,3.96937120563,2.82809526505,0.0,9.17985065927,26.9147,60.5149073528,0.0,50.0982,10.4167073528
 02/03  19:00:00,48.9764714941,3.96937120563,2.71502280062,0.0,9.17985065927,26.9147,64.6119668417,0.0,50.0982,14.5137668417
 02/03  20:00:00,39.5304465112,3.96937120563,0.777028006861,0.0,9.17985065927,19.4245,49.6722027863,0.0,33.3988,16.2734027863
 02/03  21:00:00,39.2313839825,3.96937120563,0.477178672052,0.0,9.17985065927,19.4245,46.7354343017,0.0,33.3988,13.3366343017
 02/03  22:00:00,38.7076517709,3.96937120563,0.00182011092745,0.0,9.17985065927,19.4245,39.5632912218,0.0,25.0491,14.5141912218
 02/03  23:00:00,38.6507800446,3.96937120563,0.00563949867949,0.0,9.17985065927,19.4245,35.4721433481,6.60777162151,16.6994,12.1649717266
 02/03  24:00:00,39.3639077775,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.041012979,17.7673929158,8.3497,6.92392006322
 02/04  01:00:00,22.6431574831,3.96937120563,0.0,0.0,4.58992532963,8.1892,35.6296751422,27.0971961015,3.33988,5.19259904075
 02/04  02:00:00,14.8289801885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  03:00:00,14.8373605562,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375864,0.0,3.33988,0.592093758635
 02/04  04:00:00,14.8375880591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.9723803494,0.0,0.0,0.0,1.52997510988,7.4902,3.93192790788,0.0,3.33988,0.592047907879
 02/04  06:00:00,22.6698668966,3.96937120563,0.0,0.0,4.58992532963,8.1892,62.1977014064,53.8280014064,8.3497,0.02
 02/04  07:00:00,38.6159115393,3.96937120563,0.0158022930238,0.0,9.17985065927,19.4245,73.8501042718,52.5388998255,16.6994,4.61180444627
 02/04  08:00:00,43.9590328441,3.96937120563,0.0138174172591,0.0,9.17985065927,26.9147,72.5135540884,43.4257542056,25.0491,4.03869988275
 02/04  09:00:00,41.837239315,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.0767593436,43.6396711664,33.3988,4.03828817713
 02/04  10:00:00,34.3555028582,3.96937120563,0.00542334323583,0.0,9.17985065927,19.4245,85.2120773798,46.8262893391,25.0491,13.3366880407
 02/04  11:00:00,41.8591072039,3.96937120563,0.00628400167208,0.0,9.17985065927,26.9147,98.5920714635,44.6792688865,41.7485,12.164302577
 02/04  12:00:00,42.5953574374,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.0410569555,37.9559886694,41.7485,13.3365682861
 02/04  13:00:00,41.9140206498,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.0812278939,33.9962719792,41.7485,13.3364559148
 02/04  14:00:00,34.3959117088,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.0408460711,31.4778859846,33.3988,12.1641600865
 02/04  15:00:00,34.4006482073,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.5413346737,30.0750520957,25.0491,10.417182578
 02/04  16:00:00,34.3869464192,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.4894501407,29.0968664136,33.3988,10.9937837271
 02/04  17:00:00,41.813145588,3.96937120563,0.0062862680589,0.0,9.17985065927,26.9147,88.4509401257,29.1024694204,50.0982,9.25027070527
 02/04  18:00:00,41.8079727354,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.8622591335,33.3473951069,50.0982,10.4166640266
 02/04  19:00:00,46.0380258509,3.96937120563,0.0,0.0,9.17985065927,26.9147,97.105721112,31.9127362378,50.0982,15.0947848742
 02/04  20:00:00,38.6711497344,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.6308934163,33.7191822787,33.3988,14.5129111375
 02/04  21:00:00,38.6432778248,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.6333451577,40.8968178697,33.3988,13.3377272879
 02/04  22:00:00,38.5635015091,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.7913491196,46.2289792975,25.0491,14.5132698221
 02/04  23:00:00,38.446301909,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.8816579476,51.7668621718,16.6994,10.4153957758
 02/04  24:00:00,39.2371661717,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.6448795439,57.2080159538,8.3497,8.08716359013
 02/05  01:00:00,22.4869606993,3.96937120563,0.0,0.0,4.58992532963,8.1892,80.2565682047,69.9897419294,3.33988,6.92694627523
 02/05  02:00:00,14.6742137344,0.0,0.0,0.0,1.52997510988,7.4902,3.93194478205,0.0,3.33988,0.592064782054
 02/05  03:00:00,14.690353642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6974454135,0.0,0.0,0.0,1.52997510988,7.4902,3.93195069703,0.0,3.33988,0.592070697033
 02/05  05:00:00,14.8495108242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.5816960368,3.96937120563,0.0,0.0,4.58992532963,8.1892,88.4333596859,80.0636596859,8.3497,0.02
 02/05  07:00:00,38.5463895691,3.96937120563,0.0138340616388,0.0,9.17985065927,19.4245,97.3250932916,76.0132891388,16.6994,4.61240415282
 02/05  08:00:00,43.8966338682,3.96937120563,0.0121693456325,0.0,9.17985065927,26.9147,92.9399255868,63.8529841686,25.0491,4.03784141823
 02/05  09:00:00,41.7928700706,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.6408553849,59.2042360946,33.3988,4.03781929022
 02/05  10:00:00,34.312627722,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.8198407921,63.1582356962,25.0491,4.6125050959
 02/05  11:00:00,41.8278690757,3.96937120563,0.0103104844172,0.0,9.17985065927,26.9147,110.794076336,56.2872394453,41.7485,12.758336891
 02/05  12:00:00,42.5846773232,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.754817658,46.668562252,41.7485,13.3377554062
 02/05  13:00:00,41.8983243653,3.96937120563,0.0,0.0,9.17985065927,26.9147,90.3688517392,37.625480545,41.7485,10.9948711942
 02/05  14:00:00,34.3775344403,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.2288540685,36.4138910681,33.3988,10.4161630004
 02/05  15:00:00,34.3764640034,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.5709314371,39.8590422821,25.0491,8.66278915497
 02/05  16:00:00,34.3693857967,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.6565035324,39.1730864536,33.3988,8.08461707887
 02/05  17:00:00,41.810863358,3.96937120563,0.0140076780236,0.0,9.17985065927,26.9147,92.8253794704,34.6416231761,50.0982,8.08555629423
 02/05  18:00:00,41.8037547513,3.96937120563,0.0,0.0,9.17985065927,26.9147,95.675392667,35.1613479861,50.0982,10.4158446808
 02/05  19:00:00,46.0331307435,3.96937120563,0.0,0.0,9.17985065927,26.9147,100.608133005,37.1722790381,50.0982,13.3376539673
 02/05  20:00:00,38.6602105156,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.1281707556,42.3919723055,33.3988,13.33739845
 02/05  21:00:00,38.6257181438,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.6545113783,46.2613698835,33.3988,10.9943414948
 02/05  22:00:00,38.5380483744,3.96937120563,0.0,0.0,9.17985065927,19.4245,98.1927115262,59.8063480469,25.0491,13.3372634793
 02/05  23:00:00,38.4161508255,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.9490105298,68.8329765768,16.6994,10.4166339531
 02/05  24:00:00,39.2158896212,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.6674545934,72.5503493091,8.3497,5.76740528425
 02/06  01:00:00,22.456512648,3.96937120563,0.0,0.0,4.58992532963,8.1892,92.8616100637,84.3290609018,3.33988,5.19266916185
 02/06  02:00:00,14.6443349192,0.0,0.0,0.0,1.52997510988,7.4902,3.93193941555,0.0,3.33988,0.592059415548
 02/06  03:00:00,14.6651554437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6772871812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.8273390857,0.0,0.0,0.0,1.52997510988,7.4902,3.93194533907,0.0,3.33988,0.592065339066
 02/06  06:00:00,22.563102955,3.96937120563,0.00112907337998,0.0,4.58992532963,8.1892,108.239445117,99.8697451166,8.3497,0.02
 02/06  07:00:00,38.5277853802,3.96937120563,0.0120888464017,0.0,9.17985065927,19.4245,119.690306118,98.3789663609,16.6994,4.61193975695
 02/06  08:00:00,43.8762811083,3.96937120563,0.0121509832476,0.0,9.17985065927,26.9147,132.236678891,91.4941481036,25.0491,15.6934307879
 02/06  09:00:00,41.765529385,3.96937120563,0.0,0.0,9.17985065927,26.9147,133.004223392,85.0908369859,33.3988,14.5145864063
 02/06  10:00:00,34.283963194,3.96937120563,0.0,0.0,9.17985065927,19.4245,116.630188416,79.4160610381,25.0491,12.1650273782
 02/06  11:00:00,41.7749941107,3.96937120563,0.00122099602504,0.0,9.17985065927,26.9147,125.68554345,73.5201483062,41.7485,10.4168951439
 02/06  12:00:00,42.5528864123,3.96937120563,0.0,0.0,9.17985065927,26.9147,112.33842741,58.4267476913,41.7485,12.1631797188
 02/06  13:00:00,41.8555694252,3.96937120563,0.0,0.0,9.17985065927,26.9147,95.4423010043,42.6992801362,41.7485,10.9945208681
 02/06  14:00:00,34.3431944882,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.9557931062,39.3080741196,33.3988,9.2489189866
 02/06  15:00:00,34.3538960652,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.8560968272,40.7193898404,25.0491,8.08760698676
 02/06  16:00:00,34.3463300804,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.629883346,43.1456859543,33.3988,8.08539739166
 02/06  17:00:00,41.7812927363,3.96937120563,0.00607662305106,0.0,9.17985065927,26.9147,97.3395025418,39.1544658252,50.0982,8.08683671654
 02/06  18:00:00,41.7862568798,3.96937120563,0.0,0.0,9.17985065927,26.9147,97.294639664,36.2027756158,50.0982,10.9936640482
 02/06  19:00:00,46.0168490362,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.749944687,37.1374395699,50.0982,14.5143051169
 02/06  20:00:00,38.6393832048,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.7992440709,47.7071386468,33.3988,15.6933054241
 02/06  21:00:00,38.6047885138,3.96937120563,0.0,0.0,9.17985065927,19.4245,101.263913212,54.528155298,33.3988,13.3369579143
 02/06  22:00:00,38.5283413058,3.96937120563,0.0,0.0,9.17985065927,19.4245,102.536376297,62.9728147138,25.0491,14.5144615831
 02/06  23:00:00,38.4226862095,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.2162611803,65.3518347749,16.6994,12.1650264055
 02/06  24:00:00,39.2355720724,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.0102878745,63.7353303098,8.3497,6.92525756471
 02/07  01:00:00,22.4867383865,3.96937120563,0.0,0.0,4.58992532963,8.1892,82.054588192,73.5223932594,3.33988,5.19231493256
 02/07  02:00:00,14.6778901055,0.0,0.0,0.0,1.52997510988,7.4902,3.93196127979,0.0,3.33988,0.592081279794
 02/07  03:00:00,14.70386133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.7214517793,0.0,0.0,0.0,1.52997510988,7.4902,3.93196719538,0.0,3.33988,0.592087195377
 02/07  05:00:00,15.3920984616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.1264457264,3.96937120563,0.0,0.0,4.58992532963,8.1892,82.7562886347,73.8144955617,8.3497,0.592093072983
 02/07  07:00:00,38.8082440854,3.96937120563,0.0166759740262,0.0,9.17985065927,19.4245,89.8125950499,69.0744930788,16.6994,4.03870197111
 02/07  08:00:00,42.884157509,3.96937120563,0.0221752430582,0.0,9.17985065927,26.9147,99.7601679763,59.0180784855,25.0491,15.6929894908
 02/07  09:00:00,41.8223770494,3.96937120563,0.0,0.0,9.17985065927,26.9147,105.101498419,57.1891108889,33.3988,14.5135875296
 02/07  10:00:00,34.3439445441,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.402889258,55.1887915098,25.0491,12.1649977482
 02/07  11:00:00,41.851121656,3.96937120563,0.00675575077248,0.0,9.17985065927,26.9147,105.508372119,52.7654299029,41.7485,10.9944422165
 02/07  12:00:00,42.6088108379,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.8937269688,36.5588367509,41.7485,11.5863902179
 02/07  13:00:00,41.9402914219,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.8374004846,23.0939280742,41.7485,10.9949724105
 02/07  14:00:00,34.4196020152,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.8285252892,22.1797564039,33.3988,9.2499688853
 02/07  15:00:00,34.4253413756,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.6043918271,24.4688576939,25.0491,8.08643413326
 02/07  16:00:00,34.4198454165,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.7643357392,25.2791115892,33.3988,8.08642415002
 02/07  17:00:00,41.8468484551,3.96937120563,0.0076835323,0.0,9.17985065927,26.9147,81.0289309109,22.8443575235,50.0982,8.08637338742
 02/07  18:00:00,41.83732265,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.961209942,21.8683561578,50.0982,10.9946537842
 02/07  19:00:00,46.0697036577,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.0735570048,20.4623575167,50.0982,14.5129994881
 02/07  20:00:00,38.5614223085,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.1141265446,25.0228577532,33.3988,15.6924687914
 02/07  21:00:00,38.5406667162,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.5249995146,28.7881696276,33.3988,13.3380298869
 02/07  22:00:00,38.4762711248,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.6748744229,44.5309565962,25.0491,15.0948178268
 02/07  23:00:00,38.4457841631,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.3960899676,57.1106938315,16.6994,11.5859961361
 02/07  24:00:00,39.2312390956,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.6628894917,63.3874615619,8.3497,6.92572792986
 02/08  01:00:00,22.4735677053,3.96937120563,0.0,0.0,4.58992532963,8.1892,83.3373891994,74.2299207487,3.33988,5.76758845066
 02/08  02:00:00,14.6560170946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.6759181803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.6874258979,0.0,0.0,0.0,1.52997510988,7.4902,3.93195478604,0.0,3.33988,0.59207478604
 02/08  05:00:00,14.8374966177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.5673903201,3.96937120563,0.0,0.0,4.58992532963,8.1892,101.707697441,92.7659167387,8.3497,0.592080702274
 02/08  07:00:00,38.5317549337,3.96937120563,0.0124109328573,0.0,9.17985065927,19.4245,111.457917173,90.7199166494,16.6994,4.03860052391
 02/08  08:00:00,42.825608222,3.96937120563,0.0130874149448,0.0,9.17985065927,26.9147,123.148754615,82.4069343187,25.0491,15.6927202967
 02/08  09:00:00,41.7715355544,3.96937120563,0.0,0.0,9.17985065927,26.9147,125.341315486,76.8476624596,33.3988,15.094853026
 02/08  10:00:00,34.2828982283,3.96937120563,0.0,0.0,9.17985065927,19.4245,111.760262581,75.1245674632,25.0491,11.5865951181
 02/08  11:00:00,41.7731269908,3.96937120563,0.00191844640236,0.0,9.17985065927,26.9147,126.758599143,74.0156280806,41.7485,10.9944710624
 02/08  12:00:00,42.5443529998,3.96937120563,0.0,0.0,9.17985065927,26.9147,117.558245439,63.6446299523,41.7485,12.1651154864
 02/08  13:00:00,41.828167114,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.117434004,53.9520107702,41.7485,10.4169232341
 02/08  14:00:00,34.3093623364,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.8984796682,53.2485285181,33.3988,9.25115115004
 02/08  15:00:00,34.3165848738,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.4180325812,56.2820474009,25.0491,8.08688518031
 02/08  16:00:00,34.2991297016,3.96937120563,0.0,0.0,9.17985065927,19.4245,104.094841172,62.6091303433,33.3988,8.08691082912
 02/08  17:00:00,41.7183941765,3.96937120563,0.00387327487783,0.0,9.17985065927,26.9147,121.522091573,63.3375342692,50.0982,8.0863573034
 02/08  18:00:00,41.7203389653,3.96937120563,0.0,0.0,9.17985065927,26.9147,123.61120582,62.518186388,50.0982,10.9948194316
 02/08  19:00:00,45.9615141467,3.96937120563,0.0,0.0,9.17985065927,26.9147,128.056486143,63.4445546077,50.0982,14.5137315357
 02/08  20:00:00,38.6017620304,3.96937120563,0.0,0.0,9.17985065927,19.4245,119.13111515,69.6583169117,33.3988,16.0739982379
 02/08  21:00:00,38.5814338226,3.96937120563,0.0,0.0,9.17985065927,19.4245,118.758757292,72.4031820696,33.3988,12.9567752224
 02/08  22:00:00,38.5111565199,3.96937120563,0.0,0.0,9.17985065927,19.4245,121.627702472,81.4838521818,25.0491,15.0947502904
 02/08  23:00:00,38.4019498596,3.96937120563,0.0,0.0,9.17985065927,19.4245,117.309020106,89.0238091227,16.6994,11.5858109832
 02/08  24:00:00,39.2113320746,3.96937120563,0.0,0.0,9.17985065927,19.4245,111.300736042,96.0244394775,8.3497,6.92659656477
 02/09  01:00:00,22.4520161435,3.96937120563,0.0,0.0,4.58992532963,8.1892,115.771574791,106.664934576,3.33988,5.76676021484
 02/09  02:00:00,14.6333730232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.6522267132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195194026,0.0,3.33988,0.592071940255
 02/09  04:00:00,14.664258553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8145627044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  06:00:00,22.559523668,3.96937120563,0.00563297065653,0.0,4.58992532963,8.1892,129.09348491,120.151694154,8.3497,0.592090755756
 02/09  07:00:00,38.5213919272,3.96937120563,0.0114594139205,0.0,9.17985065927,19.4245,138.106640969,117.369442024,16.6994,4.03779894504
 02/09  08:00:00,42.8135679512,3.96937120563,0.0134402755831,0.0,9.17985065927,26.9147,150.37846472,109.055370252,25.0491,16.2739944688
 02/09  09:00:00,41.7635546146,3.96937120563,0.000948507344959,0.0,9.17985065927,26.9147,146.913737402,99.0012910571,33.3988,14.5136463446
 02/09  10:00:00,34.2807722987,3.96937120563,0.0,0.0,9.17985065927,19.4245,125.278667503,88.6424458715,25.0491,11.5871216318
 02/09  11:00:00,41.7722534643,3.96937120563,0.00207219162483,0.0,9.17985065927,26.9147,132.143962628,79.3997694722,41.7485,10.9956931563
 02/09  12:00:00,42.5507769709,3.96937120563,0.0,0.0,9.17985065927,26.9147,114.324769774,60.4112161756,41.7485,12.1650535989
 02/09  13:00:00,41.8547723879,3.96937120563,0.0,0.0,9.17985065927,26.9147,95.1176588294,42.9524695174,41.7485,10.416689312
 02/09  14:00:00,34.3454132596,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.6606054602,38.0101415228,33.3988,9.25166393742
 02/09  15:00:00,34.355450553,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.3635054365,40.2272508965,25.0491,8.08715454
 02/09  16:00:00,34.3605117489,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.0691410167,41.5843103389,33.3988,8.08603067777
 02/09  17:00:00,41.8032140804,3.96937120563,0.00712247137995,0.0,9.17985065927,26.9147,94.6590443072,36.4742704589,50.0982,8.0865738483
 02/09  18:00:00,41.8077193686,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.1705263327,32.0774552984,50.0982,10.9948710343
 02/09  19:00:00,46.0418403751,3.96937120563,0.0,0.0,9.17985065927,26.9147,94.4477418893,29.8365431062,50.0982,14.5129987831
 02/09  20:00:00,38.6766705684,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.7265775267,33.0535798588,33.3988,16.2741976679
 02/09  21:00:00,38.6513945191,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.3391004638,33.1819933054,33.3988,12.7583071584
 02/09  22:00:00,38.5741686055,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.8380308051,42.6934964544,25.0491,15.0954343507
 02/09  23:00:00,38.4668097193,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.2899501535,48.0055777721,16.6994,11.5849723814
 02/09  24:00:00,39.2452866141,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.735692409,51.459369385,8.3497,6.92662302401
 02/10  01:00:00,22.5068614931,3.96937120563,0.0,0.0,4.58992532963,8.1892,69.8901436504,60.7834948288,3.33988,5.76676882158
 02/10  02:00:00,14.6995004319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.723094096,0.0,0.0,0.0,1.52997510988,7.4902,3.93195282812,0.0,3.33988,0.592072828122
 02/10  04:00:00,14.7276642213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3895420517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.1209134149,3.96937120563,0.0,0.0,4.58992532963,8.1892,83.9161373831,74.9743457423,8.3497,0.592091640728
 02/10  07:00:00,38.8073048623,3.96937120563,0.016718809116,0.0,9.17985065927,19.4245,90.5424021695,69.8052044685,16.6994,4.03779770099
 02/10  08:00:00,42.8827377166,3.96937120563,0.0221626830599,0.0,9.17985065927,26.9147,101.872000421,60.550945358,25.0491,16.2719550634
 02/10  09:00:00,41.8454231204,3.96937120563,0.00272031398177,0.0,9.17985065927,26.9147,98.657153279,50.7459660118,33.3988,14.5123872672
 02/10  10:00:00,34.379406532,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.602590982,44.9674349324,25.0491,11.5860560496
 02/10  11:00:00,41.8853464593,3.96937120563,0.0123322644649,0.0,9.17985065927,26.9147,97.7240348739,44.9811096346,41.7485,10.9944252393
 02/10  12:00:00,42.6253241204,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.6059547977,31.6929109285,41.7485,12.1645438691
 02/10  13:00:00,41.9762806476,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.6394179465,16.4744346654,41.7485,10.4164832811
 02/10  14:00:00,34.4781291094,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.0452146023,12.3950339546,33.3988,9.2513806477
 02/10  15:00:00,34.4996798313,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3317269589,13.1956502609,25.0491,8.08697669797
 02/10  16:00:00,34.5225402094,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.7022688366,8.21694574907,33.3988,8.08652308757
 02/10  17:00:00,41.9979442963,3.96937120563,0.0214588141238,0.0,9.17985065927,26.9147,58.1844618021,0.0,50.0982,8.08626180205
 02/10  18:00:00,42.0261757753,3.96937120563,0.0181531452891,0.0,9.17985065927,26.9147,61.0920028549,0.0,50.0982,10.9938028549
 02/10  19:00:00,47.1944007476,3.96937120563,0.935806188771,0.0,9.17985065927,26.9147,64.6120421123,0.0,50.0982,14.5138421123
 02/10  20:00:00,38.8935873094,3.96937120563,0.134312778648,0.0,9.17985065927,19.4245,49.0888698279,0.0,33.3988,15.6900698279
 02/10  21:00:00,38.7374456887,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7800239501,0.0431776379556,33.3988,13.3380463121
 02/10  22:00:00,38.6789055121,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.2302345245,0.0879786109282,25.0491,15.0931559136
 02/10  23:00:00,38.670870959,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.6843798908,0.400852595675,16.6994,11.5841272951
 02/10  24:00:00,39.4332283348,3.96937120563,0.0,0.0,9.17985065927,19.4245,16.9392264213,1.66341699483,8.3497,6.92610942648
 02/11  01:00:00,22.7239211121,3.96937120563,0.0,0.0,4.58992532963,8.1892,17.1834022617,8.07586894236,3.33988,5.76765331935
 02/11  02:00:00,14.9313007557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.9473385075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.9464766621,0.0,0.0,0.0,1.52997510988,7.4902,3.93196129731,0.0,3.33988,0.592081297314
 02/11  05:00:00,15.0949232512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.8176684735,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.6585810919,22.7167939074,8.3497,0.592087184493
 02/11  07:00:00,38.7908080908,3.96937120563,0.0307038151384,0.0,9.17985065927,19.4245,39.7488996405,19.0108767962,16.6994,4.0386228443
 02/11  08:00:00,43.070906053,3.96937120563,0.0259913384765,0.0,9.17985065927,26.9147,36.3175716769,7.23115161131,25.0491,4.03732006562
 02/11  09:00:00,41.9821604829,3.96937120563,0.0,0.0,9.17985065927,26.9147,48.7579862274,10.7470899642,33.3988,4.61209626323
 02/11  10:00:00,34.4698369408,3.96937120563,0.00787209893496,0.0,9.17985065927,19.4245,60.848439326,22.4614669494,25.0491,13.3378723766
 02/11  11:00:00,41.9524670841,3.96937120563,0.0177836043697,0.0,9.17985065927,26.9147,80.2644268041,26.9314196687,41.7485,11.5845071354
 02/11  12:00:00,42.6589111731,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.1437020174,19.0569159328,41.7485,13.3382860846
 02/11  13:00:00,41.9992737875,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.2495134898,15.1634597515,41.7485,13.3375537383
 02/11  14:00:00,34.4836018237,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.0613489398,15.4975949274,33.3988,12.1649540124
 02/11  15:00:00,34.4873933664,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.7748615089,17.3094069242,25.0491,10.4163545847
 02/11  16:00:00,34.4644304857,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.3937608106,22.0004783655,33.3988,10.9944824451
 02/11  17:00:00,41.8779766966,3.96937120563,0.0148527427199,0.0,9.17985065927,26.9147,85.7281608862,26.381275772,50.0982,9.24868511414
 02/11  18:00:00,41.8550612227,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.3266160558,31.2343596174,50.0982,10.9940564384
 02/11  19:00:00,46.0831501771,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.4507967188,27.8401936704,50.0982,14.5124030484
 02/11  20:00:00,38.7206021239,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.1431435813,28.2324296542,33.3988,14.5119139272
 02/11  21:00:00,38.6969244662,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.7381342892,33.0027772654,33.3988,13.3365570239
 02/11  22:00:00,38.6168427274,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.0866861584,35.5247559033,25.0491,14.5128302551
 02/11  23:00:00,38.5046783073,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.9137905105,38.7993286389,16.6994,10.4150618716
 02/11  24:00:00,39.2751195131,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.699985253,46.2631821087,8.3497,8.08710314425
 02/12  01:00:00,22.5240798379,3.96937120563,0.0,0.0,4.58992532963,8.1892,72.2065624386,61.9399106017,3.33988,6.9267718369
 02/12  02:00:00,14.7138217417,0.0,0.0,0.0,1.52997510988,7.4902,3.93193111095,0.0,3.33988,0.592051110955
 02/12  03:00:00,14.7254776286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7271673443,0.0,0.0,0.0,1.52997510988,7.4902,3.93196291132,0.0,3.33988,0.592082911324
 02/12  05:00:00,14.8696699777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.584723274,3.96937120563,0.0,0.0,4.58992532963,8.1892,91.1215098653,82.7518098653,8.3497,0.02
 02/12  07:00:00,38.5420814447,3.96937120563,0.0137385074404,0.0,9.17985065927,19.4245,102.153753106,80.8421115449,16.6994,4.61224156083
 02/12  08:00:00,42.8304428487,3.96937120563,0.0118022924927,0.0,9.17985065927,26.9147,98.9329005644,69.8452455999,25.0491,4.03855496448
 02/12  09:00:00,41.7781227789,3.96937120563,0.0,0.0,9.17985065927,26.9147,100.90874159,63.4714141799,33.3988,4.03852741026
 02/12  10:00:00,34.3081396308,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.3877741759,61.2996223107,25.0491,4.03905186516
 02/12  11:00:00,41.8265983507,3.96937120563,0.00329048483429,0.0,9.17985065927,26.9147,105.974371362,50.8885975063,41.7485,13.3372738554
 02/12  12:00:00,42.5899944045,3.96937120563,0.0,0.0,9.17985065927,26.9147,95.8224173043,40.7375315358,41.7485,13.3363857685
 02/12  13:00:00,41.9121019599,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.65345107,28.9108874051,41.7485,10.9940636649
 02/12  14:00:00,34.3934003838,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.6280336193,25.8131562499,33.3988,10.4160773694
 02/12  15:00:00,34.3991832006,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.0614400469,25.9264608561,25.0491,8.08587919085
 02/12  16:00:00,34.3952059002,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.0042336028,24.518818457,33.3988,8.08661514581
 02/12  17:00:00,41.8300182544,3.96937120563,0.00498975030639,0.0,9.17985065927,26.9147,79.2846186694,21.0998227056,50.0982,8.08659596377
 02/12  18:00:00,41.8298050341,3.96937120563,0.0,0.0,9.17985065927,26.9147,83.7035438289,22.6113443428,50.0982,10.9939994861
 02/12  19:00:00,46.0516137737,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.0202096706,28.5839425397,50.0982,13.3380671309
 02/12  20:00:00,38.6725029433,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.1847483398,37.4494171976,33.3988,13.3365311422
 02/12  21:00:00,38.6380041252,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.2769409599,42.4614912835,33.3988,10.4166496764
 02/12  22:00:00,38.5511921441,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.2652265979,54.8794263415,25.0491,13.3367002564
 02/12  23:00:00,38.4293758793,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.3567296189,63.2415540823,16.6994,10.4157755366
 02/12  24:00:00,39.2237865177,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.1368423433,67.019710143,8.3497,5.76743220024
 02/13  01:00:00,22.4649281743,3.96937120563,0.00158195051872,0.0,4.58992532963,8.1892,87.3342822031,78.8021869043,3.33988,5.19221529874
 02/13  02:00:00,14.6561110825,0.0,0.0,0.0,1.52997510988,7.4902,3.93197262073,0.0,3.33988,0.59209262073
 02/13  03:00:00,14.6795366887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.6918082025,0.0,0.0,0.0,1.52997510988,7.4902,3.93196820463,0.0,3.33988,0.592088204627
 02/13  05:00:00,14.8421188339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.5698935557,3.96937120563,0.0,0.0,4.58992532963,8.1892,94.5459127909,85.6041187102,8.3497,0.592094080645
 02/13  07:00:00,38.5342206659,3.96937120563,0.0130362996229,0.0,9.17985065927,19.4245,102.848657061,82.1109790619,16.6994,4.03827799867
 02/13  08:00:00,42.8289278739,3.96937120563,0.0152150429722,0.0,9.17985065927,26.9147,113.542800767,72.8004188953,25.0491,15.693281872
 02/13  09:00:00,41.778811688,3.96937120563,0.0,0.0,9.17985065927,26.9147,114.997933799,67.084282559,33.3988,14.5148512401
 02/13  10:00:00,34.3079447507,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.4206570508,62.2063531708,25.0491,12.16520388
 02/13  11:00:00,41.8264828021,3.96937120563,0.00247383253042,0.0,9.17985065927,26.9147,106.242379353,53.4985135484,41.7485,10.9953658043
 02/13  12:00:00,42.5976494866,3.96937120563,0.0,0.0,9.17985065927,26.9147,88.6229514353,35.2877820148,41.7485,11.5866694205
 02/13  13:00:00,41.9265971421,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.1511965727,20.408859274,41.7485,10.9938372987
 02/13  14:00:00,34.4119947291,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.4082033413,16.7610156502,33.3988,9.2483876911
 02/13  15:00:00,34.4276336302,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.2420105719,18.1079649109,25.0491,8.08494566107
 02/13  16:00:00,34.4197739569,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.8552588604,21.3701274058,33.3988,8.08633145469
 02/13  17:00:00,41.8527212064,3.96937120563,0.0117414776331,0.0,9.17985065927,26.9147,77.496776225,19.3119512532,50.0982,8.08662497174
 02/13  18:00:00,41.8488423636,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.5491465334,17.0346341223,50.0982,10.416312411
 02/13  19:00:00,46.0821215154,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.047405547,16.8556137322,50.0982,15.0935918148
 02/13  20:00:00,38.7124745896,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.8984761853,23.8079187273,33.3988,15.6917574581
 02/13  21:00:00,38.6729702301,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.228420404,31.4929304536,33.3988,13.3366899504
 02/13  22:00:00,38.5871257189,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.2894763592,44.7275260185,25.0491,14.5128503406
 02/13  23:00:00,38.4753417219,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.9355551589,47.0711929322,16.6994,12.1649622267
 02/13  24:00:00,39.2692232454,3.96937120563,0.00718303191588,0.0,9.17985065927,19.4245,62.1752520161,47.4758581831,8.3497,6.34969383298
 02/14  01:00:00,22.5278333226,3.96937120563,0.0,0.0,4.58992532963,8.1892,66.4566604748,57.3498006496,3.33988,5.76697982519
 02/14  02:00:00,14.7184087084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.7294708335,0.0,0.0,0.0,1.52997510988,7.4902,3.93197110498,0.0,3.33988,0.592091104976
 02/14  04:00:00,14.7413200867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.4127629747,0.0,0.0,0.0,1.52997510988,7.4902,3.93192524062,0.0,3.33988,0.592045240616
 02/14  06:00:00,23.1436741008,3.96937120563,0.0,0.0,4.58992532963,8.1892,74.4722992832,66.1025992832,8.3497,0.02
 02/14  07:00:00,38.8271721019,3.96937120563,0.0167444105187,0.0,9.17985065927,19.4245,80.9171370206,60.1799733332,16.6994,4.03776368743
 02/14  08:00:00,42.8954519516,3.96937120563,0.0170422994219,0.0,9.17985065927,26.9147,92.1558482416,50.8330521144,25.0491,16.2736961272
 02/14  09:00:00,41.844044843,3.96937120563,0.0,0.0,9.17985065927,26.9147,94.6090804218,46.6972883113,33.3988,14.5129921105
 02/14  10:00:00,34.3723047079,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.510755564,42.2966559238,25.0491,12.1649996401
 02/14  11:00:00,41.8887471684,3.96937120563,0.0017632833209,0.0,9.17985065927,26.9147,87.0399210433,34.8736591316,41.7485,10.4177619117
 02/14  12:00:00,42.6400632756,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.4392067588,18.5253713426,41.7485,12.1653354162
 02/14  13:00:00,41.9862763107,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.5146643818,6.35024144835,41.7485,10.4159229335
 02/14  14:00:00,34.4795196472,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3921924095,3.7422731121,33.3988,9.25111929742
 02/14  15:00:00,34.4953611766,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.7341266829,4.59838259049,25.0491,8.08664409243
 02/14  16:00:00,34.5059022085,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.5374493057,2.05251465719,33.3988,8.08613464848
 02/14  17:00:00,41.9569340823,3.96937120563,0.0196531443415,0.0,9.17985065927,26.9147,58.1838820654,0.0,50.0982,8.08568206541
 02/14  18:00:00,41.9419365086,3.96937120563,0.00307135053348,0.0,9.17985065927,26.9147,61.122699877,0.0299860355622,50.0982,10.9945138415
 02/14  19:00:00,46.1427372163,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.4487439828,3.83695284142,50.0982,14.5135911414
 02/14  20:00:00,38.6276789375,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.0965787587,9.0055273424,33.3988,15.6922514163
 02/14  21:00:00,38.6144316275,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.8019504548,10.0654860725,33.3988,13.3376643823
 02/14  22:00:00,38.5592068744,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.1826027022,20.6197428525,25.0491,14.5137598498
 02/14  23:00:00,38.5449153351,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.9492557973,26.0858339595,16.6994,12.1640218379
 02/14  24:00:00,39.3158631233,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.0457845303,26.7721046467,8.3497,6.92397988355
 02/15  01:00:00,22.6083502547,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.0848525526,32.5518868257,3.33988,5.1930857269
 02/15  02:00:00,14.8065164632,0.0,0.0,0.0,1.52997510988,7.4902,3.9319336197,0.0,3.33988,0.592053619698
 02/15  03:00:00,14.8311391557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.8447142069,0.0,0.0,0.0,1.52997510988,7.4902,3.93193955244,0.0,3.33988,0.592059552445
 02/15  05:00:00,14.9920456303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.7100332007,3.96937120563,0.0,0.0,4.58992532963,8.1892,49.1183052849,40.7486052849,8.3497,0.02
 02/15  07:00:00,38.6760218565,3.96937120563,0.0212277549789,0.0,9.17985065927,19.4245,59.888605254,38.5769840994,16.6994,4.61222115464
 02/15  08:00:00,42.9718691497,3.96937120563,0.0272147036756,0.0,9.17985065927,26.9147,73.2613642847,32.5196513632,25.0491,15.6926129215
 02/15  09:00:00,41.9050460307,3.96937120563,0.00582663695453,0.0,9.17985065927,26.9147,80.6248835805,32.7143364823,33.3988,14.5117470982
 02/15  10:00:00,34.4153646789,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.0563834515,33.8429408277,25.0491,12.1643426238
 02/15  11:00:00,41.9193717564,3.96937120563,0.013231363366,0.0,9.17985065927,26.9147,86.8773588691,34.7129613138,41.7485,10.4158975553
 02/15  12:00:00,42.6352743181,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.6148250163,25.7021756931,41.7485,12.1641493232
 02/15  13:00:00,41.9666782332,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.0617364667,17.8963837751,41.7485,10.4168526916
 02/15  14:00:00,34.444930423,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.3345320191,21.1061864607,33.3988,9.8295455584
 02/15  15:00:00,34.4464658024,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.6685658987,27.5350293714,25.0491,8.08443652725
 02/15  16:00:00,34.4372038944,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.0140759394,30.5309408543,33.3988,8.08433508511
 02/15  17:00:00,41.8774324758,3.96937120563,0.0202320817667,0.0,9.17985065927,26.9147,86.4917896084,28.8845010847,50.0982,7.50908852369
 02/15  18:00:00,41.8674992894,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.8858067096,24.7934359523,50.0982,10.9941707573
 02/15  19:00:00,45.0551280235,3.96937120563,0.00571167491589,0.0,9.17985065927,26.9147,82.7829650478,18.1703556718,50.0982,14.514409376
 02/15  20:00:00,38.7521115985,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.3530390973,19.264382874,33.3988,15.6898562234
 02/15  21:00:00,38.7315818583,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.2614856813,20.5263941965,33.3988,13.3362914848
 02/15  22:00:00,38.6552135312,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.366682346,27.8056552357,25.0491,14.5119271103
 02/15  23:00:00,38.5446215133,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.2369742611,31.3751162519,16.6994,12.1624580093
 02/15  24:00:00,39.3073715787,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.1976666234,34.923489909,8.3497,6.92447671447
 02/16  01:00:00,22.5893276562,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.0374933026,42.5056818454,3.33988,5.19193145724
 02/16  02:00:00,14.7956862251,0.0,0.0,0.0,1.52997510988,7.4902,3.9319722701,0.0,3.33988,0.592092270103
 02/16  03:00:00,14.8274529614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.8709691702,0.0,0.0,0.0,1.52997510988,7.4902,3.93195231813,0.0,3.33988,0.592072318132
 02/16  05:00:00,15.0931478794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.8852738905,3.96937120563,0.0124887129324,0.0,4.58992532963,8.1892,17.8186976795,8.8769194498,8.3497,0.592078229657
 02/16  07:00:00,38.8760950963,3.96937120563,0.0404255752827,0.0,9.17985065927,19.4245,23.3441054113,2.60639548849,16.6994,4.03830992283
 02/16  08:00:00,43.1946954212,3.96937120563,0.0606023614064,0.0,9.17985065927,26.9147,40.7648556845,0.0222491651194,25.0491,15.6935065194
 02/16  09:00:00,42.1023390006,3.96937120563,0.0140181081427,0.0,9.17985065927,26.9147,47.9113147402,0.0,33.3988,14.5125147402
 02/16  10:00:00,34.6021962922,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.2640014573,0.0503816889819,25.0491,12.1645197683
 02/16  11:00:00,42.1378375764,3.96937120563,0.032846777022,0.0,9.17985065927,26.9147,52.1641436689,0.0,41.7485,10.4156436689
 02/16  12:00:00,44.8117194983,3.96937120563,1.96372347926,0.0,9.17985065927,26.9147,53.911534113,0.0,41.7485,12.163034113
 02/16  13:00:00,48.9762888197,3.96937120563,6.75254103751,0.0,9.17985065927,26.9147,52.1644372738,0.0,41.7485,10.4159372738
 02/16  14:00:00,41.4668995953,3.96937120563,6.78268995266,0.0,9.17985065927,19.4245,43.228264904,0.0,33.3988,9.82946490397
 02/16  15:00:00,40.0208606147,3.96937120563,5.33567591281,0.0,9.17985065927,19.4245,33.1334363845,0.0,25.0491,8.0843363845
 02/16  16:00:00,38.1287893369,3.96937120563,3.45548542784,0.0,9.17985065927,19.4245,40.9084316345,0.0,33.3988,7.50963163453
 02/16  17:00:00,46.6019852275,3.96937120563,4.44873822002,0.0,9.17985065927,26.9147,58.184691078,0.0,50.0982,8.086491078
 02/16  18:00:00,48.1214982875,3.96937120563,5.97537974803,0.0,9.17985065927,26.9147,61.0929948557,0.0,50.0982,10.9947948557
 02/16  19:00:00,51.6745171697,3.96937120563,6.40141821484,0.0,9.17985065927,26.9147,64.6102765704,0.0,50.0982,14.5120765704
 02/16  20:00:00,41.901385087,3.96937120563,2.9229752204,0.0,9.17985065927,19.4245,49.0908499706,0.0,33.3988,15.6920499706
 02/16  21:00:00,42.5894065944,3.96937120563,3.60999128559,0.0,9.17985065927,19.4245,46.7366089998,0.0,33.3988,13.3378089998
 02/16  22:00:00,41.2521775265,3.96937120563,2.35287877747,0.0,9.17985065927,19.4245,39.5626617631,0.0,25.0491,14.5135617631
 02/16  23:00:00,39.3475406448,3.96937120563,0.579907102927,0.0,9.17985065927,19.4245,28.8630201146,0.0,16.6994,12.1636201146
 02/16  24:00:00,39.5270122621,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.3246695251,0.0508484370974,8.3497,6.92412108796
 02/17  01:00:00,22.7919158983,3.96937120563,0.00889896242413,0.0,4.58992532963,8.1892,8.96017899441,0.427696856645,3.33988,5.19260213776
 02/17  02:00:00,14.9576520686,0.0,0.0,0.0,1.52997510988,7.4902,3.93195656484,0.0,3.33988,0.592076564835
 02/17  03:00:00,14.9756053187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.9829849693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.7268067933,0.0,0.0,0.0,1.52997510988,7.4902,3.93196246109,0.0,3.33988,0.592082461088
 02/17  06:00:00,23.4619675065,3.96937120563,0.0,0.0,4.58992532963,8.1892,16.656271548,8.28657154795,8.3497,0.02
 02/17  07:00:00,39.1292489518,3.96937120563,0.0351183920187,0.0,9.17985065927,19.4245,25.3189808433,4.00762734074,16.6994,4.6119535026
 02/17  08:00:00,43.1689573077,3.96937120563,0.0580368884822,0.0,9.17985065927,26.9147,40.7416372541,0.0,25.0491,15.6925372541
 02/17  09:00:00,42.080380368,3.96937120563,0.0114216679796,0.0,9.17985065927,26.9147,47.9119216805,0.0,33.3988,14.5131216805
 02/17  10:00:00,34.5811718424,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.3118160583,0.0981600481666,25.0491,12.1645560101
 02/17  11:00:00,42.0782316579,3.96937120563,0.0109120438606,0.0,9.17985065927,26.9147,52.1638583286,0.0,41.7485,10.4153583286
 02/17  12:00:00,42.794839871,3.96937120563,0.0163334224764,0.0,9.17985065927,26.9147,53.9126779702,0.0,41.7485,12.1641779702
 02/17  13:00:00,42.4565076703,3.96937120563,0.323338577742,0.0,9.17985065927,26.9147,52.1657706544,0.0,41.7485,10.4172706544
 02/17  14:00:00,34.5870749416,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.7245654924,0.0752638565486,33.3988,9.25050163581
 02/17  15:00:00,34.5890362435,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.1764703697,0.0414735610937,25.0491,8.08589680862
 02/17  16:00:00,34.5881284047,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5149550384,0.0306779337381,33.3988,8.08547710466
 02/17  17:00:00,42.0944658691,3.96937120563,0.0351866782416,0.0,9.17985065927,26.9147,58.1840980268,0.0,50.0982,8.08589802676
 02/17  18:00:00,42.0181906077,3.96937120563,0.00537658497058,0.0,9.17985065927,26.9147,61.0928699872,0.0,50.0982,10.9946699872
 02/17  19:00:00,45.8150233622,3.96937120563,0.62507105969,0.0,9.17985065927,26.9147,64.6112918607,0.0,50.0982,14.5130918607
 02/17  20:00:00,38.7433014083,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.1416635132,0.0497238316068,33.3988,15.6931396816
 02/17  21:00:00,38.7107789229,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.871138508,0.135349430709,33.3988,13.3369890773
 02/17  22:00:00,38.6279229076,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.7512747675,9.18922578733,25.0491,14.5129489802
 02/17  23:00:00,38.5998566223,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.7052154735,16.8409378602,16.6994,12.1648776132
 02/17  24:00:00,39.3511295653,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.2813214821,21.5810133189,8.3497,6.35060816323
 02/18  01:00:00,22.6269080087,3.96937120563,0.0,0.0,4.58992532963,8.1892,40.3366151663,31.2296583041,3.33988,5.76707686227
 02/18  02:00:00,14.8317348146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.8536644825,0.0,0.0,0.0,1.52997510988,7.4902,3.93193169833,0.0,3.33988,0.592051698327
 02/18  04:00:00,14.8588287968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,15.0020747969,0.0,0.0,0.0,1.52997510988,7.4902,3.93193763414,0.0,3.33988,0.592057634135
 02/18  06:00:00,22.7229288269,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.3141660972,42.9444660972,8.3497,0.02
 02/18  07:00:00,38.68455469,3.96937120563,0.0221222191824,0.0,9.17985065927,19.4245,60.5884099125,39.8510957157,16.6994,4.03791419685
 02/18  08:00:00,42.9714764867,3.96937120563,0.0192283322008,0.0,9.17985065927,26.9147,58.1722375631,29.0854641767,25.0491,4.03767338638
 02/18  09:00:00,41.9062494971,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.3252834014,28.3140976128,33.3988,4.61238578858
 02/18  10:00:00,34.4295773034,3.96937120563,0.00759885037307,0.0,9.17985065927,19.4245,69.9839998922,31.5986080605,25.0491,13.3362918317
 02/18  11:00:00,41.9246710748,3.96937120563,0.0159582213701,0.0,9.17985065927,26.9147,87.449152806,34.1174799318,41.7485,11.5831728742
 02/18  12:00:00,42.6328041799,3.96937120563,0.0,0.0,9.17985065927,26.9147,83.2284086654,28.1430949459,41.7485,13.3368137195
 02/18  13:00:00,41.9580414736,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.630344959,26.5447333189,41.7485,13.3371116401
 02/18  14:00:00,34.4393878347,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.460900299,26.4753821613,33.3988,11.5867181377
 02/18  15:00:00,34.4432892473,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.9037799211,28.8601009401,25.0491,10.994578981
 02/18  16:00:00,34.4308560666,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.8820908656,30.0670563786,33.3988,10.4162344869
 02/18  17:00:00,41.8703654632,3.96937120563,0.0178004614641,0.0,9.17985065927,26.9147,88.070291967,28.7201384417,50.0982,9.25195352526
