Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  18:00:00,41.8590409424,3.96937120563,0.0,0.0,9.17985065927,26.9147,91.1546253515,30.0624531957,50.0982,10.9939721558
 02/18  19:00:00,45.0463740949,3.96937120563,0.00291635829287,0.0,9.17985065927,26.9147,85.5988765911,20.9873656595,50.0982,14.5133109316
 02/18  20:00:00,38.7503238231,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.1010380029,17.1884680286,33.3988,14.5137699743
 02/18  21:00:00,38.7337450592,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.0265175522,21.2904701214,33.3988,13.3372474308
 02/18  22:00:00,38.658425472,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.0517016842,22.4902350872,25.0491,14.5123665969
 02/18  23:00:00,38.5461013668,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.2680054241,26.1526812863,16.6994,10.4159241378
 02/18  24:00:00,39.3069190349,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.8799647612,31.4442511535,8.3497,8.08601360777
 02/19  01:00:00,22.5835243117,3.96937120563,0.0,0.0,4.58992532963,8.1892,54.1824151131,43.9169619963,3.33988,6.92557311683
 02/19  02:00:00,14.7836045171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  03:00:00,14.8055066863,0.0,0.0,0.0,1.52997510988,7.4902,3.93193883443,0.0,3.33988,0.592058834434
 02/19  04:00:00,14.8162192147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.9670857048,0.0,0.0,0.0,1.52997510988,7.4902,3.93194475888,0.0,3.33988,0.592064758877
 02/19  06:00:00,22.6946838808,3.96937120563,0.0,0.0,4.58992532963,8.1892,58.5091459625,50.1394459625,8.3497,0.02
 02/19  07:00:00,38.6636519356,3.96937120563,0.0214241103008,0.0,9.17985065927,19.4245,66.4180550979,45.68082517,16.6994,4.03782992789
 02/19  08:00:00,42.9527532001,3.96937120563,0.0184611300815,0.0,9.17985065927,26.9147,63.6672914724,34.0058542755,25.0491,4.61233719686
 02/19  09:00:00,41.8957703541,3.96937120563,0.00515438139154,0.0,9.17985065927,26.9147,69.23595329,31.7986945552,33.3988,4.03845873485
 02/19  10:00:00,34.4038387732,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.8359359268,39.748910966,25.0491,4.03792496073
 02/19  11:00:00,41.9195639467,3.96937120563,0.0233196062219,0.0,9.17985065927,26.9147,92.6683905631,37.5836928667,41.7485,13.3361976964
 02/19  12:00:00,42.6314494406,3.96937120563,0.0,0.0,9.17985065927,26.9147,87.7559073096,32.6711515602,41.7485,13.3362557494
 02/19  13:00:00,41.9603392681,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.8893990987,25.7257674234,41.7485,10.4151316754
 02/19  14:00:00,34.4448939016,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.8746142295,24.4814919894,33.3988,10.99432224
 02/19  15:00:00,34.4589352031,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.9026139802,24.7687205633,25.0491,8.08479341688
 02/19  16:00:00,34.4573918394,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.5556464416,23.6473073789,33.3988,7.50953906278
 02/19  17:00:00,41.9058517954,3.96937120563,0.0214828753533,0.0,9.17985065927,26.9147,78.4178274823,20.2329319404,50.0982,8.08669554195
 02/19  18:00:00,41.8956823392,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.0998301237,18.0070147941,50.0982,10.9946153296
 02/19  19:00:00,45.0740625268,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.7068113171,15.2728574643,50.0982,13.3357538528
 02/19  20:00:00,38.7795142288,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.6980874477,15.541194283,33.3988,12.7580931646
 02/19  21:00:00,38.7633851224,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.7961889032,14.4031144915,33.3988,10.9942744117
 02/19  22:00:00,38.6826455049,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.6193726357,23.2347792183,25.0491,13.3354934174
 02/19  23:00:00,38.5662742966,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.7224688163,27.6064813634,16.6994,10.416587453
 02/19  24:00:00,39.3318220669,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.7116846357,26.5943591601,8.3497,5.76762547564
 02/20  01:00:00,22.6190780899,3.96937120563,0.0,0.0,4.58992532963,8.1892,44.1775820886,34.486898697,3.33988,6.35080339161
 02/20  02:00:00,14.8200846163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196431053,0.0,3.33988,0.592084310526
 02/20  03:00:00,14.8447791308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.8582579989,0.0,0.0,0.0,1.52997510988,7.4902,3.93197019448,0.0,3.33988,0.592090194484
 02/20  05:00:00,15.0118181449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.7407008058,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.4805085837,38.1108085837,8.3497,0.02
 02/20  07:00:00,38.7146625397,3.96937120563,0.0255378969319,0.0,9.17985065927,19.4245,54.9419065241,33.6301366503,16.6994,4.61236987381
 02/20  08:00:00,43.0033381428,3.96937120563,0.0220355334791,0.0,9.17985065927,26.9147,51.0467895939,21.959999396,25.0491,4.03769019789
 02/20  09:00:00,41.9456458722,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.5340956163,18.0977860947,33.3988,4.0375095216
 02/20  10:00:00,34.4742606317,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.7714923365,20.6839195887,25.0491,4.03847274776
 02/20  11:00:00,41.996293074,3.96937120563,0.0263582473326,0.0,9.17985065927,26.9147,70.7532314817,15.6684452203,41.7485,13.3362862614
 02/20  12:00:00,42.7116671915,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.7089407667,6.62337941362,41.7485,13.3370613531
 02/20  13:00:00,42.0695609556,3.96937120563,0.00423090958403,0.0,9.17985065927,26.9147,52.1643906817,0.0,41.7485,10.4158906817
 02/20  14:00:00,34.5527374703,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4103981578,0.0182451935782,33.3988,10.9933529642
 02/20  15:00:00,34.5626575802,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.1678025239,0.0320321810207,25.0491,8.08667034289
 02/20  16:00:00,34.5584998376,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.4847721068,0.0,33.3988,8.08597210683
 02/20  17:00:00,42.1819141276,3.96937120563,0.195919949334,0.0,9.17985065927,26.9147,58.1838595519,0.0,50.0982,8.08565955189
 02/20  18:00:00,42.3893569968,3.96937120563,0.406165137176,0.0,9.17985065927,26.9147,60.5151999028,0.0,50.0982,10.4169999028
 02/20  19:00:00,45.2873495693,3.96937120563,0.1555154197,0.0,9.17985065927,26.9147,63.4430484767,0.00748674233824,50.0982,13.3373617343
 02/20  20:00:00,38.8119736457,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.0148412345,1.28006228781,33.3988,13.3359789467
 02/20  21:00:00,38.7715019432,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.396263433,5.58208475229,33.3988,10.4153786807
 02/20  22:00:00,38.6849202407,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.7807471937,15.3949889066,25.0491,13.3366582871
 02/20  23:00:00,38.5682284448,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3922511535,19.2779868475,16.6994,10.414864306
 02/20  24:00:00,39.3005871687,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.677063918,25.5603480836,8.3497,5.76701583441
 02/21  01:00:00,22.585070023,3.96937120563,0.0,0.0,4.58992532963,8.1892,45.3004972569,36.7680804449,3.33988,5.19253681195
 02/21  02:00:00,14.7897109903,0.0,0.0,0.0,1.52997510988,7.4902,3.93192757258,0.0,3.33988,0.592047572576
 02/21  03:00:00,14.8131926247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.8274144897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.4898812016,0.0,0.0,0.0,1.52997510988,7.4902,3.93193351496,0.0,3.33988,0.59205351496
 02/21  06:00:00,23.2097519225,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.2967345355,42.9270345355,8.3497,0.02
 02/21  07:00:00,38.8913966006,3.96937120563,0.0192190331281,0.0,9.17985065927,19.4245,59.2030845968,37.8920492534,16.6994,4.61163534336
 02/21  08:00:00,42.9583403273,3.96937120563,0.0215451259167,0.0,9.17985065927,26.9147,67.4432657136,26.7039554341,25.0491,15.6902102795
 02/21  09:00:00,41.9050058845,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.0324257409,21.1213495929,33.3988,14.5122761479
 02/21  10:00:00,34.4301957733,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.3347281268,17.701017092,25.0491,11.5846110348
 02/21  11:00:00,41.9229952924,3.96937120563,0.00375438845132,0.0,9.17985065927,26.9147,69.9482174189,17.2058488964,41.7485,10.9938685225
 02/21  12:00:00,42.6394261945,3.96937120563,0.0,0.0,9.17985065927,26.9147,63.9647632848,10.6312816783,41.7485,11.5849816066
 02/21  13:00:00,41.9754883334,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.6763807207,2.93378358318,41.7485,10.9940971375
 02/21  14:00:00,34.4520066947,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3444653898,3.699088317,33.3988,9.24657707276
 02/21  15:00:00,34.4540857731,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.0708778485,8.93644890497,25.0491,8.08532894352
 02/21  16:00:00,34.4431913574,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.4567538801,11.9713498919,33.3988,8.08660398821
 02/21  17:00:00,41.8790357299,3.96937120563,0.00723757706772,0.0,9.17985065927,26.9147,67.1454864664,8.96220900751,50.0982,8.08507745887
 02/21  18:00:00,41.8721601282,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.8772472655,8.36337365026,50.0982,10.4156736153
 02/21  19:00:00,45.0339923588,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.4710615369,9.85944790564,50.0982,14.5134136312
 02/21  20:00:00,38.577400976,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.3395640639,16.2503588942,33.3988,15.6904051697
 02/21  21:00:00,38.5555236477,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.3681562463,20.6332683264,33.3988,13.3360879199
 02/21  22:00:00,38.5028604217,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.6571947616,32.0964939077,25.0491,14.5116008539
 02/21  23:00:00,38.4787649688,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.7244742766,43.4396052908,16.6994,11.5854689858
 02/21  24:00:00,39.256335303,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.3604623391,49.084298664,8.3497,6.92646367508
 02/22  01:00:00,22.5113784489,3.96937120563,0.0,0.0,4.58992532963,8.1892,69.6999197673,60.5935113613,3.33988,5.76652840604
 02/22  02:00:00,14.7054854419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7277531409,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146625,0.0,3.33988,0.592051466249
 02/22  04:00:00,14.7283202653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.8606428925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.5818351882,3.96937120563,0.0,0.0,4.58992532963,8.1892,92.5446992357,83.6029030658,8.3497,0.592096169844
 02/22  07:00:00,38.5495738997,3.96937120563,0.0145034305704,0.0,9.17985065927,19.4245,100.348978052,79.6109768835,16.6994,4.03860116854
 02/22  08:00:00,42.8486272949,3.96937120563,0.0168129674121,0.0,9.17985065927,26.9147,109.255321308,68.5139289386,25.0491,15.692292369
 02/22  09:00:00,41.8256371472,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.049036462,53.1382292066,33.3988,14.5120072553
 02/22  10:00:00,34.3707017641,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.3518691492,40.1386713104,25.0491,12.1640978388
 02/22  11:00:00,41.8803425341,3.96937120563,0.001650740942,0.0,9.17985065927,26.9147,84.5424984487,32.3771880959,41.7485,10.4168103527
 02/22  12:00:00,42.6221460458,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.4200890795,18.5080790022,41.7485,12.1635100773
 02/22  13:00:00,41.9750862475,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.7774130027,3.61279175911,41.7485,10.4161212436
 02/22  14:00:00,34.4666118912,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.3274204397,0.678704232646,33.3988,9.24991620708
 02/22  15:00:00,34.5037105787,3.96937120563,0.00956650072181,0.0,9.17985065927,19.4245,33.723457099,0.588973214102,25.0491,8.08538388493
 02/22  16:00:00,34.5090954627,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5017808754,0.0175856013896,33.3988,8.08539527403
 02/22  17:00:00,41.9576496146,3.96937120563,0.00946524741069,0.0,9.17985065927,26.9147,58.1843842283,0.0,50.0982,8.08618422828
 02/22  18:00:00,41.98578017,3.96937120563,0.0327505827167,0.0,9.17985065927,26.9147,60.5142826245,0.0,50.0982,10.4160826245
 02/22  19:00:00,45.1969684406,3.96937120563,0.0842330940041,0.0,9.17985065927,26.9147,64.6097691537,0.0,50.0982,14.5115691537
 02/22  20:00:00,38.798547536,3.96937120563,0.0013612832864,0.0,9.17985065927,19.4245,49.8386913586,0.749284474242,33.3988,15.6906068843
 02/22  21:00:00,38.7476899087,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.8771654848,7.14159553766,33.3988,13.3367699471
 02/22  22:00:00,38.6678241322,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.7815320447,15.2207792064,25.0491,14.5116528383
 02/22  23:00:00,38.5495899361,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.5122920218,19.64875356,16.6994,12.1641384618
 02/22  24:00:00,39.2882364749,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.4938121818,28.7946444833,8.3497,6.34946769843
 02/23  01:00:00,22.5605878238,3.96937120563,0.0,0.0,4.58992532963,8.1892,54.2979308129,45.190632968,3.33988,5.76741784493
 02/23  02:00:00,14.7532260233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.7724698346,0.0,0.0,0.0,1.52997510988,7.4902,3.93193529743,0.0,3.33988,0.592055297425
 02/23  04:00:00,14.7751811927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.9243109584,0.0,0.0,0.0,1.52997510988,7.4902,3.9319412275,0.0,3.33988,0.5920612275
 02/23  06:00:00,22.6558010576,3.96937120563,0.0,0.0,4.58992532963,8.1892,67.6222270733,59.2525270733,8.3497,0.02
 02/23  07:00:00,38.619142292,3.96937120563,0.0180082856302,0.0,9.17985065927,19.4245,77.6833774711,56.9464779944,16.6994,4.03749947671
 02/23  08:00:00,41.8647984143,3.96937120563,0.0173419729649,0.0,9.17985065927,26.9147,84.518565006,43.7781449444,25.0491,15.6913200616
 02/23  09:00:00,41.8909517519,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.2728854836,32.3626915721,33.3988,14.5113939115
 02/23  10:00:00,34.4382652468,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.0370206607,19.8236510286,25.0491,12.1642696321
 02/23  11:00:00,41.9806760266,3.96937120563,0.00370749565595,0.0,9.17985065927,26.9147,58.1849152847,6.01965450676,41.7485,10.416760778
 02/23  12:00:00,42.7841179204,3.96937120563,0.0376672039016,0.0,9.17985065927,26.9147,53.9174536677,0.00758117038669,41.7485,12.1613724973
 02/23  13:00:00,43.8941267542,3.96937120563,1.77487849869,0.0,9.17985065927,26.9147,52.1637176677,0.0,41.7485,10.4152176677
 02/23  14:00:00,36.6810978609,3.96937120563,2.07373031066,0.0,9.17985065927,19.4245,42.6488131711,0.0,33.3988,9.25001317111
 02/23  15:00:00,36.0242642436,3.96937120563,1.40294473539,0.0,9.17985065927,19.4245,33.1345806,0.0,25.0491,8.08548059998
 02/23  16:00:00,35.2573669939,3.96937120563,0.64972821719,0.0,9.17985065927,19.4245,41.4846534009,0.0,33.3988,8.08585340092
 02/23  17:00:00,43.7719310532,3.96937120563,1.75138821976,0.0,9.17985065927,26.9147,58.1840026426,0.0,50.0982,8.08580264263
 02/23  18:00:00,43.7007837985,3.96937120563,1.69399466356,0.0,9.17985065927,26.9147,60.5142387718,0.0,50.0982,10.4160387718
 02/23  19:00:00,46.6059070424,3.96937120563,1.4407899845,0.0,9.17985065927,26.9147,64.6100327579,0.0,50.0982,14.5118327579
 02/23  20:00:00,39.1098154098,3.96937120563,0.235215113393,0.0,9.17985065927,19.4245,49.0893898201,0.0,33.3988,15.6905898201
 02/23  21:00:00,38.8334507409,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.801176238,0.0653413347193,33.3988,13.3370349033
 02/23  22:00:00,38.7207839813,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.2948796269,3.73463393019,25.0491,14.5111456967
 02/23  23:00:00,38.5905088066,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.2810411072,9.4184490102,16.6994,12.163192097
 02/23  24:00:00,39.3554745814,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6084387189,11.9091516026,8.3497,6.34958711627
 02/24  01:00:00,22.6396194223,3.96937120563,0.0,0.0,4.58992532963,8.1892,29.5765839244,20.4695019412,3.33988,5.76720198316
 02/24  02:00:00,14.8237311145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.8415769274,0.0,0.0,0.0,1.52997510988,7.4902,3.93194507567,0.0,3.33988,0.592065075669
 02/24  04:00:00,14.8553235197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.5448303247,0.0,0.0,0.0,1.52997510988,7.4902,3.93195099018,0.0,3.33988,0.592070990181
 02/24  06:00:00,23.272206,3.96937120563,0.0,0.0,4.58992532963,8.1892,40.9221570485,32.5524570485,8.3497,0.02
 02/24  07:00:00,38.935640077,3.96937120563,0.022595572246,0.0,9.17985065927,19.4245,52.8218280189,32.0845887465,16.6994,4.03783927234
 02/24  08:00:00,41.9353272594,3.96937120563,0.0263176195224,0.0,9.17985065927,26.9147,65.8780450055,25.1391952899,25.0491,15.6897497156
 02/24  09:00:00,41.9545389372,3.96937120563,0.0,0.0,9.17985065927,26.9147,62.7898958727,14.8795323647,33.3988,14.511563508
 02/24  10:00:00,34.4885120243,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.0006996487,6.78870159305,25.0491,12.1628980557
 02/24  11:00:00,41.9825897809,3.96937120563,0.0033254043608,0.0,9.17985065927,26.9147,55.5887621126,3.42448204539,41.7485,10.4157800672
 02/24  12:00:00,42.7375822424,3.96937120563,0.0126013056417,0.0,9.17985065927,26.9147,53.9201741832,0.00791436661666,41.7485,12.1637598166
 02/24  13:00:00,42.4504816119,3.96937120563,0.376125989815,0.0,9.17985065927,26.9147,52.1638506665,0.0,41.7485,10.4153506665
 02/24  14:00:00,34.5424377168,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.657202015,0.00945158636874,33.3988,9.24895042863
 02/24  15:00:00,34.5304650641,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.201491884,0.0669431278034,25.0491,8.08544875617
 02/24  16:00:00,34.4960497146,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.52816899,0.0436895594382,33.3988,8.08567943053
 02/24  17:00:00,41.9077171583,3.96937120563,0.00474900149301,0.0,9.17985065927,26.9147,58.1842298712,0.0,50.0982,8.08602987116
 02/24  18:00:00,41.9005551633,3.96937120563,0.0011444838845,0.0,9.17985065927,26.9147,61.4099427611,0.8960057416,50.0982,10.4157370195
 02/24  19:00:00,45.0537370456,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.9191191435,3.30757863558,50.0982,14.5133405079
 02/24  20:00:00,38.5887329337,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.9949689228,11.9062850288,33.3988,15.689883894
 02/24  21:00:00,38.5665308556,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.6498959329,15.9153521797,33.3988,13.3357437532
 02/24  22:00:00,38.5097588492,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.5535943472,27.9920699932,25.0491,14.512424354
 02/24  23:00:00,38.4916415977,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.2407725379,35.956972545,16.6994,11.5843999929
 02/24  24:00:00,39.2554199386,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.1941302985,44.9195618206,8.3497,6.92486847787
 02/25  01:00:00,22.5096393742,3.96937120563,0.00169673735498,0.0,4.58992532963,8.1892,70.1635372118,61.6311294514,3.33988,5.19252776042
 02/25  02:00:00,14.6986965921,0.0,0.0,0.0,1.52997510988,7.4902,3.93196664791,0.0,3.33988,0.592086647912
 02/25  03:00:00,14.7176160586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.7148744874,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532863,0.0,3.33988,0.592075328628
 02/25  05:00:00,14.8595526801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.5821739299,3.96937120563,0.0,0.0,4.58992532963,8.1892,97.0402990469,88.0985178027,8.3497,0.592081244172
 02/25  07:00:00,38.5460047439,3.96937120563,0.0140434828567,0.0,9.17985065927,19.4245,104.341481451,83.6037489758,16.6994,4.03833247531
 02/25  08:00:00,41.7731408605,3.96937120563,0.00750821196746,0.0,9.17985065927,26.9147,97.8156793898,68.7287733483,25.0491,4.0378060415
 02/25  09:00:00,41.8196024693,3.96937120563,0.000974414345225,0.0,9.17985065927,26.9147,87.859590348,50.4219422576,33.3988,4.03884809037
 02/25  10:00:00,34.3758883843,3.96937120563,0.000667086997958,0.0,9.17985065927,19.4245,73.1480573817,34.7624599078,25.0491,13.3364974739
 02/25  11:00:00,41.8930982063,3.96937120563,0.00226180173131,0.0,9.17985065927,26.9147,79.8670334625,26.5330957981,41.7485,11.5854376643
 02/25  12:00:00,42.6409618612,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.4462529763,13.3610582886,41.7485,13.3366946877
 02/25  13:00:00,41.9852363761,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.139882746,6.05614748873,41.7485,13.3352352573
 02/25  14:00:00,34.4697635229,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.4677283721,2.48417871042,33.3988,11.5847496616
 02/25  15:00:00,34.483786136,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.9172385469,0.874286855326,25.0491,10.9938516916
 02/25  16:00:00,34.4851236728,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.8145175494,0.0,33.3988,10.4157175494
 02/25  17:00:00,41.9358369661,3.96937120563,0.010008570897,0.0,9.17985065927,26.9147,59.346515926,0.0,50.0982,9.24831592603
 02/25  18:00:00,41.9280878872,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.7727487509,0.25833512147,50.0982,10.4162136294
 02/25  19:00:00,45.0791723211,3.96937120563,0.00133295374956,0.0,9.17985065927,26.9147,66.5350260884,1.9246888742,50.0982,14.5121372142
 02/25  20:00:00,38.7440180154,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.8647989759,11.9535544209,33.3988,14.5124445551
 02/25  21:00:00,38.7057002716,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.6422992649,24.9074691958,33.3988,13.3360300691
 02/25  22:00:00,38.6040946318,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.1768235034,35.6162908688,25.0491,14.5114326346
 02/25  23:00:00,38.4833166277,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.7226082268,42.6085101439,16.6994,10.4146980828
 02/25  24:00:00,39.259517285,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.6674279072,50.232036806,8.3497,8.08569110117
 02/26  01:00:00,22.5146337649,3.96937120563,0.0,0.0,4.58992532963,8.1892,74.5194809914,64.8320743635,3.33988,6.34752662784
 02/26  02:00:00,14.7037907486,0.0,0.0,0.0,1.52997510988,7.4902,3.93197413279,0.0,3.33988,0.592094132788
 02/26  03:00:00,14.7171098294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.7245573341,0.0,0.0,0.0,1.52997510988,7.4902,3.93197266129,0.0,3.33988,0.59209266129
 02/26  05:00:00,14.8745038883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.5977624681,3.96937120563,0.0,0.0,4.58992532963,8.1892,89.2219476152,80.2802008118,8.3497,0.592046803331
 02/26  07:00:00,38.5610678542,3.96937120563,0.015540607036,0.0,9.17985065927,19.4245,97.305392429,76.5679381659,16.6994,4.03805426308
 02/26  08:00:00,41.795874721,3.96937120563,0.0109250353291,0.0,9.17985065927,26.9147,90.4832651275,61.3964654221,25.0491,4.03769970539
 02/26  09:00:00,41.8409572508,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.0359921167,44.5982863493,33.3988,4.03890576742
 02/26  10:00:00,34.4129560391,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.7366243962,29.6486412367,25.0491,4.03888315948
 02/26  11:00:00,41.973143174,3.96937120563,0.00596915998479,0.0,9.17985065927,26.9147,63.8906875067,8.80574543933,41.7485,13.3364420674
 02/26  12:00:00,42.7546888761,3.96937120563,0.00690066689823,0.0,9.17985065927,26.9147,55.0843814316,0.0,41.7485,13.3358814316
 02/26  13:00:00,42.5657786371,3.96937120563,0.429852400962,0.0,9.17985065927,26.9147,52.162904844,0.0,41.7485,10.414404844
 02/26  14:00:00,34.8287116382,3.96937120563,0.2154318993,0.0,9.17985065927,19.4245,43.8141444971,0.0,33.3988,10.4153444971
 02/26  15:00:00,35.3107058263,3.96937120563,0.675781504267,0.0,9.17985065927,19.4245,33.1349418075,0.0,25.0491,8.08584180754
 02/26  16:00:00,35.8124824359,3.96937120563,1.16549387669,0.0,9.17985065927,19.4245,41.4854713357,0.0,33.3988,8.08667133571
 02/26  17:00:00,44.2279288734,3.96937120563,2.15738617933,0.0,9.17985065927,26.9147,58.1837792439,0.0,50.0982,8.08557924394
 02/26  18:00:00,43.603855251,3.96937120563,1.57256235849,0.0,9.17985065927,26.9147,60.5132058329,0.0,50.0982,10.4150058329
 02/26  19:00:00,46.3287084962,3.96937120563,1.14378794163,0.0,9.17985065927,26.9147,63.4343161043,0.0,50.0982,13.3361161043
 02/26  20:00:00,38.8993807773,3.96937120563,0.0250813294069,0.0,9.17985065927,19.4245,46.781542375,0.0464522328092,33.3988,13.3362901422
 02/26  21:00:00,38.8029549067,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.5597092584,2.74546366429,33.3988,10.4154455942
 02/26  22:00:00,38.7055549691,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.8144850885,14.4310930474,25.0491,13.3342920411
 02/26  23:00:00,38.6095124358,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.8763926053,12.7626645471,16.6994,10.4143280582
 02/26  24:00:00,39.3853825288,3.96937120563,0.0,0.0,9.17985065927,19.4245,23.425522275,9.88431027562,8.3497,5.19151199942
 02/27  01:00:00,22.6787157133,3.96937120563,0.0,0.0,4.58992532963,8.1892,26.5354780799,17.4289754217,3.33988,5.7666226582
 02/27  02:00:00,14.8881996042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.9137869053,0.0,0.0,0.0,1.52997510988,7.4902,3.93194170435,0.0,3.33988,0.592061704354
 02/27  04:00:00,14.920026758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.0694315702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.7868574578,3.96937120563,0.0,0.0,4.58992532963,8.1892,35.2706635404,26.3288700798,8.3497,0.5920934606
 02/27  07:00:00,38.7592646793,3.96937120563,0.0271415205978,0.0,9.17985065927,19.4245,42.6988544018,21.9609059861,16.6994,4.03854841574
 02/27  08:00:00,42.0013769898,3.96937120563,0.0319286873141,0.0,9.17985065927,26.9147,52.7365773463,11.9975264564,25.0491,15.6899508899
 02/27  09:00:00,42.0194604613,3.96937120563,0.00254333769527,0.0,9.17985065927,26.9147,50.9426913689,3.03239651388,33.3988,14.5114948551
 02/27  10:00:00,34.5656756178,3.96937120563,0.00121707368652,0.0,9.17985065927,19.4245,36.6454022082,0.0116705943752,25.0491,11.5846316138
 02/27  11:00:00,42.1199572776,3.96937120563,0.0332357850015,0.0,9.17985065927,26.9147,52.7415693639,0.0,41.7485,10.9930693639
 02/27  12:00:00,43.7921146195,3.96937120563,0.980335607703,0.0,9.17985065927,26.9147,53.3332288762,0.0,41.7485,11.5847288762
 02/27  13:00:00,45.5091380191,3.96937120563,3.34300014717,0.0,9.17985065927,26.9147,52.1635719356,0.0,41.7485,10.4150719356
 02/27  14:00:00,37.2559813616,3.96937120563,2.62252876655,0.0,9.17985065927,19.4245,42.6504110349,0.0,33.3988,9.25161103492
 02/27  15:00:00,36.1736216889,3.96937120563,1.53618087039,0.0,9.17985065927,19.4245,33.1352072733,0.0,25.0491,8.08610727326
 02/27  16:00:00,35.6815501334,3.96937120563,1.04188248818,0.0,9.17985065927,19.4245,41.484056367,0.0,33.3988,8.08525636697
 02/27  17:00:00,43.5558333859,3.96937120563,1.47512321496,0.0,9.17985065927,26.9147,58.1841190044,0.0,50.0982,8.08591900444
 02/27  18:00:00,43.5546869869,3.96937120563,1.51842801564,0.0,9.17985065927,26.9147,60.5130043452,0.0,50.0982,10.4148043452
 02/27  19:00:00,47.1086714062,3.96937120563,1.90309582366,0.0,9.17985065927,26.9147,64.6097240241,0.0,50.0982,14.5115240241
 02/27  20:00:00,39.4085928341,3.96937120563,0.489314275371,0.0,9.17985065927,19.4245,49.088355328,0.0,33.3988,15.689555328
 02/27  21:00:00,38.8912327898,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7508580914,0.0164754604568,33.3988,13.335582631
 02/27  22:00:00,38.7997476666,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.6313251701,0.0702528281622,25.0491,14.5119723419
 02/27  23:00:00,38.6569080287,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.3180469915,2.03641896189,16.6994,11.5822280296
 02/27  24:00:00,39.4059119639,3.96937120563,0.0,0.0,9.17985065927,19.4245,21.9058970128,6.63222415182,8.3497,6.92397286102
 02/28  01:00:00,22.6941130489,3.96937120563,0.0,0.0,4.58992532963,8.1892,22.1965585759,13.6640529915,3.33988,5.1926255844
 02/28  02:00:00,14.8959143024,0.0,0.0,0.0,1.52997510988,7.4902,3.93193946426,0.0,3.33988,0.592059464259
 02/28  03:00:00,14.924479771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.9450874608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.6961172104,0.0,0.0,0.0,1.52997510988,7.4902,3.9319453877,0.0,3.33988,0.592065387699
 02/28  06:00:00,23.422403579,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.3004318852,12.9307318852,8.3497,0.02
 02/28  07:00:00,39.0779476197,3.96937120563,0.0310807112412,0.0,9.17985065927,19.4245,31.5844545451,10.8473328082,16.6994,4.03772173688
 02/28  08:00:00,42.0511726704,3.96937120563,0.0362859629132,0.0,9.17985065927,26.9147,42.3514392379,1.61216646731,25.0491,15.6901727706
 02/28  09:00:00,42.060081044,3.96937120563,0.0130372870404,0.0,9.17985065927,26.9147,47.9097415763,0.0,33.3988,14.5109415763
 02/28  10:00:00,34.5790996618,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.2315656379,0.0195176094548,25.0491,12.1629480284
 02/28  11:00:00,42.0973961238,3.96937120563,0.0219335185256,0.0,9.17985065927,26.9147,52.1645834194,0.0,41.7485,10.4160834194
 02/28  12:00:00,42.8806349366,3.96937120563,0.089050260157,0.0,9.17985065927,26.9147,53.3334442014,0.0,41.7485,11.5849442014
 02/28  13:00:00,43.2062795229,3.96937120563,1.05664703863,0.0,9.17985065927,26.9147,52.741375228,0.0,41.7485,10.992875228
 02/28  14:00:00,35.0803307985,3.96937120563,0.477376530083,0.0,9.17985065927,19.4245,42.6474668006,0.0,33.3988,9.24866680058
 02/28  15:00:00,34.6047219445,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.1463431588,0.0121919218951,25.0491,8.0850512369
 02/28  16:00:00,34.6092041256,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9311582989,0.0234522369528,33.3988,7.50890606199
 02/28  17:00:00,42.2499037454,3.96937120563,0.162279257563,0.0,9.17985065927,26.9147,58.1831558316,0.0,50.0982,8.08495583158
 02/28  18:00:00,42.5469502485,3.96937120563,0.501217351245,0.0,9.17985065927,26.9147,60.5138943692,0.0,50.0982,10.4156943692
 02/28  19:00:00,46.2095176057,3.96937120563,1.01880850918,0.0,9.17985065927,26.9147,64.6102349147,0.0,50.0982,14.5120349147
 02/28  20:00:00,38.8045781038,3.96937120563,0.0488690720661,0.0,9.17985065927,19.4245,49.0892429844,0.0,33.3988,15.6904429844
 02/28  21:00:00,38.7466224553,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7621462736,0.0286681737896,33.3988,13.3346780998
 02/28  22:00:00,38.6556262545,3.96937120563,0.00616018797096,0.0,9.17985065927,19.4245,43.8797302808,4.31916644106,25.0491,14.5114638397
 02/28  23:00:00,38.5817659835,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.7161142324,21.4319570181,16.6994,11.5847572143
 02/28  24:00:00,39.300668372,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.2926934518,38.0177655852,8.3497,6.92522786655
 03/01  01:00:00,22.5307251089,3.96937120563,0.00144993063949,0.0,4.58992532963,8.1892,67.4682381764,58.9360344522,3.33988,5.19232372417
 03/01  02:00:00,14.709221547,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041684,0.0,3.33988,0.592090416838
 03/01  03:00:00,14.7160995099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7187349539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  05:00:00,14.8598780506,0.0,0.0,0.0,1.52997510988,7.4902,3.93195909677,0.0,3.33988,0.592079096771
 03/01  06:00:00,22.5742224738,3.96937120563,0.0,0.0,4.58992532963,8.1892,114.303570785,105.933870785,8.3497,0.02
 03/01  07:00:00,38.5330016535,3.96937120563,0.0120512285426,0.0,9.17985065927,19.4245,122.580880383,101.269863809,16.6994,4.61161657478
 03/01  08:00:00,41.7699170312,3.96937120563,0.0131189562612,0.0,9.17985065927,26.9147,128.481843703,88.2502990795,25.0491,15.1824446236
 03/01  09:00:00,41.782984873,3.96937120563,0.0,0.0,9.17985065927,26.9147,120.158953997,72.3242444415,33.3988,14.4359095551
 03/01  10:00:00,34.34573787,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.2927486625,49.0802901017,25.0491,12.1633585608
 03/01  11:00:00,41.8691369551,3.96937120563,0.00272240641637,0.0,9.17985065927,26.9147,87.1736458596,35.0091638121,41.7485,10.4159820475
 03/01  12:00:00,42.6194015259,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.6662950133,18.3325910571,41.7485,11.5852039562
 03/01  13:00:00,41.9649563057,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.4177990087,4.67654118966,41.7485,10.9927578191
 03/01  14:00:00,34.4452057774,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.6156644642,4.96958930934,33.3988,9.24727515482
 03/01  15:00:00,34.4569000271,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.3796898264,7.82151685086,25.0491,7.50907297549
 03/01  16:00:00,34.4513912671,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.5066005633,9.02233867304,33.3988,8.08546189025
 03/01  17:00:00,41.8822719015,3.96937120563,0.00934018684742,0.0,9.17985065927,26.9147,64.9540539959,6.77053050623,50.0982,8.08532348968
 03/01  18:00:00,41.8788086569,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.6409980929,5.12812484392,50.0982,10.414673249
 03/01  19:00:00,45.0276092374,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.0467024009,11.4383577908,50.0982,14.5101446101
 03/01  20:00:00,38.7148993968,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.4688603802,18.3800421959,33.3988,15.6900181843
 03/01  21:00:00,38.7101200118,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.3247835413,13.5920702657,33.3988,13.3339132755
 03/01  22:00:00,38.6509714386,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.5455290747,17.5672808011,25.0491,13.9291482737
 03/01  23:00:00,38.5453952545,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.0601051234,21.1983846335,16.6994,12.16232049
 03/01  24:00:00,39.2925186509,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.0162334696,29.3180803417,8.3497,6.34845312796
 03/02  01:00:00,22.5802423383,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.8147759397,42.707751674,3.33988,5.76714426575
 03/02  02:00:00,14.7741625036,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.7950696131,0.0,0.0,0.0,1.52997510988,7.4902,3.93194117891,0.0,3.33988,0.592061178912
 03/02  04:00:00,14.8043618962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.955747332,0.0,0.0,0.0,1.52997510988,7.4902,3.93194709962,0.0,3.33988,0.592067099623
 03/02  06:00:00,22.6837245636,3.96937120563,0.0,0.0,4.58992532963,8.1892,60.4757123643,52.1060123643,8.3497,0.02
 03/02  07:00:00,38.6584991681,3.96937120563,0.0210885674346,0.0,9.17985065927,19.4245,66.7069311298,45.9698320174,16.6994,4.03769911244
 03/02  08:00:00,41.9094444261,3.96937120563,0.0284940010436,0.0,9.17985065927,26.9147,76.7302507765,35.9927049127,25.0491,15.6884458638
 03/02  09:00:00,41.9148647655,3.96937120563,0.00671235855972,0.0,9.17985065927,26.9147,79.1244308877,31.2140402641,33.3988,14.5115906236
 03/02  10:00:00,34.4334761627,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.150613387,28.5172938981,25.0491,11.5842194888
 03/02  11:00:00,41.9504730008,3.96937120563,0.0175872059487,0.0,9.17985065927,26.9147,79.3016317215,27.1386913785,41.7485,10.414440343
 03/02  12:00:00,42.665313559,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.0577274966,17.1490253854,41.7485,12.1602021113
 03/02  13:00:00,42.0071402204,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.4386173426,9.2742019966,41.7485,10.415915346
 03/02  14:00:00,34.4893176471,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.8280511068,11.1809924706,33.3988,9.24825863617
 03/02  15:00:00,34.4981024701,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.8407596109,14.7061014837,25.0491,8.08555812724
 03/02  16:00:00,34.5036113209,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.373391974,14.8895388367,33.3988,8.08505313723
 03/02  17:00:00,41.9565143518,3.96937120563,0.00930846255218,0.0,9.17985065927,26.9147,64.6196150965,7.01228654335,50.0982,7.50912855318
 03/02  18:00:00,41.9624365486,3.96937120563,0.0,0.0,9.17985065927,26.9147,62.4451460452,1.35378379978,50.0982,10.9931622455
 03/02  19:00:00,45.1471075271,3.96937120563,0.00556965025612,0.0,9.17985065927,26.9147,64.0277185225,0.0,50.0982,13.9295185225
 03/02  20:00:00,38.8511430538,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.1287664626,0.0419409180264,33.3988,15.6880255446
 03/02  21:00:00,38.8309314723,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7333268148,0.0,33.3988,13.3345268148
 03/02  22:00:00,38.7484193383,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.6681223866,6.10721922555,25.0491,14.511803161
 03/02  23:00:00,38.6297889969,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.6104502881,9.32985177829,16.6994,11.5811985098
 03/02  24:00:00,39.3861846698,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.2542182424,12.9811558041,8.3497,6.92336243822
 03/03  01:00:00,22.6954299724,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.3926244515,14.8603946299,3.33988,5.19234982164
 03/03  02:00:00,14.9280453006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.9606074499,0.0,0.0,0.0,1.52997510988,7.4902,3.93192787713,0.0,3.33988,0.592047877126
 03/03  04:00:00,14.9731296217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.7178026356,0.0,0.0,0.0,1.52997510988,7.4902,3.93193381902,0.0,3.33988,0.592053819025
 03/03  06:00:00,23.4426230785,3.96937120563,0.0,0.0,4.58992532963,8.1892,20.4456699271,12.0759699271,8.3497,0.02
 03/03  07:00:00,39.048214049,3.96937120563,0.0215624404684,0.0,9.17985065927,19.4245,37.8953728111,17.1581857216,16.6994,4.03778708953
 03/03  08:00:00,41.9952979195,3.96937120563,0.0342642392857,0.0,9.17985065927,26.9147,56.0909357922,15.3547677215,25.0491,15.6870680707
 03/03  09:00:00,41.9883339035,3.96937120563,0.00768697175054,0.0,9.17985065927,26.9147,60.4397876342,12.5306566653,33.3988,14.5103309689
 03/03  10:00:00,34.5009327087,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.3375874499,11.7047807469,25.0491,11.583706703
 03/03  11:00:00,41.9914656253,3.96937120563,0.0188529374887,0.0,9.17985065927,26.9147,69.6006269317,17.1498898308,41.7485,10.7022371008
 03/03  12:00:00,42.6756569077,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.6936131521,12.0718414019,41.7485,11.8732717502
 03/03  13:00:00,42.007591162,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.128767644,4.96461147172,41.7485,10.4156561722
 03/03  14:00:00,34.4727205809,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.2109254816,9.56386668045,33.3988,9.2482588012
 03/03  15:00:00,34.4489695462,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.4474373924,21.3125176144,25.0491,8.08581977803
 03/03  16:00:00,34.4098443493,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.1389782408,31.654935267,33.3988,8.08524297377
 03/03  17:00:00,41.8251071168,3.96937120563,0.00826119870978,0.0,9.17985065927,26.9147,91.7193525323,34.1127650718,50.0982,7.50838746048
 03/03  18:00:00,41.8172853823,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.8492895014,31.9692896821,50.0982,10.7817998193
 03/03  19:00:00,44.989554739,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.5849252197,29.3467125146,50.0982,14.1400127051
 03/03  20:00:00,38.5382659357,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.5690563257,35.4816186116,33.3988,15.6886377141
 03/03  21:00:00,38.5113235224,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.596787938,41.8635995623,33.3988,13.3343883758
 03/03  22:00:00,38.4503345599,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.0849414434,54.1057938078,25.0491,13.9300476357
 03/03  23:00:00,38.4342797905,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.7318116979,60.872176339,16.6994,12.1602353589
 03/03  24:00:00,39.2257325659,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.9790402779,68.2810594192,8.3497,6.34828085866
 03/04  01:00:00,22.4605685633,3.96937120563,0.0,0.0,4.58992532963,8.1892,88.7658584605,79.6594199315,3.33988,5.76655852904
 03/04  02:00:00,14.6609350468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.6850651843,0.0,0.0,0.0,1.52997510988,7.4902,3.93196803805,0.0,3.33988,0.592088038046
 03/04  04:00:00,14.6952010302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8432189298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.5682570736,3.96937120563,0.0,0.0,4.58992532963,8.1892,100.270164599,91.3283706825,8.3497,0.592093916093
 03/04  07:00:00,38.5323416362,3.96937120563,0.0127289618971,0.0,9.17985065927,19.4245,108.726426314,87.9895664349,16.6994,4.03745987885
 03/04  08:00:00,41.7582197141,3.96937120563,0.0105813642009,0.0,9.17985065927,26.9147,106.243091806,77.1562952277,25.0491,4.03769657861
 03/04  09:00:00,41.7627374005,3.96937120563,0.0,0.0,9.17985065927,26.9147,111.864526178,74.4276547166,33.3988,4.0380714615
 03/04  10:00:00,34.280298934,3.96937120563,0.0,0.0,9.17985065927,19.4245,113.462109969,75.0780001521,25.0491,13.3350098165
 03/04  11:00:00,41.7758465073,3.96937120563,0.00260416811609,0.0,9.17985065927,26.9147,129.154755408,75.8217489713,41.7485,11.5845064365
 03/04  12:00:00,42.5575417609,3.96937120563,0.0,0.0,9.17985065927,26.9147,117.180558178,62.0972619306,41.7485,13.3347962473
 03/04  13:00:00,41.8534891096,3.96937120563,0.0,0.0,9.17985065927,26.9147,107.183336164,52.6787364347,41.7485,12.7560997293
 03/04  14:00:00,34.334483102,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.4784178978,48.9161802037,33.3988,12.1634376942
 03/04  15:00:00,34.3420496845,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.1754845988,48.7128022268,25.0491,10.413582372
 03/04  16:00:00,34.3361812217,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.0337390792,47.2213395835,33.3988,10.4135994957
 03/04  17:00:00,41.7717013946,3.96937120563,0.00593590754996,0.0,9.17985065927,26.9147,102.475800229,43.1304516275,50.0982,9.24714860118
 03/04  18:00:00,41.7728096054,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.181891678,45.6684720784,50.0982,10.4152195993
 03/04  19:00:00,44.9433355759,3.96937120563,0.0,0.0,9.17985065927,26.9147,108.841845269,44.2328869792,50.0982,14.5107582902
 03/04  20:00:00,38.6328652122,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.757351839,47.4270317408,33.3988,13.9315200981
 03/04  21:00:00,38.597953354,3.96937120563,0.0,0.0,9.17985065927,19.4245,105.068992399,58.3351111932,33.3988,13.335081206
 03/04  22:00:00,38.522126076,3.96937120563,0.0,0.0,9.17985065927,19.4245,106.57108918,67.0103614509,25.0491,14.5116277287
 03/04  23:00:00,38.4098326848,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.598417877,73.4845585863,16.6994,10.414459291
 03/04  24:00:00,39.2166447312,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.8232470072,75.9657138803,8.3497,7.50783312691
 03/05  01:00:00,22.4580233347,3.96937120563,0.0,0.0,4.58992532963,8.1892,101.741267055,91.4757264683,3.33988,6.92566058709
 03/05  02:00:00,14.6469856064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.6682170487,0.0,0.0,0.0,1.52997510988,7.4902,3.93195072519,0.0,3.33988,0.592070725193
 03/05  04:00:00,14.6807591345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8303097353,0.0,0.0,0.0,1.52997510988,7.4902,3.93195663072,0.0,3.33988,0.592076630722
 03/05  06:00:00,22.5689759476,3.96937120563,0.00800304228662,0.0,4.58992532963,8.1892,115.412031037,107.042331037,8.3497,0.02
 03/05  07:00:00,38.5269492546,3.96937120563,0.012223997521,0.0,9.17985065927,19.4245,123.467418253,102.730452618,16.6994,4.03756563515
 03/05  08:00:00,41.7565503177,3.96937120563,0.00798555077315,0.0,9.17985065927,26.9147,116.185051795,87.0977410773,25.0491,4.03821071737
 03/05  09:00:00,41.7668276523,3.96937120563,0.0,0.0,9.17985065927,26.9147,111.837195043,73.8255740536,33.3988,4.61282098941
 03/05  10:00:00,34.301536134,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.0838209957,62.9957440447,25.0491,4.03897695106
 03/05  11:00:00,41.8378031033,3.96937120563,0.00390533132921,0.0,9.17985065927,26.9147,99.3259090129,44.8218454966,41.7485,12.7555635163
 03/05  12:00:00,42.6004817069,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.90850048,30.8251125209,41.7485,13.3348879591
 03/05  13:00:00,41.9316310005,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.9854996272,20.8224959623,41.7485,10.4145036648
 03/05  14:00:00,34.4271757345,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.8218902315,15.0078703881,33.3988,10.4152198434
 03/05  15:00:00,34.4463418958,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.6223198027,12.4878428833,25.0491,8.08537691946
 03/05  16:00:00,34.4412104757,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.4780425432,12.5703510542,33.3988,7.50889148899
 03/05  17:00:00,41.8757691345,3.96937120563,0.00515572229942,0.0,9.17985065927,26.9147,68.1683163908,9.98454036545,50.0982,8.08557602535
 03/05  18:00:00,41.8782553972,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.5207690712,11.0073448572,50.0982,10.415224214
 03/05  19:00:00,43.9863541265,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.7636689991,12.3314249534,50.0982,13.3340440458
 03/05  20:00:00,38.7152837969,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.0493137166,22.8951260627,33.3988,12.7553876539
 03/05  21:00:00,38.670856867,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.2076285663,33.3943393367,33.3988,10.4144892297
 03/05  22:00:00,38.5770131213,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.5844006032,49.2002907737,25.0491,13.3350098295
 03/05  23:00:00,38.4487447711,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.2681618426,60.1533435339,16.6994,10.4154183087
 03/05  24:00:00,39.2340782598,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.7677588047,66.2258420345,8.3497,5.19221677011
 03/06  01:00:00,22.4774751468,3.96937120563,0.00170388254474,0.0,4.58992532963,8.1892,86.329880658,77.2231256324,3.33988,5.76687502567
 03/06  02:00:00,14.6680502535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.6920946761,0.0,0.0,0.0,1.52997510988,7.4902,3.9319378589,0.0,3.33988,0.592057858901
 03/06  04:00:00,14.7032502448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.852565841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.5763823308,3.96937120563,0.0,0.0,4.58992532963,8.1892,101.507037682,92.5652480477,8.3497,0.592089634105
 03/06  07:00:00,38.5393587664,3.96937120563,0.0133728795885,0.0,9.17985065927,19.4245,110.056975094,89.3192751801,16.6994,4.03829991441
 03/06  08:00:00,41.7753962345,3.96937120563,0.0111113634072,0.0,9.17985065927,26.9147,116.08201519,75.3434339045,25.0491,15.6894812855
 03/06  09:00:00,41.8145427291,3.96937120563,0.0,0.0,9.17985065927,26.9147,105.60679498,58.2782956828,33.3988,13.9296992971
 03/06  10:00:00,34.3848759401,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.1732857785,37.9618146551,25.0491,12.1623711234
 03/06  11:00:00,41.9250058061,3.96937120563,0.00337877539204,0.0,9.17985065927,26.9147,73.4235503415,21.2599215727,41.7485,10.4151287688
 03/06  12:00:00,42.6774560111,3.96937120563,0.0,0.0,9.17985065927,26.9147,56.873153378,3.54075836374,41.7485,11.5838950143
 03/06  13:00:00,42.0490421981,3.96937120563,0.0115450493069,0.0,9.17985065927,26.9147,52.1704748678,0.00866568485726,41.7485,10.413309183
 03/06  14:00:00,34.5287319051,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.684691797,0.0369561778274,33.3988,9.24893561915
 03/06  15:00:00,34.5395062161,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.1968437065,0.0628746545214,25.0491,8.08486905197
 03/06  16:00:00,34.5288048147,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5004458461,0.0172176474358,33.3988,8.0844281987
 03/06  17:00:00,41.9878769728,3.96937120563,0.0270297970459,0.0,9.17985065927,26.9147,57.6074084761,0.0,50.0982,7.5092084761
 03/06  18:00:00,42.3184346378,3.96937120563,0.354060114165,0.0,9.17985065927,26.9147,60.5125303376,0.0,50.0982,10.4143303376
 03/06  19:00:00,44.5204864641,3.96937120563,0.453943468409,0.0,9.17985065927,26.9147,64.6064426453,0.0,50.0982,14.5082426453
 03/06  20:00:00,38.7747475673,3.96937120563,0.0015931726352,0.0,9.17985065927,19.4245,54.7736746324,5.68607901954,33.3988,15.6887956128
 03/06  21:00:00,38.7045611857,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.9763463034,19.8223484478,33.3988,12.7551978556
 03/06  22:00:00,38.6077632414,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.9049347819,36.346785103,25.0491,14.5090496789
 03/06  23:00:00,38.479650638,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.3009141849,47.0191601319,16.6994,11.582354053
