Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  24:00:00,39.2568188906,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.3479532542,54.0736107936,8.3497,6.92464246061
 03/07  01:00:00,22.5162573467,3.96937120563,0.00181473599647,0.0,4.58992532963,8.1892,71.4926832515,62.960711351,3.33988,5.19209190048
 03/07  02:00:00,14.7085849241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.723558695,0.0,0.0,0.0,1.52997510988,7.4902,3.93192846566,0.0,3.33988,0.59204846566
 03/07  04:00:00,14.7313839388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.3948649368,0.0,0.0,0.0,1.52997510988,7.4902,3.93193440662,0.0,3.33988,0.59205440662
 03/07  06:00:00,23.1186887114,3.96937120563,0.0,0.0,4.58992532963,8.1892,85.0613466313,76.6916466313,8.3497,0.02
 03/07  07:00:00,38.7936198559,3.96937120563,0.0152618252906,0.0,9.17985065927,19.4245,93.759986937,73.0232438117,16.6994,4.03734312535
 03/07  08:00:00,41.8131079973,3.96937120563,0.0147021949113,0.0,9.17985065927,26.9147,100.155287548,59.4183191258,25.0491,15.6878684224
 03/07  09:00:00,41.8641512437,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.7307165721,41.8225662297,33.3988,14.5093503425
 03/07  10:00:00,34.4500888066,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.8866147171,19.2533749478,25.0491,11.5841397693
 03/07  11:00:00,42.0171451647,3.96937120563,0.00667726505814,0.0,9.17985065927,26.9147,55.2321618455,3.06844177428,41.7485,10.4152200712
 03/07  12:00:00,42.8981500783,3.96937120563,0.121818981211,0.0,9.17985065927,26.9147,53.34339349,0.0107925323159,41.7485,11.5841009577
 03/07  13:00:00,44.4841081496,3.96937120563,2.33596844701,0.0,9.17985065927,26.9147,52.1623128953,0.0,41.7485,10.4138128953
 03/07  14:00:00,36.1406632266,3.96937120563,1.52419321799,0.0,9.17985065927,19.4245,42.6477664508,0.0,33.3988,9.24896645081
 03/07  15:00:00,35.9176932379,3.96937120563,1.28463373795,0.0,9.17985065927,19.4245,33.1340869073,0.0,25.0491,8.08498690732
 03/07  16:00:00,36.3865564478,3.96937120563,1.75274985154,0.0,9.17985065927,19.4245,41.483602209,0.0,33.3988,8.08480220895
 03/07  17:00:00,44.9864870779,3.96937120563,2.94707808045,0.0,9.17985065927,26.9147,57.6066706194,0.0,50.0982,7.50847061944
 03/07  18:00:00,45.004505223,3.96937120563,2.97558454762,0.0,9.17985065927,26.9147,60.512320289,0.0,50.0982,10.414120289
 03/07  19:00:00,46.6815355239,3.96937120563,2.55397255131,0.0,9.17985065927,26.9147,64.6059853527,0.0,50.0982,14.5077853527
 03/07  20:00:00,38.980157033,3.96937120563,0.270347428921,0.0,9.17985065927,19.4245,49.1014595113,0.0147822558128,33.3988,15.6878772554
 03/07  21:00:00,38.6486488754,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.7974506389,1.64294390479,33.3988,12.7557067341
 03/07  22:00:00,38.5670599614,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.2094600185,16.6502334174,25.0491,14.5101266011
 03/07  23:00:00,38.529387087,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.4190629281,31.1365824287,16.6994,11.5830804994
 03/07  24:00:00,39.2978103656,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.5262475764,33.8282924054,8.3497,6.34825517105
 03/08  01:00:00,22.5835504687,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.5675550744,38.4605844389,3.33988,5.76709063547
 03/08  02:00:00,14.784046368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.8047885768,0.0,0.0,0.0,1.52997510988,7.4902,3.93193809556,0.0,3.33988,0.592058095557
 03/08  04:00:00,14.8024198753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.943243833,0.0,0.0,0.0,1.52997510988,7.4902,3.93194401512,0.0,3.33988,0.592064015124
 03/08  06:00:00,22.6567054245,3.96937120563,0.0,0.0,4.58992532963,8.1892,68.905123071,60.535423071,8.3497,0.02
 03/08  07:00:00,37.5521556961,3.96937120563,0.0172579112982,0.0,9.17985065927,19.4245,80.0225532624,59.2856720965,16.6994,4.0374811659
 03/08  08:00:00,41.85996734,3.96937120563,0.0127856671074,0.0,9.17985065927,26.9147,84.3671564421,43.6303739669,25.0491,15.6876824752
 03/08  09:00:00,41.9253784082,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.3218211146,22.9935013417,33.3988,13.9295197729
 03/08  10:00:00,34.5161502761,3.96937120563,0.00126960734796,0.0,9.17985065927,19.4245,41.7832428145,4.5723550549,25.0491,12.1617877596
 03/08  11:00:00,42.0797276987,3.96937120563,0.0150554234858,0.0,9.17985065927,26.9147,52.1638674489,0.0,41.7485,10.4153674489
 03/08  12:00:00,44.5603653361,3.96937120563,1.7293278394,0.0,9.17985065927,26.9147,53.3317721876,0.0,41.7485,11.5832721876
 03/08  13:00:00,46.3383942948,3.96937120563,4.15236349739,0.0,9.17985065927,26.9147,52.1630612568,0.0,41.7485,10.4145612568
 03/08  14:00:00,38.8514475505,3.96937120563,4.19743688741,0.0,9.17985065927,19.4245,42.6468526365,0.0,33.3988,9.24805263651
 03/08  15:00:00,37.7892228618,3.96937120563,3.12982244685,0.0,9.17985065927,19.4245,32.5576096276,0.0,25.0491,7.50850962764
 03/08  16:00:00,37.3486058826,3.96937120563,2.68385448206,0.0,9.17985065927,19.4245,41.4839647022,0.0,33.3988,8.08516470222
 03/08  17:00:00,46.2685631132,3.96937120563,4.13843707315,0.0,9.17985065927,26.9147,58.1821850184,0.0,50.0982,8.08398501844
 03/08  18:00:00,46.9991661802,3.96937120563,4.92251041879,0.0,9.17985065927,26.9147,60.5120942427,0.0,50.0982,10.4138942427
 03/08  19:00:00,48.9111106801,3.96937120563,4.73732236455,0.0,9.17985065927,26.9147,64.0280149465,0.0,50.0982,13.9298149465
 03/08  20:00:00,39.8030585812,3.96937120563,0.886868937084,0.0,9.17985065927,19.4245,49.0874375187,0.0,33.3988,15.6886375187
 03/08  21:00:00,39.0814261396,3.96937120563,0.1866274513,0.0,9.17985065927,19.4245,46.1528140206,0.0,33.3988,12.7540140206
 03/08  22:00:00,38.8290108708,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.5643920155,0.00923868127323,25.0491,14.5060533342
 03/08  23:00:00,38.7122770634,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.3487358963,0.0661422303177,16.6994,11.583193666
 03/08  24:00:00,39.4488383801,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.4363854135,0.162058509767,8.3497,6.92462690372
 03/09  01:00:00,22.7174750083,3.96937120563,0.00514317738499,0.0,4.58992532963,8.1892,16.7291212218,8.19749441943,3.33988,5.19174680232
 03/09  02:00:00,14.9070091777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.9222908171,0.0,0.0,0.0,1.52997510988,7.4902,3.93196695177,0.0,3.33988,0.59208695177
 03/09  04:00:00,14.9280238827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,15.1008593303,0.0,0.0,0.0,1.52997510988,7.4902,3.9319728468,0.0,3.33988,0.592092846799
 03/09  06:00:00,22.8379128773,3.96937120563,0.0,0.0,4.58992532963,8.1892,24.4272856474,16.0575856474,8.3497,0.02
 03/09  07:00:00,37.7558350925,3.96937120563,0.0311432154027,0.0,9.17985065927,19.4245,32.163293258,11.4263448803,16.6994,4.03754837769
 03/09  08:00:00,42.0455158345,3.96937120563,0.0320046304152,0.0,9.17985065927,26.9147,43.6594711193,2.92393296172,25.0491,15.6864381576
 03/09  09:00:00,42.0511499234,3.96937120563,0.0106064920552,0.0,9.17985065927,26.9147,48.2374293288,0.327446768593,33.3988,14.5111825602
 03/09  10:00:00,34.5640966056,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.7021444433,0.0712598815553,25.0491,11.5817845618
 03/09  11:00:00,42.0946971243,3.96937120563,0.0238876286432,0.0,9.17985065927,26.9147,52.1626335102,0.0,41.7485,10.4141335102
 03/09  12:00:00,44.249046299,3.96937120563,1.40916537709,0.0,9.17985065927,26.9147,53.3304799373,0.0,41.7485,11.5819799373
 03/09  13:00:00,47.2251769188,3.96937120563,5.02638369958,0.0,9.17985065927,26.9147,52.1635886122,0.0,41.7485,10.4150886122
 03/09  14:00:00,40.0363253836,3.96937120563,5.37351833293,0.0,9.17985065927,19.4245,42.647258218,0.0,33.3988,9.24845821801
 03/09  15:00:00,40.0534425178,3.96937120563,5.36554979253,0.0,9.17985065927,19.4245,32.557362409,0.0,25.0491,7.50826240897
 03/09  16:00:00,39.5390648293,3.96937120563,4.84325165466,0.0,9.17985065927,19.4245,41.4843776188,0.0,33.3988,8.08557761879
 03/09  17:00:00,48.1657761404,3.96937120563,5.98455099045,0.0,9.17985065927,26.9147,58.1822632308,0.0,50.0982,8.08406323077
 03/09  18:00:00,47.4416510161,3.96937120563,5.34444981348,0.0,9.17985065927,26.9147,60.5119744098,0.0,50.0982,10.4137744098
 03/09  19:00:00,47.2696118072,3.96937120563,3.1081259178,0.0,9.17985065927,26.9147,64.027323958,0.0,50.0982,13.929123958
 03/09  20:00:00,39.5608244439,3.96937120563,0.628103334713,0.0,9.17985065927,19.4245,49.0853815407,0.0,33.3988,15.6865815407
 03/09  21:00:00,39.2132564607,3.96937120563,0.290883044085,0.0,9.17985065927,19.4245,46.1520737305,0.0,33.3988,12.7532737305
 03/09  22:00:00,38.8311211583,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.6091956435,0.0514929539702,25.0491,14.5086026896
 03/09  23:00:00,38.6912938417,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.3823148655,0.100699474251,16.6994,11.5822153913
 03/09  24:00:00,39.4325353063,3.96937120563,0.0,0.0,9.17985065927,19.4245,17.7494041231,2.47640285062,8.3497,6.92330127251
 03/10  01:00:00,22.7053646186,3.96937120563,0.0,0.0,4.58992532963,8.1892,20.9350915214,12.4028384617,3.33988,5.19237305964
 03/10  02:00:00,14.8724454089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.8618822921,0.0,0.0,0.0,1.52997510988,7.4902,3.93195295715,0.0,3.33988,0.592072957148
 03/10  04:00:00,14.8500326258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4892557032,0.0,0.0,0.0,1.52997510988,7.4902,3.93195886967,0.0,3.33988,0.592078869672
 03/10  06:00:00,23.1884638522,3.96937120563,0.00695225562895,0.0,4.58992532963,8.1892,60.9587575014,52.5890575014,8.3497,0.02
 03/10  07:00:00,37.7706757881,3.96937120563,0.00982148649242,0.0,9.17985065927,19.4245,73.4801974084,52.7429195513,16.6994,4.0378778571
 03/10  08:00:00,41.8433854374,3.96937120563,0.0167815636585,0.0,9.17985065927,26.9147,83.3509782369,42.6152913841,25.0491,15.6865868527
 03/10  09:00:00,41.8615226163,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.0231572058,34.6953642759,33.3988,13.9289929299
 03/10  10:00:00,34.395995424,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.9046943119,26.2728903984,25.0491,11.5827039135
 03/10  11:00:00,41.9115182966,3.96937120563,0.00204993018519,0.0,9.17985065927,26.9147,71.0788514458,18.9164061896,41.7485,10.4139452562
 03/10  12:00:00,42.6624123239,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.9099684862,4.03494271496,41.7485,12.1265257712
 03/10  13:00:00,42.0818106257,3.96937120563,0.048373601895,0.0,9.17985065927,26.9147,51.6311057179,0.00885459839109,41.7485,9.8737511195
 03/10  14:00:00,34.5165991703,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.7204965472,0.071286149754,33.3988,9.25041039742
 03/10  15:00:00,34.5234952791,3.96937120563,0.00485889039157,0.0,9.17985065927,19.4245,33.2147245217,0.0821166711009,25.0491,8.08350785062
 03/10  16:00:00,34.5145476589,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.482777254,0.0,33.3988,8.08397725404
 03/10  17:00:00,41.9451375277,3.96937120563,0.0061827176904,0.0,9.17985065927,26.9147,57.6128615929,0.00544594332425,50.0982,7.5092156496
 03/10  18:00:00,42.0506616522,3.96937120563,0.110619930574,0.0,9.17985065927,26.9147,60.5115536746,0.0,50.0982,10.4133536746
 03/10  19:00:00,44.0886489906,3.96937120563,0.0630699015255,0.0,9.17985065927,26.9147,64.8556320377,0.248474349401,50.0982,14.5089576883
 03/10  20:00:00,38.6041849969,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.798405972,6.29390343406,33.3988,15.1057025379
 03/10  21:00:00,38.574427564,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.7174507166,11.9855743872,33.3988,13.3330763294
 03/10  22:00:00,38.5174311178,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.6547364859,23.6793600626,25.0491,13.9262764233
 03/10  23:00:00,38.4977825541,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.5118455805,32.2306418847,16.6994,11.5818036959
 03/10  24:00:00,39.2562065122,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.9404034433,43.6663222701,8.3497,6.92438117316
 03/11  01:00:00,22.5160820072,3.96937120563,0.00170415658078,0.0,4.58992532963,8.1892,68.2678356292,59.7361023805,3.33988,5.19185324873
 03/11  02:00:00,14.6927634247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7046700034,0.0,0.0,0.0,1.52997510988,7.4902,3.9319665188,0.0,3.33988,0.592086518796
 03/11  04:00:00,14.7097449287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8574523222,0.0,0.0,0.0,1.52997510988,7.4902,3.93194657432,0.0,3.33988,0.592066574325
 03/11  06:00:00,22.5789128934,3.96937120563,0.0,0.0,4.58992532963,8.1892,93.0381509385,84.6684509385,8.3497,0.02
 03/11  07:00:00,37.482904969,3.96937120563,0.0134294611566,0.0,9.17985065927,19.4245,101.879461841,81.142774095,16.6994,4.03728774628
 03/11  08:00:00,41.7788515172,3.96937120563,0.0101261543363,0.0,9.17985065927,26.9147,95.2191056862,66.1320783342,25.0491,4.03792735194
 03/11  09:00:00,41.8278242437,3.96937120563,0.0,0.0,9.17985065927,26.9147,84.105142605,46.6676697282,33.3988,4.03867287675
 03/11  10:00:00,34.3714348556,3.96937120563,0.000788708169092,0.0,9.17985065927,19.4245,74.7842649678,36.402411723,25.0491,13.3327532448
 03/11  11:00:00,41.9001066768,3.96937120563,0.00296124164031,0.0,9.17985065927,26.9147,79.1659887859,25.8340700552,41.7485,11.5834187307
 03/11  12:00:00,42.6727771786,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.7118590941,6.20908460231,41.7485,12.7542744918
 03/11  13:00:00,42.0454633299,3.96937120563,0.00738282078483,0.0,9.17985065927,26.9147,54.5010474121,0.0,41.7485,12.7525474121
 03/11  14:00:00,34.5346079941,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.0258019052,0.0420932507375,33.3988,11.5849086544
 03/11  15:00:00,34.5484982801,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.5142826997,0.0499413192363,25.0491,10.4152413805
 03/11  16:00:00,34.5645201806,3.96937120563,0.0100672696074,0.0,9.17985065927,19.4245,43.8138946422,0.0,33.3988,10.4150946422
 03/11  17:00:00,42.3737418892,3.96937120563,0.39131149908,0.0,9.17985065927,26.9147,59.347275935,0.0,50.0982,9.24907593501
 03/11  18:00:00,42.2250864858,3.96937120563,0.249301043496,0.0,9.17985065927,26.9147,60.5122282395,0.0,50.0982,10.4140282395
 03/11  19:00:00,44.7698111771,3.96937120563,0.68066532654,0.0,9.17985065927,26.9147,64.6070807245,0.0,50.0982,14.5088807245
 03/11  20:00:00,38.8901736544,3.96937120563,0.0444834089505,0.0,9.17985065927,19.4245,47.3674027637,0.0394744423246,33.3988,13.9291283214
 03/11  21:00:00,38.788977852,3.96937120563,0.00188382882084,0.0,9.17985065927,19.4245,48.0799544048,1.928326089,33.3988,12.7528283158
 03/11  22:00:00,38.6954736542,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7584780848,7.20190586546,25.0491,14.5074722194
 03/11  23:00:00,38.5884643486,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.1144782436,8.001935563,16.6994,10.4131426806
 03/11  24:00:00,39.3528703457,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.2357359712,12.3790634396,8.3497,7.50697253155
 03/12  01:00:00,14.8955114626,0.0,0.0,0.0,1.52997510988,7.4902,3.93197297294,0.0,3.33988,0.592092972943
 03/12  02:00:00,14.8817894417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.8925240263,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305389,0.0,3.33988,0.59207305389
 03/12  04:00:00,15.0505457005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.7717435922,3.96937120563,0.0,0.0,4.58992532963,8.1892,38.7741829879,29.8324040338,8.3497,0.592078954134
 03/12  06:00:00,38.7435527315,3.96937120563,0.0254493278754,0.0,9.17985065927,19.4245,46.0932205564,25.35599968,16.6994,4.0378208764
 03/12  07:00:00,45.1495054876,3.96937120563,0.0225588452419,0.0,9.17985065927,26.9147,42.8377460042,13.7509494281,25.0491,4.03769657615
 03/12  08:00:00,41.9637659088,3.96937120563,0.0,0.0,9.17985065927,26.9147,50.4199918281,12.9833449698,33.3988,4.03784685834
 03/12  09:00:00,34.4838342202,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.0610262464,18.974100621,25.0491,4.03782562545
 03/12  10:00:00,42.012938836,3.96937120563,0.0236631622642,0.0,9.17985065927,26.9147,67.7772068574,13.2754532586,41.7485,12.7532535988
 03/12  11:00:00,42.7283165682,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.6483973069,6.14666813788,41.7485,12.753229169
 03/12  12:00:00,42.1106542441,3.96937120563,0.0142885743698,0.0,9.17985065927,26.9147,52.1618273051,0.0,41.7485,10.4133273051
 03/12  13:00:00,34.6106774181,3.96937120563,0.0102289982138,0.0,9.17985065927,19.4245,43.8256547182,0.0130136419603,33.3988,10.4138410762
 03/12  14:00:00,34.6303079138,3.96937120563,0.00815567879726,0.0,9.17985065927,19.4245,33.1866264444,0.0538757224763,25.0491,8.08365072197
 03/12  15:00:00,34.6492000556,3.96937120563,0.0162908465682,0.0,9.17985065927,19.4245,40.9065880579,0.0,33.3988,7.50778805793
 03/12  16:00:00,43.6340366308,3.96937120563,1.50410807835,0.0,9.17985065927,26.9147,58.1820881388,0.0,50.0982,8.08388813875
 03/12  17:00:00,42.9024580651,3.96937120563,0.854257108683,0.0,9.17985065927,26.9147,60.511352989,0.0,50.0982,10.413152989
 03/12  18:00:00,42.5479852304,3.96937120563,0.531373739708,0.0,9.17985065927,26.9147,62.851014193,0.0,50.0982,12.752814193
 03/12  19:00:00,36.7851439913,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.2388237224,0.0877823393436,33.3988,12.7522413831
 03/12  20:00:00,38.8676811351,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.9044853413,0.092084840268,33.3988,10.413600501
 03/12  21:00:00,38.7766624153,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.3921523684,4.08889812039,25.0491,13.254154248
 03/12  22:00:00,38.6386809903,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.5366360089,9.92236242625,16.6994,9.9148735826
 03/12  23:00:00,39.3871615228,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0469972095,11.9302728227,8.3497,5.76702438681
 03/12  24:00:00,22.6678156469,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.9224227495,21.2343849456,3.33988,6.34815780394
 03/13  01:00:00,14.8701132439,0.0,0.0,0.0,1.52997510988,7.4902,3.9319387175,0.0,3.33988,0.592058717504
 03/13  02:00:00,14.8913063009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.8963416524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,15.0392289048,0.0,0.0,0.0,1.52997510988,7.4902,3.93197048759,0.0,3.33988,0.592090487593
 03/13  05:00:00,22.7611493324,3.96937120563,0.0,0.0,4.58992532963,8.1892,40.7230118233,32.3533118233,8.3497,0.02
 03/13  06:00:00,38.7409558759,3.96937120563,0.0262124899462,0.0,9.17985065927,19.4245,46.3662718661,25.6295664712,16.6994,4.03730539485
 03/13  07:00:00,45.1631134521,3.96937120563,0.034341671661,0.0,9.17985065927,26.9147,57.0688163912,16.3345950646,25.0491,15.6851213266
 03/13  08:00:00,41.9781793995,3.96937120563,0.0037592249874,0.0,9.17985065927,26.9147,61.2123157366,13.8860242319,33.3988,13.9274915047
 03/13  09:00:00,34.5044814501,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.5267111763,10.896381149,25.0491,11.5812300273
 03/13  10:00:00,42.0163068765,3.96937120563,0.0136707316422,0.0,9.17985065927,26.9147,62.4531678139,10.2918980119,41.7485,10.412769802
 03/13  11:00:00,42.7426779612,3.96937120563,0.0077421433841,0.0,9.17985065927,26.9147,53.7534669495,0.423970088275,41.7485,11.5809968613
 03/13  12:00:00,42.1061606791,3.96937120563,0.00987980457131,0.0,9.17985065927,26.9147,52.1610511566,0.0,41.7485,10.4125511566
 03/13  13:00:00,34.5708940246,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.7562953989,0.110332707463,33.3988,9.24716269144
 03/13  14:00:00,34.5774708969,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.6030637848,0.0459722858578,25.0491,7.50799149896
 03/13  15:00:00,34.5698622913,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.499612102,0.0167771848143,33.3988,8.08403491721
 03/13  16:00:00,42.0354916919,3.96937120563,0.0361936387763,0.0,9.17985065927,26.9147,58.1827444714,0.0,50.0982,8.08454447144
 03/13  17:00:00,42.5066198889,3.96937120563,0.495213260503,0.0,9.17985065927,26.9147,59.932503963,0.0,50.0982,9.834303963
 03/13  18:00:00,43.1784434135,3.96937120563,1.17030134912,0.0,9.17985065927,26.9147,64.6024333291,0.0,50.0982,14.5042333291
 03/13  19:00:00,36.9480284441,3.96937120563,0.161748298171,0.0,9.17985065927,19.4245,48.5036643421,0.0,33.3988,15.1048643421
 03/13  20:00:00,38.8812508732,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.731664858,0.0,33.3988,13.332864858
 03/13  21:00:00,38.7830113727,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.0484637044,0.0756385806023,25.0491,13.9237251238
 03/13  22:00:00,38.6450601123,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.0220261367,2.74180799264,16.6994,11.5808181441
 03/13  23:00:00,39.3875018645,3.96937120563,0.0,0.0,9.17985065927,19.4245,23.2186252096,8.52189044124,8.3497,6.34703476833
 03/13  24:00:00,22.6618567447,3.96937120563,0.0,0.0,4.58992532963,8.1892,29.2547184275,20.1484948364,3.33988,5.76634359118
 03/14  01:00:00,14.8623429866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.8854685347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  03:00:00,14.8955161478,0.0,0.0,0.0,1.52997510988,7.4902,3.9319719729,0.0,3.33988,0.592091972904
 03/14  04:00:00,15.5860042603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.3060435419,3.96937120563,0.0,0.0,4.58992532963,8.1892,37.8438919961,28.9021070531,8.3497,0.592084942939
 03/14  06:00:00,38.9770357141,3.96937120563,0.0246809259141,0.0,9.17985065927,19.4245,46.5483990613,25.8111224875,16.6994,4.0378765738
 03/14  07:00:00,45.1463748444,3.96937120563,0.0315882489233,0.0,9.17985065927,26.9147,58.2586450279,18.1052366334,25.0491,15.1043083945
 03/14  08:00:00,41.9583238093,3.96937120563,0.00336299498605,0.0,9.17985065927,26.9147,64.8913560358,16.9853430415,33.3988,14.5072129943
 03/14  09:00:00,34.4757568672,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.1564015943,16.5256123437,25.0491,11.5816892506
 03/14  10:00:00,41.985645297,3.96937120563,0.00536133928496,0.0,9.17985065927,26.9147,65.552375164,13.3905325409,41.7485,10.4133426231
 03/14  11:00:00,42.7411891277,3.96937120563,0.00547514917719,0.0,9.17985065927,26.9147,53.7428713087,0.414976025765,41.7485,11.579395283
 03/14  12:00:00,42.5155331016,3.96937120563,0.398584266139,0.0,9.17985065927,26.9147,51.5852368476,0.0,41.7485,9.83673684756
 03/14  13:00:00,34.7959000155,3.96937120563,0.199488652337,0.0,9.17985065927,19.4245,42.6468253955,0.0,33.3988,9.24802539549
 03/14  14:00:00,34.7989238608,3.96937120563,0.182938535774,0.0,9.17985065927,19.4245,33.1324542141,0.0,25.0491,8.08335421412
 03/14  15:00:00,35.5936162529,3.96937120563,0.954607494154,0.0,9.17985065927,19.4245,40.9066628747,0.0,33.3988,7.50786287472
 03/14  16:00:00,45.1910270931,3.96937120563,3.08857804302,0.0,9.17985065927,26.9147,58.1819785463,0.0,50.0982,8.08377854625
 03/14  17:00:00,46.5197658727,3.96937120563,4.45180921269,0.0,9.17985065927,26.9147,60.5113937986,0.0,50.0982,10.4131937986
 03/14  18:00:00,47.6163907351,3.96937120563,5.551912392,0.0,9.17985065927,26.9147,64.0244781784,0.0,50.0982,13.9262781784
 03/14  19:00:00,39.9503353783,3.96937120563,3.27525123777,0.0,9.17985065927,19.4245,48.5031516446,0.0,33.3988,15.1043516446
 03/14  20:00:00,39.7841346737,3.96937120563,1.01923515076,0.0,9.17985065927,19.4245,46.7305486342,0.0,33.3988,13.3317486342
 03/14  21:00:00,38.6907830196,3.96937120563,0.00188889832271,0.0,9.17985065927,19.4245,39.0417756422,0.06791026062,25.0491,13.9247653816
 03/14  22:00:00,38.6346943107,3.96937120563,0.00275384540789,0.0,9.17985065927,19.4245,35.4043186306,7.12391389071,16.6994,11.5810047399
 03/14  23:00:00,39.3652375467,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.1885553586,15.4905654411,8.3497,6.34828991747
 03/14  24:00:00,22.6441315909,3.96937120563,0.0,0.0,4.58992532963,8.1892,34.9022095958,25.7961137028,3.33988,5.76621589293
 03/15  01:00:00,14.8568797135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.8721608088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.8673136586,0.0,0.0,0.0,1.52997510988,7.4902,3.93193252946,0.0,3.33988,0.592052529457
 03/15  04:00:00,15.0126948253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.7343183898,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.667273205,37.7255147428,8.3497,0.592058462172
 03/15  06:00:00,38.6911398498,3.96937120563,0.0226050782215,0.0,9.17985065927,19.4245,58.6694240814,37.9324714345,16.6994,4.0375526469
 03/15  07:00:00,45.0899106499,3.96937120563,0.0221587999949,0.0,9.17985065927,26.9147,72.321258524,32.1690846933,25.0491,15.1030738306
 03/15  08:00:00,41.9266182461,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.0602096363,24.7320428344,33.3988,13.9293668019
 03/15  09:00:00,34.4982271649,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.8809013687,11.2492766711,25.0491,11.5825246976
 03/15  10:00:00,42.0476918389,3.96937120563,0.00947570008629,0.0,9.17985065927,26.9147,53.6814283299,1.51930022875,41.7485,10.4136281012
 03/15  11:00:00,43.5851075039,3.96937120563,0.770926861082,0.0,9.17985065927,26.9147,53.330696435,0.0,41.7485,11.582196435
 03/15  12:00:00,46.9418501288,3.96937120563,4.74947813798,0.0,9.17985065927,26.9147,52.161354067,0.0,41.7485,10.412854067
 03/15  13:00:00,39.319351322,3.96937120563,4.66316028738,0.0,9.17985065927,19.4245,42.6451846537,0.0,33.3988,9.24638465372
 03/15  14:00:00,38.7213307945,3.96937120563,4.054551358,0.0,9.17985065927,19.4245,32.5558311451,0.0,25.0491,7.50673114515
 03/15  15:00:00,38.4947501304,3.96937120563,3.82198937814,0.0,9.17985065927,19.4245,41.4835636554,0.0,33.3988,8.0847636554
 03/15  16:00:00,48.3059727819,3.96937120563,6.13290616933,0.0,9.17985065927,26.9147,57.6062533951,0.0,50.0982,7.50805339511
 03/15  17:00:00,50.255239959,3.96937120563,8.13346018965,0.0,9.17985065927,26.9147,60.5107154502,0.0,50.0982,10.4125154502
 03/15  18:00:00,51.905636914,3.96937120563,9.78944628823,0.0,9.17985065927,26.9147,64.025542814,0.0,50.0982,13.927342814
 03/15  19:00:00,43.7573505202,3.96937120563,6.8524343073,0.0,9.17985065927,19.4245,49.0839516217,0.0,33.3988,15.6851516218
 03/15  20:00:00,43.8102053966,3.96937120563,4.82436027351,0.0,9.17985065927,19.4245,46.152515659,0.0,33.3988,12.753715659
 03/15  21:00:00,40.0666834798,3.96937120563,1.19256231925,0.0,9.17985065927,19.4245,38.9769179619,0.0,25.0491,13.9278179619
 03/15  22:00:00,38.7490781746,3.96937120563,0.0190594849574,0.0,9.17985065927,19.4245,28.3416618023,0.0608405025826,16.6994,11.5814212997
 03/15  23:00:00,39.4749772098,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.3464108836,0.0738516084102,8.3497,6.92285927515
 03/15  24:00:00,22.7701919071,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.69814625609,0.165894044512,3.33988,5.19237221158
 03/16  01:00:00,14.9786121397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.9953610955,0.0,0.0,0.0,1.52997510988,7.4902,3.9319572759,0.0,3.33988,0.592077275897
 03/16  03:00:00,15.002628372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.1673299197,0.0,0.0,0.0,1.52997510988,7.4902,3.93196317102,0.0,3.33988,0.59208317102
 03/16  05:00:00,22.9007793921,3.96937120563,0.0,0.0,4.58992532963,8.1892,10.1079241833,1.73822418334,8.3497,0.02
 03/16  06:00:00,38.9037275257,3.96937120563,0.0495459650461,0.0,9.17985065927,19.4245,20.7367188752,0.0,16.6994,4.0373188752
 03/16  07:00:00,45.3072891617,3.96937120563,0.0493457790468,0.0,9.17985065927,26.9147,40.1750687274,0.0225409020563,25.0491,15.1034278253
 03/16  08:00:00,42.1106148306,3.96937120563,0.017294596739,0.0,9.17985065927,26.9147,47.9045833055,0.0,33.3988,14.5057833055
 03/16  09:00:00,34.6288219081,3.96937120563,0.00747458330977,0.0,9.17985065927,19.4245,36.6523962751,0.0224322966249,25.0491,11.5808639785
 03/16  10:00:00,43.8510678723,3.96937120563,1.71501187872,0.0,9.17985065927,26.9147,51.5838256702,0.0,41.7485,9.83532567021
 03/16  11:00:00,49.4126735595,3.96937120563,6.53456692727,0.0,9.17985065927,26.9147,53.3326086506,0.0,41.7485,11.5841086506
 03/16  12:00:00,52.3247515242,3.96937120563,10.088122295,0.0,9.17985065927,26.9147,52.1610118268,0.0,41.7485,10.4125118268
 03/16  13:00:00,44.7461609917,3.96937120563,10.0557930154,0.0,9.17985065927,19.4245,42.6451804177,0.0,33.3988,9.24638041769
 03/16  14:00:00,42.4726672661,3.96937120563,7.77826883885,0.0,9.17985065927,19.4245,32.5581107561,0.0,25.0491,7.5090107561
 03/16  15:00:00,41.1761467111,3.96937120563,6.48412742758,0.0,9.17985065927,19.4245,41.4824191846,0.0,33.3988,8.08361918463
 03/16  16:00:00,49.5722205785,3.96937120563,7.39926600829,0.0,9.17985065927,26.9147,57.6053347627,0.0,50.0982,7.50713476269
 03/16  17:00:00,48.0568995819,3.96937120563,5.91409176086,0.0,9.17985065927,26.9147,60.5111115398,0.0,50.0982,10.4129115398
 03/16  18:00:00,51.1066563785,3.96937120563,8.95929142161,0.0,9.17985065927,26.9147,64.0263529177,0.0,50.0982,13.9281529177
 03/16  19:00:00,44.4309112496,3.96937120563,7.47965635114,0.0,9.17985065927,19.4245,49.0843581185,0.0,33.3988,15.6855581185
 03/16  20:00:00,44.0590929396,3.96937120563,5.05830375816,0.0,9.17985065927,19.4245,46.1521279556,0.0,33.3988,12.7533279556
 03/16  21:00:00,39.8312599985,3.96937120563,0.948034290635,0.0,9.17985065927,19.4245,38.9734527914,0.0,25.0491,13.9243527914
 03/16  22:00:00,38.7689398485,3.96937120563,0.0211915148398,0.0,9.17985065927,19.4245,28.2803396902,0.0,16.6994,11.5809396902
 03/16  23:00:00,39.4911469991,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.8156617974,0.117795847703,8.3497,6.34816594969
 03/16  24:00:00,22.764511733,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.89271675272,0.361957963227,3.33988,5.1908787895
 03/17  01:00:00,14.9655760475,0.0,0.0,0.0,1.52997510988,7.4902,3.93197263541,0.0,3.33988,0.59209263541
 03/17  02:00:00,15.0003552707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,15.0097370739,0.0,0.0,0.0,1.52997510988,7.4902,3.931949021,0.0,3.33988,0.592069021
 03/17  04:00:00,15.764050919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.5161190011,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.89759230111,0.955817373648,8.3497,0.592074927465
 03/17  06:00:00,39.2045542109,3.96937120563,0.0458965466267,0.0,9.17985065927,19.4245,20.7554456673,0.0182121129306,16.6994,4.03783355439
 03/17  07:00:00,45.331579522,3.96937120563,0.0553536817002,0.0,9.17985065927,26.9147,40.1753533941,0.0237821089424,25.0491,15.1024712851
 03/17  08:00:00,42.3017649825,3.96937120563,0.195854995562,0.0,9.17985065927,26.9147,47.3240560269,0.0,33.3988,13.9252560269
 03/17  09:00:00,35.8182026456,3.96937120563,1.17808551375,0.0,9.17985065927,19.4245,36.6307208477,0.0,25.0491,11.5816208477
 03/17  10:00:00,47.3212389315,3.96937120563,5.15781365608,0.0,9.17985065927,26.9147,52.1619632302,0.0,41.7485,10.4134632302
 03/17  11:00:00,52.2449965015,3.96937120563,9.34310196681,0.0,9.17985065927,26.9147,53.3272007127,0.0,41.7485,11.5787007127
 03/17  12:00:00,55.946252333,3.96937120563,13.6699224766,0.0,9.17985065927,26.9147,52.1605707897,0.0,41.7485,10.4120707897
 03/17  13:00:00,47.5210120513,3.96937120563,12.789468192,0.0,9.17985065927,19.4245,42.0698958146,0.0,33.3988,8.67109581459
 03/17  14:00:00,45.6751850565,3.96937120563,10.9387113022,0.0,9.17985065927,19.4245,33.1330055006,0.0,25.0491,8.08390550056
 03/17  15:00:00,45.650481061,3.96937120563,10.904434764,0.0,9.17985065927,19.4245,40.906050874,0.0,33.3988,7.50725087397
 03/17  16:00:00,54.206217994,3.96937120563,11.978783972,0.0,9.17985065927,26.9147,58.182412812,0.0,50.0982,8.08421281199
 03/17  17:00:00,54.7407996643,3.96937120563,12.5261888099,0.0,9.17985065927,26.9147,59.9338127481,0.0,50.0982,9.83561274811
 03/17  18:00:00,56.89477109,3.96937120563,14.682733304,0.0,9.17985065927,26.9147,64.6050879082,0.0,50.0982,14.5068879082
 03/17  19:00:00,48.5536015441,3.96937120563,11.7561504214,0.0,9.17985065927,19.4245,48.5021981445,0.0,33.3988,15.1033981445
 03/17  20:00:00,48.3863519187,3.96937120563,9.51633815499,0.0,9.17985065927,19.4245,46.1518067199,0.0,33.3988,12.7530067199
 03/17  21:00:00,45.4768180881,3.96937120563,6.66832901902,0.0,9.17985065927,19.4245,38.9745928591,0.0,25.0491,13.9254928591
 03/17  22:00:00,43.7916734985,3.96937120563,4.99108579727,0.0,9.17985065927,19.4245,28.279252845,0.0,16.6994,11.579852845
 03/17  23:00:00,42.2370607541,3.96937120563,2.68336017393,0.0,9.17985065927,19.4245,14.6976999221,0.0,8.3497,6.34799992214
 03/17  24:00:00,22.8426315225,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.64723192313,0.115747929291,3.33988,5.19160399383
 03/18  01:00:00,15.02725524,0.0,0.0,0.0,1.52997510988,7.4902,3.93197602462,0.0,3.33988,0.592096024624
 03/18  02:00:00,15.0389166834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,15.0405817685,0.0,0.0,0.0,1.52997510988,7.4902,3.93196128105,0.0,3.33988,0.59208128105
 03/18  04:00:00,15.1994206929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.9089192804,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.66668445663,0.724897293181,8.3497,0.592087163447
 03/18  06:00:00,38.8429917132,3.96937120563,0.034451215404,0.0,9.17985065927,19.4245,25.9509447379,5.21382422222,16.6994,4.03772051568
 03/18  07:00:00,45.2140640559,3.96937120563,0.026607001128,0.0,9.17985065927,26.9147,29.0867361447,0.0,25.0491,4.03763614472
 03/18  08:00:00,42.0887334791,3.96937120563,0.0303095316465,0.0,9.17985065927,26.9147,37.436647992,0.0,33.3988,4.03784799196
 03/18  09:00:00,34.8277882621,3.96937120563,0.205482477823,0.0,9.17985065927,19.4245,37.8133639476,0.0118415845129,25.0491,12.7524223631
 03/18  10:00:00,46.8577343468,3.96937120563,4.69208498104,0.0,9.17985065927,26.9147,53.3302003795,0.0,41.7485,11.5817003795
 03/18  11:00:00,52.4225064862,3.96937120563,9.49319068754,0.0,9.17985065927,26.9147,54.5013042027,0.0,41.7485,12.7528042027
 03/18  12:00:00,54.3169998457,3.96937120563,12.0135339376,0.0,9.17985065927,26.9147,54.4998141742,0.0,41.7485,12.7513141742
 03/18  13:00:00,45.6054421391,3.96937120563,10.8669924317,0.0,9.17985065927,19.4245,44.4023641438,0.0,33.3988,11.0035641438
 03/18  14:00:00,44.3256912191,3.96937120563,9.59005902144,0.0,9.17985065927,19.4245,35.4620805123,0.0,25.0491,10.4129805123
 03/18  15:00:00,43.8684102696,3.96937120563,9.13248181413,0.0,9.17985065927,19.4245,43.8112661176,0.0,33.3988,10.4124661176
 03/18  16:00:00,52.4530796871,3.96937120563,10.2320483046,0.0,9.17985065927,26.9147,58.7657871431,0.0,50.0982,8.66758714309
 03/18  17:00:00,52.5741656138,3.96937120563,10.3658560132,0.0,9.17985065927,26.9147,60.5102913885,0.0,50.0982,10.4120913885
 03/18  18:00:00,54.1189644333,3.96937120563,11.9721640726,0.0,9.17985065927,26.9147,64.0268760964,0.0,50.0982,13.9286760964
 03/18  19:00:00,47.3162485013,3.96937120563,10.3650738163,0.0,9.17985065927,19.4245,47.3279788358,0.0,33.3988,13.9291788358
 03/18  20:00:00,45.2274155635,3.96937120563,6.21560410944,0.0,9.17985065927,19.4245,46.1515525808,0.0,33.3988,12.7527525808
 03/18  21:00:00,42.3130425375,3.96937120563,3.42330931665,0.0,9.17985065927,19.4245,39.5510931143,0.0,25.0491,14.5019931143
 03/18  22:00:00,39.9811557665,3.96937120563,1.22743873471,0.0,9.17985065927,19.4245,26.5342515372,0.0,16.6994,9.83485153716
 03/18  23:00:00,39.5248172901,3.96937120563,0.017966278435,0.0,9.17985065927,19.4245,16.4338811418,0.0,8.3497,8.08418114176
 03/18  24:00:00,22.7777403165,3.96937120563,0.00979382322889,0.0,4.58992532963,8.1892,8.77825763958,0.247015779231,3.33988,5.19136186035
 03/19  01:00:00,14.9517917172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.9702844394,0.0,0.0,0.0,1.52997510988,7.4902,3.9319756086,0.0,3.33988,0.592095608596
 03/19  03:00:00,14.9735216598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,15.1369174146,0.0,0.0,0.0,1.52997510988,7.4902,3.9319297875,0.0,3.33988,0.592049787496
 03/19  05:00:00,22.8482460195,3.96937120563,0.0,0.0,4.58992532963,8.1892,22.588139002,14.218439002,8.3497,0.02
 03/19  06:00:00,38.8105388705,3.96937120563,0.035602939712,0.0,9.17985065927,19.4245,33.8969144329,13.159965916,16.6994,4.03754851687
 03/19  07:00:00,44.1631998885,3.96937120563,0.0371202466226,0.0,9.17985065927,26.9147,29.5566258799,0.470167364309,25.0491,4.03735851561
 03/19  08:00:00,42.0558850043,3.96937120563,0.0112366204803,0.0,9.17985065927,26.9147,37.4369261294,0.0,33.3988,4.03812612941
 03/19  09:00:00,34.5858182024,3.96937120563,0.00543844783623,0.0,9.17985065927,19.4245,29.1290167372,0.0418777439613,25.0491,4.03803899327
 03/19  10:00:00,42.2733197341,3.96937120563,0.174577667525,0.0,9.17985065927,26.9147,54.5064286174,0.00585249035264,41.7485,12.752076127
 03/19  11:00:00,45.283464336,3.96937120563,2.42830970865,0.0,9.17985065927,26.9147,54.50095477,0.0,41.7485,12.75245477
 03/19  12:00:00,48.6297353634,3.96937120563,6.39797509098,0.0,9.17985065927,26.9147,52.1610183495,0.0,41.7485,10.4125183495
 03/19  13:00:00,41.7025610955,3.96937120563,7.00174677695,0.0,9.17985065927,19.4245,43.2325924953,0.0,33.3988,9.83379249533
 03/19  14:00:00,40.8970357439,3.96937120563,6.19076512281,0.0,9.17985065927,19.4245,33.1331939263,0.0,25.0491,8.0840939263
 03/19  15:00:00,40.6203568571,3.96937120563,5.91664909614,0.0,9.17985065927,19.4245,40.9061343602,0.0,33.3988,7.50733436023
 03/19  16:00:00,49.9198998715,3.96937120563,7.72524901733,0.0,9.17985065927,26.9147,58.1817462809,0.0,50.0982,8.08354628086
 03/19  17:00:00,51.4549014485,3.96937120563,9.30534957731,0.0,9.17985065927,26.9147,59.933586963,0.0,50.0982,9.83538696299
 03/19  18:00:00,52.1424028868,3.96937120563,9.99826470902,0.0,9.17985065927,26.9147,62.850373202,0.0,50.0982,12.752173202
 03/19  19:00:00,44.8716551735,3.96937120563,7.92587063147,0.0,9.17985065927,19.4245,46.1506667698,0.0,33.3988,12.7518667698
 03/19  20:00:00,45.029868498,3.96937120563,6.01457208202,0.0,9.17985065927,19.4245,43.8108768019,0.0,33.3988,10.4120768019
 03/19  21:00:00,41.128550325,3.96937120563,2.23952551177,0.0,9.17985065927,19.4245,37.8009849207,0.0,25.0491,12.7518849207
 03/19  22:00:00,39.0014668541,3.96937120563,0.258580440879,0.0,9.17985065927,19.4245,27.1126377502,0.0,16.6994,10.4132377502
 03/19  23:00:00,39.480930393,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.6703129442,0.129260209332,8.3497,5.19135273488
 03/19  24:00:00,22.7489100185,3.96937120563,0.00826757917268,0.0,4.58992532963,8.1892,11.9244373355,2.23714814075,3.33988,6.34740919472
 03/20  01:00:00,14.9306719085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.9541648658,0.0,0.0,0.0,1.52997510988,7.4902,3.93196212352,0.0,3.33988,0.592082123521
 03/20  03:00:00,14.9616579982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,15.119984332,0.0,0.0,0.0,1.52997510988,7.4902,3.93196802983,0.0,3.33988,0.592088029829
 03/20  05:00:00,22.8346323439,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.1008013095,16.7311013095,8.3497,0.02
 03/20  06:00:00,38.8167761174,3.96937120563,0.0307228000073,0.0,9.17985065927,19.4245,30.8123209699,10.0750097149,16.6994,4.03791125495
 03/20  07:00:00,44.1798963391,3.96937120563,0.0370137281924,0.0,9.17985065927,26.9147,40.1524627141,0.0,25.0491,15.1033627141
 03/20  08:00:00,42.0945300203,3.96937120563,0.0210499989426,0.0,9.17985065927,26.9147,47.3266172875,0.0,33.3988,13.9278172875
 03/20  09:00:00,34.6255486969,3.96937120563,0.00551741564172,0.0,9.17985065927,19.4245,36.6357882287,0.00573898878758,25.0491,11.5809492399
 03/20  10:00:00,44.9602159766,3.96937120563,2.81239256243,0.0,9.17985065927,26.9147,52.161568287,0.0,41.7485,10.413068287
 03/20  11:00:00,50.0363982482,3.96937120563,7.13551176642,0.0,9.17985065927,26.9147,53.3286667547,0.0,41.7485,11.5801667547
 03/20  12:00:00,53.1160414398,3.96937120563,10.840015666,0.0,9.17985065927,26.9147,51.5838206851,0.0,41.7485,9.8353206851
 03/20  13:00:00,44.0093611868,3.96937120563,9.28902889751,0.0,9.17985065927,19.4245,42.6451420164,0.0,33.3988,9.24634201644
 03/20  14:00:00,42.6849270486,3.96937120563,7.95661666561,0.0,9.17985065927,19.4245,32.5555435302,0.0,25.0491,7.50644353017
 03/20  15:00:00,42.4162210124,3.96937120563,7.68258380668,0.0,9.17985065927,19.4245,41.4818677926,0.0,33.3988,8.08306779262
 03/20  16:00:00,51.8297499994,3.96937120563,9.60236295554,0.0,9.17985065927,26.9147,57.605915135,0.0,50.0982,7.50771513497
 03/20  17:00:00,52.6539780016,3.96937120563,10.4877587596,0.0,9.17985065927,26.9147,60.5106001709,0.0,50.0982,10.4124001709
 03/20  18:00:00,53.2756811084,3.96937120563,11.1369177022,0.0,9.17985065927,26.9147,64.0236436901,0.0,50.0982,13.9254436901
 03/20  19:00:00,45.1653695409,3.96937120563,8.23137194879,0.0,9.17985065927,19.4245,48.501305632,0.0,33.3988,15.102505632
 03/20  20:00:00,45.1584159744,3.96937120563,6.14759131468,0.0,9.17985065927,19.4245,46.1502804338,0.0,33.3988,12.7514804338
 03/20  21:00:00,42.5893788829,3.96937120563,3.69333695186,0.0,9.17985065927,19.4245,38.9722086968,0.0,25.0491,13.9231086968
 03/20  22:00:00,39.9743281379,3.96937120563,1.21614235006,0.0,9.17985065927,19.4245,28.2796613276,0.0,16.6994,11.5802613276
 03/20  23:00:00,39.5447462551,3.96937120563,0.0329170397394,0.0,9.17985065927,19.4245,14.7332567312,0.0352081210831,8.3497,6.34834861016
 03/20  24:00:00,22.7892600037,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.78551801228,0.25371837412,3.33988,5.19191963816
 03/21  01:00:00,14.9717548003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  02:00:00,14.985511286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196512706,0.0,3.33988,0.592085127057
 03/21  03:00:00,14.9841892932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.7089578085,0.0,0.0,0.0,1.52997510988,7.4902,3.93197100732,0.0,3.33988,0.592091007325
 03/21  05:00:00,23.4362391106,3.96937120563,0.0,0.0,4.58992532963,8.1892,19.5233512071,11.1536512071,8.3497,0.02
 03/21  06:00:00,39.0839898307,3.96937120563,0.0246069333624,0.0,9.17985065927,19.4245,29.5091054044,8.77181901151,16.6994,4.03788639286
 03/21  07:00:00,44.1656635097,3.96937120563,0.0311725834544,0.0,9.17985065927,26.9147,41.0223741121,0.87071896737,25.0491,15.1025551448
 03/21  08:00:00,42.0438643788,3.96937120563,0.00454401883271,0.0,9.17985065927,26.9147,47.3267324537,0.0,33.3988,13.9279324537
 03/21  09:00:00,34.5805706168,3.96937120563,0.00551540570919,0.0,9.17985065927,19.4245,36.6462368638,0.0166726460984,25.0491,11.5804642177
 03/21  10:00:00,42.1512619512,3.96937120563,0.0611216755638,0.0,9.17985065927,26.9147,52.1610798378,0.0,41.7485,10.4125798378
 03/21  11:00:00,44.2985610682,3.96937120563,1.47236683455,0.0,9.17985065927,26.9147,52.7499510151,0.0,41.7485,11.0014510151
 03/21  12:00:00,45.7536571162,3.96937120563,3.58270753214,0.0,9.17985065927,26.9147,52.1603197487,0.0,41.7485,10.4118197487
 03/21  13:00:00,36.7764270015,3.96937120563,2.1504496321,0.0,9.17985065927,19.4245,42.6434572532,0.0,33.3988,9.24465725325
 03/21  14:00:00,36.0064278729,3.96937120563,1.37167806022,0.0,9.17985065927,19.4245,32.557307699,0.0,25.0491,7.50820769898
 03/21  15:00:00,36.4646599929,3.96937120563,1.81486966786,0.0,9.17985065927,19.4245,40.9057254937,0.0,33.3988,7.50692549373
 03/21  16:00:00,45.9873649742,3.96937120563,3.86719690226,0.0,9.17985065927,26.9147,58.1815793925,0.0,50.0982,8.08337939248
 03/21  17:00:00,47.4570171853,3.96937120563,5.38074501814,0.0,9.17985065927,26.9147,59.9310276652,0.0,50.0982,9.83282766522
 03/21  18:00:00,48.2369654156,3.96937120563,6.1772858745,0.0,9.17985065927,26.9147,64.0242600544,0.0,50.0982,13.9260600544
 03/21  19:00:00,40.0155113473,3.96937120563,3.35825263892,0.0,9.17985065927,19.4245,48.5007203575,0.0,33.3988,15.1019203575
 03/21  20:00:00,39.7638133601,3.96937120563,1.02221637417,0.0,9.17985065927,19.4245,46.1495394418,0.0,33.3988,12.7507394418
 03/21  21:00:00,38.6805865149,3.96937120563,0.00580038708658,0.0,9.17985065927,19.4245,38.9906865273,0.0139692320606,25.0491,13.9276172952
 03/21  22:00:00,38.6430149715,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.4112588671,0.132691961057,16.6994,11.5791669061
 03/21  23:00:00,39.372169357,3.96937120563,0.0,0.0,9.17985065927,19.4245,19.8125954088,5.11444557265,8.3497,6.34844983615
 03/21  24:00:00,22.6498951839,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.8663627639,15.3359711703,3.33988,5.19051159358
 03/22  01:00:00,14.8443020812,0.0,0.0,0.0,1.52997510988,7.4902,3.93195610937,0.0,3.33988,0.592076109374
 03/22  02:00:00,14.8604682259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.8449097055,0.0,0.0,0.0,1.52997510988,7.4902,3.93196202409,0.0,3.33988,0.592082024095
 03/22  04:00:00,14.9734561671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.6760274984,3.96937120563,0.0074946926307,0.0,4.58992532963,8.1892,60.2573619822,51.3155740604,8.3497,0.592087921802
 03/22  06:00:00,38.5945242251,3.96937120563,0.00960913764783,0.0,9.17985065927,19.4245,76.1688609671,55.4322239815,16.6994,4.03723698565
 03/22  07:00:00,43.9303978381,3.96937120563,0.0141058726309,0.0,9.17985065927,26.9147,95.2136737152,55.0653884405,25.0491,15.0991852747
 03/22  08:00:00,41.8070671652,3.96937120563,0.0,0.0,9.17985065927,26.9147,102.281496155,54.9637876198,33.3988,13.9189085351
 03/22  09:00:00,34.3270823806,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.0630283725,53.0110112135,25.0491,11.0029171589
 03/22  10:00:00,41.8361960987,3.96937120563,0.0017511777916,0.0,9.17985065927,26.9147,100.137897424,47.977041959,41.7485,10.4123554652
 03/22  11:00:00,42.5974019171,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.2995097759,32.9710656988,41.7485,11.5799440771
 03/22  12:00:00,41.9271265568,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.4446879139,18.8619111098,41.7485,9.83427680409
 03/22  13:00:00,34.4117309354,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.0874979416,16.442756485,33.3988,9.24594145659
 03/22  14:00:00,34.4212246262,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.8288174617,18.2729280773,25.0491,7.50678938439
 03/22  15:00:00,34.4164287816,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.1069381216,19.2013018859,33.3988,7.50683623572
 03/22  16:00:00,41.8591117494,3.96937120563,0.0122563902648,0.0,9.17985065927,26.9147,72.3481262663,14.1666650828,50.0982,8.08326118348
 03/22  17:00:00,41.8706829404,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.0689494154,6.13682306221,50.0982,9.83392635323
 03/22  18:00:00,41.8712631135,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.3263885976,3.3017477321,50.0982,13.9264408655
 03/22  19:00:00,36.6106836698,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.3363631945,12.8366473323,33.3988,15.1009158621
 03/22  20:00:00,38.6912896174,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.0426013851,20.893608662,33.3988,12.7501927231
 03/22  21:00:00,38.6007917124,3.96937120563,0.0,0.0,9.17985065927,19.4245,72.4863211977,33.5128548929,25.0491,13.9243663048
 03/22  22:00:00,38.4750173216,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.3753144657,42.0950541511,16.6994,11.5808603146
 03/22  23:00:00,39.2463382491,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.4760454379,50.7790152957,8.3497,6.34733014219
 03/22  24:00:00,22.4997149516,3.96937120563,0.00166305820189,0.0,4.58992532963,8.1892,73.5162930848,64.9849719624,3.33988,5.19144112242
 03/23  01:00:00,14.6850984937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.6961483559,0.0,0.0,0.0,1.52997510988,7.4902,3.93197167908,0.0,3.33988,0.592091679077
 03/23  03:00:00,14.7045805865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,14.8538900555,0.0,0.0,0.0,1.52997510988,7.4902,3.9319517449,0.0,3.33988,0.592071744897
 03/23  05:00:00,22.5775105249,3.96937120563,0.0,0.0,4.58992532963,8.1892,99.4826286926,91.1129286926,8.3497,0.02
