Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  11:00:00,43.94122091,3.96937120563,1.14048781237,0.0,9.17985065927,26.9147,53.3362006168,0.0,41.7485,11.5877006168
 04/08  12:00:00,45.3377021368,3.96937120563,3.16857890794,0.0,9.17985065927,26.9147,53.9150698261,0.0,41.7485,12.1665698261
 04/08  13:00:00,38.3546832413,3.96937120563,3.70159497445,0.0,9.17985065927,19.4245,44.3959232705,0.0,33.3988,10.9971232705
 04/08  14:00:00,38.6800817656,3.96937120563,4.00975297745,0.0,9.17985065927,19.4245,34.8785749634,0.0,25.0491,9.82947496337
 04/08  15:00:00,39.7374468124,3.96937120563,5.05467467221,0.0,9.17985065927,19.4245,43.2278147503,0.0,33.3988,9.82901475032
 04/08  16:00:00,49.2600023167,3.96937120563,7.15971619774,0.0,9.17985065927,26.9147,58.7644681323,0.0,50.0982,8.66626813233
 04/08  17:00:00,50.6430064081,3.96937120563,8.52872539562,0.0,9.17985065927,26.9147,59.9297931896,0.0,50.0982,9.83159318958
 04/08  18:00:00,52.2315789245,3.96937120563,10.1150981427,0.0,9.17985065927,26.9147,63.435919775,0.0,50.0982,13.337719775
 04/08  19:00:00,43.3715024072,3.96937120563,7.52846519325,0.0,9.17985065927,19.4245,46.7364181627,0.0,33.3988,13.3376181627
 04/08  20:00:00,42.6002836081,3.96937120563,3.6392657568,0.0,9.17985065927,19.4245,45.563705359,0.0,33.3988,12.164905359
 04/08  21:00:00,40.3828687253,3.96937120563,1.53735927434,0.0,9.17985065927,19.4245,38.3875791922,0.0,25.0491,13.3384791922
 04/08  22:00:00,38.9555988938,3.96937120563,0.25256304089,0.0,9.17985065927,19.4245,26.5293706625,0.0,16.6994,9.82997066253
 04/08  23:00:00,39.4272183698,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.9938699164,0.139474191554,8.3497,7.50469572483
 04/08  24:00:00,22.6846355904,3.96937120563,0.00495503216328,0.0,4.58992532963,8.1892,16.3019053582,8.34630960931,3.33988,4.61571574885
 04/09  01:00:00,14.8799997076,0.0,0.0,0.0,1.52997510988,7.4902,3.93196400654,0.0,3.33988,0.592084006543
 04/09  02:00:00,14.8932355368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.8945362049,0.0,0.0,0.0,1.52997510988,7.4902,3.93194405775,0.0,3.33988,0.59206405775
 04/09  04:00:00,15.0091921454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.7115753881,3.96937120563,0.0116851884194,0.0,4.58992532963,8.1892,56.9290715347,47.9872757412,8.3497,0.592095793517
 04/09  06:00:00,38.648649396,3.96937120563,0.0127473266062,0.0,9.17985065927,19.4245,66.1400806862,45.9777497826,16.6994,3.46293090363
 04/09  07:00:00,42.9506480909,3.96937120563,0.010508800431,0.0,9.17985065927,26.9147,58.2171720673,29.1312749146,25.0491,4.03679715269
 04/09  08:00:00,41.9331230937,3.96937120563,0.0,0.0,9.17985065927,26.9147,50.4895749563,13.6272005358,33.3988,3.46357442047
 04/09  09:00:00,34.489594308,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.8026246703,6.71567327596,25.0491,4.03785139434
 04/09  10:00:00,42.0755170527,3.96937120563,0.0420833456412,0.0,9.17985065927,26.9147,53.9247970461,0.0102723296714,41.7485,12.1660247164
 04/09  11:00:00,44.0642326669,3.96937120563,1.26155075211,0.0,9.17985065927,26.9147,53.9152165792,0.0,41.7485,12.1667165792
 04/09  12:00:00,46.022011623,3.96937120563,3.85862890125,0.0,9.17985065927,26.9147,51.5792233589,0.0,41.7485,9.83072335887
 04/09  13:00:00,39.0013117282,3.96937120563,4.35795634989,0.0,9.17985065927,19.4245,43.2300794799,0.0,33.3988,9.83127947993
 04/09  14:00:00,39.1620661125,3.96937120563,4.50044570345,0.0,9.17985065927,19.4245,31.9779210877,0.0,25.0491,6.92882108768
 04/09  15:00:00,39.7400707366,3.96937120563,5.07893156349,0.0,9.17985065927,19.4245,40.9034413378,0.0,33.3988,7.50464133778
 04/09  16:00:00,49.2514639415,3.96937120563,7.1705855574,0.0,9.17985065927,26.9147,57.6025348385,0.0,50.0982,7.50433483846
 04/09  17:00:00,50.7096386896,3.96937120563,8.61729915995,0.0,9.17985065927,26.9147,59.9291455725,0.0,50.0982,9.83094557254
 04/09  18:00:00,51.227462854,3.96937120563,9.13947425263,0.0,9.17985065927,26.9147,62.2638976491,0.0,50.0982,12.1656976491
 04/09  19:00:00,42.6252045777,3.96937120563,6.80029866283,0.0,9.17985065927,19.4245,45.5648270969,0.0,33.3988,12.1660270969
 04/09  20:00:00,40.9570388837,3.96937120563,2.03969599404,0.0,9.17985065927,19.4245,43.2297682357,0.0,33.3988,9.83096823567
 04/09  21:00:00,38.7835758112,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.6754494215,0.0407686430886,25.0491,11.5855807784
 04/09  22:00:00,38.6248310096,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.8922027631,4.3619375671,16.6994,9.83086519603
 04/09  23:00:00,39.3837091786,3.96937120563,0.0,0.0,9.17985065927,19.4245,19.1193470463,5.57967168535,8.3497,5.18997536098
 04/09  24:00:00,22.6587007783,3.96937120563,0.0,0.0,4.58992532963,8.1892,26.2354755529,16.54949884,3.33988,6.34609671289
 04/10  01:00:00,14.8520291637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.8735373549,0.0,0.0,0.0,1.52997510988,7.4902,3.93197160028,0.0,3.33988,0.59209160028
 04/10  03:00:00,14.8804930145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,15.0372501339,0.0,0.0,0.0,1.52997510988,7.4902,3.93192573846,0.0,3.33988,0.59204573846
 04/10  05:00:00,22.7672844762,3.96937120563,0.0,0.0,4.58992532963,8.1892,36.2079758441,27.8382758441,8.3497,0.02
 04/10  06:00:00,38.7273856399,3.96937120563,0.022492517578,0.0,9.17985065927,19.4245,44.5600740009,23.824214789,16.6994,4.03645921186
 04/10  07:00:00,43.0305910397,3.96937120563,0.0271649977827,0.0,9.17985065927,26.9147,52.1521923056,13.1718989675,25.0491,13.931193338
 04/10  08:00:00,41.979371894,3.96937120563,0.0,0.0,9.17985065927,26.9147,54.0569937948,7.31955420171,33.3988,13.338639593
 04/10  09:00:00,34.5393692012,3.96937120563,0.00371758058311,0.0,9.17985065927,19.4245,36.7885898215,0.742702487264,25.0491,10.9967873342
 04/10  10:00:00,42.9325666718,3.96937120563,0.82789730172,0.0,9.17985065927,26.9147,51.5794166815,0.0,41.7485,9.83091668148
 04/10  11:00:00,48.9184236811,3.96937120563,6.04042418229,0.0,9.17985065927,26.9147,52.7463112307,0.0,41.7485,10.9978112307
 04/10  12:00:00,51.8868961834,3.96937120563,9.65145465782,0.0,9.17985065927,26.9147,51.5790655907,0.0,41.7485,9.83056559068
 04/10  13:00:00,44.2616728472,3.96937120563,9.56373213176,0.0,9.17985065927,19.4245,41.4885107656,0.0,33.3988,8.08971076555
 04/10  14:00:00,43.2650920065,3.96937120563,8.55338767124,0.0,9.17985065927,19.4245,32.554067193,0.0,25.0491,7.50496719304
 04/10  15:00:00,42.2301188241,3.96937120563,7.53578799106,0.0,9.17985065927,19.4245,40.9032104377,0.0,33.3988,7.50441043766
 04/10  16:00:00,51.1583567938,3.96937120563,9.0497716036,0.0,9.17985065927,26.9147,57.6032150355,0.0,50.0982,7.50501503554
 04/10  17:00:00,52.649322511,3.96937120563,10.5300286149,0.0,9.17985065927,26.9147,59.350713136,0.0,50.0982,9.25251313599
 04/10  18:00:00,52.4548686067,3.96937120563,10.343800555,0.0,9.17985065927,26.9147,63.4353614617,0.0,50.0982,13.3371614617
 04/10  19:00:00,43.4203944418,3.96937120563,7.57081810232,0.0,9.17985065927,19.4245,47.9113635451,0.0,33.3988,14.5125635451
 04/10  20:00:00,44.6945141269,3.96937120563,5.70543514923,0.0,9.17985065927,19.4245,45.5649002764,0.0,33.3988,12.1661002764
 04/10  21:00:00,41.2709373574,3.96937120563,2.40407297974,0.0,9.17985065927,19.4245,38.3861262526,0.0,25.0491,13.3370262526
 04/10  22:00:00,39.1530460051,3.96937120563,0.432792277368,0.0,9.17985065927,19.4245,27.6959980944,0.0,16.6994,10.9965980944
 04/10  23:00:00,39.4693070589,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2124770867,0.0914313382751,8.3497,5.7713457484
 04/10  24:00:00,22.7335625874,3.96937120563,0.00698224791244,0.0,4.58992532963,8.1892,11.0554932254,2.52600794352,3.33988,5.18960528193
 04/11  01:00:00,14.9172907414,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305691,0.0,3.33988,0.592073056914
 04/11  02:00:00,14.9417766067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.9459544478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.6742307684,0.0,0.0,0.0,1.52997510988,7.4902,3.93195895874,0.0,3.33988,0.592078958738
 04/11  05:00:00,23.3792428269,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.4867145772,17.1170145772,8.3497,0.02
 04/11  06:00:00,39.038911517,3.96937120563,0.0319427188841,0.0,9.17985065927,19.4245,35.086838652,14.3505322492,16.6994,4.03690640282
 04/11  07:00:00,43.0803722877,3.96937120563,0.031851663325,0.0,9.17985065927,26.9147,44.2556952048,4.69500295573,25.0491,14.511592249
 04/11  08:00:00,42.0248335792,3.96937120563,0.00455370064648,0.0,9.17985065927,26.9147,47.4443515421,0.708372764364,33.3988,13.3371787777
 04/11  09:00:00,34.5595154832,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.4811180148,0.013129454499,25.0491,10.4188885603
 04/11  10:00:00,42.158443741,3.96937120563,0.0755924988109,0.0,9.17985065927,26.9147,51.5788798418,0.0,41.7485,9.83037984178
 04/11  11:00:00,45.2384771821,3.96937120563,2.40092529283,0.0,9.17985065927,26.9147,52.7450092228,0.0,41.7485,10.9965092228
 04/11  12:00:00,48.512534385,3.96937120563,6.30067298265,0.0,9.17985065927,26.9147,51.5779182238,0.0,41.7485,9.82941822382
 04/11  13:00:00,39.9871982015,3.96937120563,5.31785942806,0.0,9.17985065927,19.4245,41.4878431605,0.0,33.3988,8.08904316047
 04/11  14:00:00,37.9814047719,3.96937120563,3.32288010877,0.0,9.17985065927,19.4245,32.5542315702,0.0,25.0491,7.50513157024
 04/11  15:00:00,34.7522592987,3.96937120563,0.164177884061,0.0,9.17985065927,19.4245,41.6423903234,0.737970177313,33.3988,7.50562014612
 04/11  16:00:00,41.9972694199,3.96937120563,0.00486203205197,0.0,9.17985065927,26.9147,59.4772445155,1.87361464926,50.0982,7.50542986625
 04/11  17:00:00,41.9951825338,3.96937120563,0.0213896271839,0.0,9.17985065927,26.9147,59.3492978019,0.0,50.0982,9.25109780195
 04/11  18:00:00,42.4247295064,3.96937120563,0.445657188529,0.0,9.17985065927,26.9147,63.4342943108,0.0,50.0982,13.3360943108
 04/11  19:00:00,35.5261668201,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.9443071786,0.0341300136339,33.3988,14.511377165
 04/11  20:00:00,38.6949126643,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.5633534977,0.0,33.3988,12.1645534977
 04/11  21:00:00,38.624697268,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.0168247499,8.63191664179,25.0491,13.3358081081
 04/11  22:00:00,38.5779271991,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.4894902213,20.3729630925,16.6994,10.4171271288
 04/11  23:00:00,39.3143422255,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.330764554,28.6348959434,8.3497,6.34616861056
 04/11  24:00:00,22.5848010185,3.96937120563,0.00242846652891,0.0,4.58992532963,8.1892,50.4963150625,41.9656385201,3.33988,5.19079654245
 04/12  01:00:00,14.7816849122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.8004243951,0.0,0.0,0.0,1.52997510988,7.4902,3.93196862081,0.0,3.33988,0.592088620808
 04/12  03:00:00,14.8038832794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.947264204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.6623787277,3.96937120563,0.0,0.0,4.58992532963,8.1892,68.1385695459,59.1967750306,8.3497,0.592094515294
 04/12  06:00:00,38.6295567965,3.96937120563,0.0187668254491,0.0,9.17985065927,19.4245,73.3401140355,53.1779495532,16.6994,3.46276448225
 04/12  07:00:00,41.8748889299,3.96937120563,0.0221652596205,0.0,9.17985065927,26.9147,81.8256934349,42.2671952548,25.0491,14.5093981801
 04/12  08:00:00,41.8817875927,3.96937120563,0.0,0.0,9.17985065927,26.9147,84.1782830654,37.4437689255,33.3988,13.3357141399
 04/12  09:00:00,34.4086703029,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.294879005,33.2506441439,25.0491,10.9951348611
 04/12  10:00:00,41.9032071471,3.96937120563,0.00310569559593,0.0,9.17985065927,26.9147,82.9951199068,31.9944110363,41.7485,9.25220887047
 04/12  11:00:00,42.6449743985,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.8041765803,18.0602591167,41.7485,10.9954174635
 04/12  12:00:00,41.9731440857,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.883552948,10.3065316867,41.7485,9.82852126125
 04/12  13:00:00,34.4455699437,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.628687524,13.5649941294,33.3988,8.6648933946
 04/12  14:00:00,34.4650227456,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.6846350248,14.7057520005,25.0491,6.92978302431
 04/12  15:00:00,34.4648890163,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.3681492595,13.4652224226,33.3988,7.5041268369
 04/12  16:00:00,41.8804821873,3.96937120563,0.0136437168051,0.0,9.17985065927,26.9147,73.7181011455,16.1155265054,50.0982,7.50437464005
 04/12  17:00:00,41.8944307577,3.96937120563,0.00272351445678,0.0,9.17985065927,26.9147,66.8209420268,7.47124280184,50.0982,9.25149922496
 04/12  18:00:00,41.9055061081,3.96937120563,0.0,0.0,9.17985065927,26.9147,64.8999886028,1.46622033272,50.0982,13.3355682701
 04/12  19:00:00,35.5955789024,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.3085575265,8.39885295949,33.3988,14.510904567
 04/12  20:00:00,38.7361213235,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.9002442159,14.3362506909,33.3988,12.165193525
 04/12  21:00:00,38.6453440016,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.425040314,27.6182905296,25.0491,12.7576497844
 04/12  22:00:00,38.5250999706,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.3967331352,35.7019088838,16.6994,10.9954242514
 04/12  23:00:00,39.2953857757,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.5022430107,38.8064004167,8.3497,6.34614259398
 04/12  24:00:00,22.5760254879,3.96937120563,0.0,0.0,4.58992532963,8.1892,52.3246146506,44.3692578732,3.33988,4.61547677735
 04/13  01:00:00,14.7724156761,0.0,0.0,0.0,1.52997510988,7.4902,3.93195337064,0.0,3.33988,0.592073370644
 04/13  02:00:00,14.7939369483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.8031628676,0.0,0.0,0.0,1.52997510988,7.4902,3.93193340429,0.0,3.33988,0.592053404289
 04/13  04:00:00,14.9446365405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.6585205258,3.96937120563,0.0,0.0,4.58992532963,8.1892,70.4489268096,61.507167474,8.3497,0.592059335587
 04/13  06:00:00,38.6161585072,3.96937120563,0.0183018509265,0.0,9.17985065927,19.4245,79.4937145661,59.3311138821,16.6994,3.46320068403
 04/13  07:00:00,41.8603707702,3.96937120563,0.0219183033694,0.0,9.17985065927,26.9147,87.8931728462,48.3342051032,25.0491,14.509867743
 04/13  08:00:00,41.8873322154,3.96937120563,0.00117451732251,0.0,9.17985065927,26.9147,82.4838765161,36.3287625286,33.3988,12.7563139875
 04/13  09:00:00,34.4441628766,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.2592262024,22.2124415552,25.0491,10.9976846472
 04/13  10:00:00,41.9763237594,3.96937120563,0.0031403711425,0.0,9.17985065927,26.9147,63.0197865773,11.441001197,41.7485,9.83028538034
 04/13  11:00:00,42.7240691993,3.96937120563,0.00357864458174,0.0,9.17985065927,26.9147,52.1676919608,0.0,41.7485,10.4191919608
 04/13  12:00:00,42.5640815875,3.96937120563,0.46785311934,0.0,9.17985065927,26.9147,51.5786157154,0.0,41.7485,9.83011571545
 04/13  13:00:00,35.2175034014,3.96937120563,0.621047985933,0.0,9.17985065927,19.4245,42.064396427,0.0,33.3988,8.66559642703
 04/13  14:00:00,35.5029879557,3.96937120563,0.877190994247,0.0,9.17985065927,19.4245,31.9775790362,0.0,25.0491,6.92847903625
 04/13  15:00:00,35.843119375,3.96937120563,1.21930280786,0.0,9.17985065927,19.4245,40.9026795045,0.0,33.3988,7.50387950454
 04/13  16:00:00,45.1950025101,3.96937120563,3.15321361659,0.0,9.17985065927,26.9147,57.6021630067,0.0,50.0982,7.50396300667
 04/13  17:00:00,46.8319945507,3.96937120563,4.78276341355,0.0,9.17985065927,26.9147,59.3494855049,0.0,50.0982,9.25128550491
 04/13  18:00:00,48.0382581938,3.96937120563,5.98594817645,0.0,9.17985065927,26.9147,63.434277704,0.0,50.0982,13.336077704
 04/13  19:00:00,39.551971541,3.96937120563,3.77201133536,0.0,9.17985065927,19.4245,47.908691807,0.0,33.3988,14.509891807
 04/13  20:00:00,39.8554029561,3.96937120563,0.95871536077,0.0,9.17985065927,19.4245,44.9854309823,0.0,33.3988,11.5866309823
 04/13  21:00:00,38.759097363,3.96937120563,0.00204252968451,0.0,9.17985065927,19.4245,39.1604721309,0.775637816461,25.0491,13.3357343145
 04/13  22:00:00,38.6021188086,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.9593946656,10.2640934601,16.6994,10.9959012055
 04/13  23:00:00,39.3330505953,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.9572741891,20.8369523005,8.3497,5.77062188859
 04/13  24:00:00,22.6136780324,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.8781935286,33.3491617477,3.33988,5.18915178094
 04/14  01:00:00,14.8070989587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8350025555,0.0,0.0,0.0,1.52997510988,7.4902,3.93195827853,0.0,3.33988,0.59207827853
 04/14  03:00:00,14.8510721332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.5100004899,0.0,0.0,0.0,1.52997510988,7.4902,3.93196417206,0.0,3.33988,0.592084172061
 04/14  05:00:00,23.2241254276,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.0616345355,44.6919345355,8.3497,0.02
 04/14  06:00:00,38.9022654731,3.96937120563,0.0210749632209,0.0,9.17985065927,19.4245,62.9194712098,42.1836325954,16.6994,4.03643861439
 04/14  07:00:00,41.9128214815,3.96937120563,0.0248229330267,0.0,9.17985065927,26.9147,70.9597750751,31.9803864274,25.0491,13.9302886477
 04/14  08:00:00,41.9369476512,3.96937120563,0.00135411361647,0.0,9.17985065927,26.9147,67.3520097298,20.6182175974,33.3988,13.3349921325
 04/14  09:00:00,34.5207664996,3.96937120563,0.00225553888372,0.0,9.17985065927,19.4245,39.8922136634,3.84692542654,25.0491,10.9961882368
 04/14  10:00:00,42.2304541618,3.96937120563,0.151782687442,0.0,9.17985065927,26.9147,51.0096941647,0.0083781409417,41.7485,9.25281602373
 04/14  11:00:00,46.4589140348,3.96937120563,3.60625634845,0.0,9.17985065927,26.9147,52.7440809319,0.0,41.7485,10.9955809319
 04/14  12:00:00,49.3069605911,3.96937120563,7.09111377256,0.0,9.17985065927,26.9147,51.5777408941,0.0,41.7485,9.82924089407
 04/14  13:00:00,41.5083556415,3.96937120563,6.81957545315,0.0,9.17985065927,19.4245,41.4878884516,0.0,33.3988,8.08908845159
 04/14  14:00:00,40.8071304966,3.96937120563,6.11101682401,0.0,9.17985065927,19.4245,32.5533046897,0.0,25.0491,7.50420468971
 04/14  15:00:00,40.6891865945,3.96937120563,5.99358586212,0.0,9.17985065927,19.4245,40.3269051178,0.0,33.3988,6.92810511783
 04/14  16:00:00,50.1955935223,3.96937120563,8.08334788099,0.0,9.17985065927,26.9147,57.6021055177,0.0,50.0982,7.50390551767
 04/14  17:00:00,51.9364196979,3.96937120563,9.81767447519,0.0,9.17985065927,26.9147,59.9274817109,0.0,50.0982,9.82928171087
 04/14  18:00:00,52.7282199562,3.96937120563,10.6146013558,0.0,9.17985065927,26.9147,62.8546816109,0.0,50.0982,12.7564816109
 04/14  19:00:00,43.18009054,3.96937120563,7.52352729805,0.0,9.17985065927,19.4245,47.9077414154,0.0,33.3988,14.5089414154
 04/14  20:00:00,42.6619425005,3.96937120563,3.86975670279,0.0,9.17985065927,19.4245,44.984934832,0.0,33.3988,11.586134832
 04/14  21:00:00,39.189436493,3.96937120563,0.48264897519,0.0,9.17985065927,19.4245,38.384071147,0.0,25.0491,13.334971147
 04/14  22:00:00,38.685295973,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.7270685853,0.0323536472749,16.6994,10.995314938
 04/14  23:00:00,39.4346393631,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2060799012,0.0860963991213,8.3497,5.77028350211
 04/14  24:00:00,22.7114228793,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.89600525683,1.36652144948,3.33988,5.18960380735
 04/15  01:00:00,14.9067843173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.9231073716,0.0,0.0,0.0,1.52997510988,7.4902,3.93193188556,0.0,3.33988,0.592051885555
 04/15  03:00:00,14.9087596301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,15.0692864092,0.0,0.0,0.0,1.52997510988,7.4902,3.93193781623,0.0,3.33988,0.592057816232
 04/15  05:00:00,22.7941236404,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.4400260022,22.0703260022,8.3497,0.02
 04/15  06:00:00,38.730798774,3.96937120563,0.0209563731496,0.0,9.17985065927,19.4245,45.1493561328,24.4135783549,16.6994,4.03637777786
 04/15  07:00:00,41.9469175545,3.96937120563,0.0121474314148,0.0,9.17985065927,26.9147,42.9040808671,14.3919658699,25.0491,3.46301499722
 04/15  08:00:00,41.9795518219,3.96937120563,0.0,0.0,9.17985065927,26.9147,42.1715626734,4.73527241111,33.3988,4.03749026226
 04/15  09:00:00,34.5753587933,3.96937120563,0.00989323165676,0.0,9.17985065927,19.4245,36.6498628047,0.0149308109049,25.0491,11.5858319938
 04/15  10:00:00,44.1591239862,3.96937120563,2.02264610994,0.0,9.17985065927,26.9147,52.7433352923,0.0,41.7485,10.9948352923
 04/15  11:00:00,48.9543669122,3.96937120563,6.06976731122,0.0,9.17985065927,26.9147,53.3337732931,0.0,41.7485,11.5852732931
 04/15  12:00:00,50.5205778152,3.96937120563,8.26215125976,0.0,9.17985065927,26.9147,53.9110648801,0.0,41.7485,12.1625648801
 04/15  13:00:00,43.6054730009,3.96937120563,8.87925868159,0.0,9.17985065927,19.4245,44.3931838656,0.0,33.3988,10.9943838656
 04/15  14:00:00,43.6696776372,3.96937120563,8.93541581354,0.0,9.17985065927,19.4245,34.2984454791,0.0,25.0491,9.2493454791
 04/15  15:00:00,43.0588193438,3.96937120563,8.33166779665,0.0,9.17985065927,19.4245,43.227977178,0.0,33.3988,9.82917717801
 04/15  16:00:00,51.0383197582,3.96937120563,8.90488703808,0.0,9.17985065927,26.9147,58.1867156835,0.0,50.0982,8.08851568354
 04/15  17:00:00,51.1303456231,3.96937120563,9.00677589924,0.0,9.17985065927,26.9147,59.9264089446,0.0,50.0982,9.82820894463
 04/15  18:00:00,52.5016942593,3.96937120563,10.3773751652,0.0,9.17985065927,26.9147,62.8538821866,0.0,50.0982,12.7556821866
 04/15  19:00:00,44.5728771696,3.96937120563,8.70669427337,0.0,9.17985065927,19.4245,46.7332694686,0.0,33.3988,13.3344694686
 04/15  20:00:00,44.5411800013,3.96937120563,5.54561160851,0.0,9.17985065927,19.4245,45.5624276681,0.0,33.3988,12.1636276681
 04/15  21:00:00,42.4997607991,3.96937120563,3.61793296283,0.0,9.17985065927,19.4245,37.8046096357,0.0,25.0491,12.7555096357
 04/15  22:00:00,40.9924461587,3.96937120563,2.25112690933,0.0,9.17985065927,19.4245,26.5290522305,0.0,16.6994,9.82965223054
 04/15  23:00:00,39.5966772636,3.96937120563,0.126692991438,0.0,9.17985065927,19.4245,15.3284062354,0.0499418065398,8.3497,6.92876442882
 04/15  24:00:00,22.7170437588,3.96937120563,0.0075170377236,0.0,4.58992532963,8.1892,10.9135643093,2.38379438776,3.33988,5.18988992154
 04/16  01:00:00,14.8995970155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.9135657633,0.0,0.0,0.0,1.52997510988,7.4902,3.93197174108,0.0,3.33988,0.592091741078
 04/16  03:00:00,14.9034113603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,15.040573578,0.0,0.0,0.0,1.52997510988,7.4902,3.93195180105,0.0,3.33988,0.592071801049
 04/16  05:00:00,22.7506696689,3.96937120563,0.0140851928336,0.0,4.58992532963,8.1892,43.2084360438,34.8387360438,8.3497,0.02
 04/16  06:00:00,38.6853865458,3.96937120563,0.0162895729128,0.0,9.17985065927,19.4245,52.9503259363,32.2145788801,16.6994,4.03634705622
 04/16  07:00:00,41.9168738561,3.96937120563,0.0143761107502,0.0,9.17985065927,26.9147,48.8610505208,20.3489735299,25.0491,3.4629769909
 04/16  08:00:00,41.9381360193,3.96937120563,0.00174571010765,0.0,9.17985065927,26.9147,50.7756225298,13.339771934,33.3988,4.03705059589
 04/16  09:00:00,34.4783341624,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.3556095569,10.8429003742,25.0491,3.4636091827
 04/16  10:00:00,41.9907046637,3.96937120563,0.00421650189003,0.0,9.17985065927,26.9147,57.6687144286,3.75644860527,41.7485,12.1637658233
 04/16  11:00:00,42.7428525829,3.96937120563,0.00502242152978,0.0,9.17985065927,26.9147,53.3336358952,0.0,41.7485,11.5851358952
 04/16  12:00:00,42.7584093441,3.96937120563,0.644553682367,0.0,9.17985065927,26.9147,51.5773356955,0.0,41.7485,9.8288356955
 04/16  13:00:00,36.0421211472,3.96937120563,1.42817776324,0.0,9.17985065927,19.4245,42.6487176405,0.0,33.3988,9.24991764049
 04/16  14:00:00,35.9509700523,3.96937120563,1.32759434878,0.0,9.17985065927,19.4245,32.5532691072,0.0,25.0491,7.50416910715
 04/16  15:00:00,36.7898740272,3.96937120563,2.16646370094,0.0,9.17985065927,19.4245,40.3260397917,0.0,33.3988,6.92723979174
 04/16  16:00:00,46.6527728978,3.96937120563,4.60506751389,0.0,9.17985065927,26.9147,57.6027437102,0.0,50.0982,7.50454371025
 04/16  17:00:00,46.9959300586,3.96937120563,4.9537353107,0.0,9.17985065927,26.9147,59.3487827991,0.0,50.0982,9.25058279906
 04/16  18:00:00,47.5971110643,3.96937120563,5.55862978977,0.0,9.17985065927,26.9147,62.2620355035,0.0,50.0982,12.1638355035
 04/16  19:00:00,38.1974034622,3.96937120563,3.49151630049,0.0,9.17985065927,19.4245,44.9838678318,0.0,33.3988,11.5850678318
 04/16  20:00:00,39.5236713782,3.96937120563,0.646419109926,0.0,9.17985065927,19.4245,43.2281946628,0.0,33.3988,9.8293946628
 04/16  21:00:00,38.7246540373,3.96937120563,0.00258719523225,0.0,9.17985065927,19.4245,42.6398680885,6.00600501384,25.0491,11.5847630746
 04/16  22:00:00,38.5691725501,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.3845536249,18.8555180853,16.6994,9.82963553956
 04/16  23:00:00,39.3032048552,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.9133257846,26.9482139771,8.3497,4.61541180748
 04/16  24:00:00,22.5858656321,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.1200047387,40.4343274638,3.33988,6.34579727487
 04/17  01:00:00,14.7868565606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.8033636689,0.0,0.0,0.0,1.52997510988,7.4902,3.93196372728,0.0,3.33988,0.592083727282
 04/17  03:00:00,14.8163081173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.9627739497,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962982,0.0,3.33988,0.592089629818
 04/17  05:00:00,22.6694789468,3.96937120563,0.0,0.0,4.58992532963,8.1892,65.0369381046,56.6672381046,8.3497,0.02
 04/17  06:00:00,38.6318880337,3.96937120563,0.018667392866,0.0,9.17985065927,19.4245,73.274068073,52.5378902587,16.6994,4.0367778143
 04/17  07:00:00,41.876729567,3.96937120563,0.0221319557256,0.0,9.17985065927,26.9147,80.3049697471,41.3300825759,25.0491,13.9257871712
 04/17  08:00:00,41.9077382456,3.96937120563,0.000942489919221,0.0,9.17985065927,26.9147,73.2039513634,27.0488690689,33.3988,12.7562822945
 04/17  09:00:00,34.4825259649,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.513035198,8.46822781042,25.0491,10.9957073876
 04/17  10:00:00,42.0325112383,3.96937120563,0.00963946538274,0.0,9.17985065927,26.9147,51.0008413692,0.0,41.7485,9.25234136918
 04/17  11:00:00,44.0403169162,3.96937120563,1.24299648496,0.0,9.17985065927,26.9147,52.7437083831,0.0,41.7485,10.9952083831
 04/17  12:00:00,47.2719055554,3.96937120563,5.10379637363,0.0,9.17985065927,26.9147,51.0001584549,0.0,41.7485,9.25165845492
 04/17  13:00:00,39.8248523242,3.96937120563,5.17692800083,0.0,9.17985065927,19.4245,42.0637435971,0.0,33.3988,8.66494359709
 04/17  14:00:00,39.6694933307,3.96937120563,4.9930490225,0.0,9.17985065927,19.4245,31.9771619575,0.0,25.0491,6.9280619575
 04/17  15:00:00,39.9677268997,3.96937120563,5.28352052872,0.0,9.17985065927,19.4245,40.9037528601,0.0,33.3988,7.50495286006
 04/17  16:00:00,49.5466988736,3.96937120563,7.44062536713,0.0,9.17985065927,26.9147,57.0265130069,0.0,50.0982,6.92831300685
 04/17  17:00:00,51.162945414,3.96937120563,9.05274664075,0.0,9.17985065927,26.9147,59.9270742104,0.0,50.0982,9.82887421037
 04/17  18:00:00,52.2265671487,3.96937120563,10.1116478247,0.0,9.17985065927,26.9147,62.8530179135,0.0,50.0982,12.7548179135
 04/17  19:00:00,42.517506249,3.96937120563,7.71824963847,0.0,9.17985065927,19.4245,47.9073143148,0.0,33.3988,14.5085143148
 04/17  20:00:00,43.7336773973,3.96937120563,4.75436365562,0.0,9.17985065927,19.4245,44.9822748213,0.0,33.3988,11.5834748213
 04/17  21:00:00,40.3522126211,3.96937120563,1.49569326908,0.0,9.17985065927,19.4245,38.3816204422,0.0,25.0491,13.3325204422
 04/17  22:00:00,38.8969510782,3.96937120563,0.183004895687,0.0,9.17985065927,19.4245,27.1153140803,0.0,16.6994,10.4159140803
 04/17  23:00:00,39.4597311541,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2339671961,0.114033597327,8.3497,5.77023359877
 04/17  24:00:00,22.7373644305,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.76168911822,0.232832489419,3.33988,5.1889766288
 04/18  01:00:00,14.9420164657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.9744806976,0.0,0.0,0.0,1.52997510988,7.4902,3.93195203981,0.0,3.33988,0.59207203981
 04/18  03:00:00,14.9843787771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  04:00:00,15.7356362662,0.0,0.0,0.0,1.52997510988,7.4902,3.93195794325,0.0,3.33988,0.592077943251
 04/18  05:00:00,23.43656484,3.96937120563,0.0,0.0,4.58992532963,8.1892,16.5694521041,8.19975210415,8.3497,0.02
 04/18  06:00:00,39.0917546921,3.96937120563,0.0289387896804,0.0,9.17985065927,19.4245,25.6321964969,4.89579938299,16.6994,4.03699711396
 04/18  07:00:00,42.0790815164,3.96937120563,0.045603681964,0.0,9.17985065927,26.9147,38.9747191827,0.0,25.0491,13.9256191827
 04/18  08:00:00,42.0813058449,3.96937120563,0.017036064011,0.0,9.17985065927,26.9147,46.1521396669,0.0,33.3988,12.7533396669
 04/18  09:00:00,34.5858950489,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.0911589305,0.0485322649985,25.0491,10.9935266655
 04/18  10:00:00,42.0893735897,3.96937120563,0.0103927095127,0.0,9.17985065927,26.9147,50.9989696991,0.0,41.7485,9.25046969907
 04/18  11:00:00,42.7917979149,3.96937120563,0.0129880522078,0.0,9.17985065927,26.9147,52.7531325479,0.0112611150855,41.7485,10.9933714328
 04/18  12:00:00,44.8651877069,3.96937120563,2.69987218642,0.0,9.17985065927,26.9147,51.0005651966,0.0,41.7485,9.25206519664
 04/18  13:00:00,40.5771887975,3.96937120563,5.9157742095,0.0,9.17985065927,19.4245,42.063019671,0.0,33.3988,8.66421967096
 04/18  14:00:00,40.0689287367,3.96937120563,5.39401593117,0.0,9.17985065927,19.4245,31.9776637328,0.0,25.0491,6.92856373278
 04/18  15:00:00,40.5072866468,3.96937120563,5.81745117943,0.0,9.17985065927,19.4245,40.3275697825,0.0,33.3988,6.92876978254
 04/18  16:00:00,51.4729079852,3.96937120563,9.27449957163,0.0,9.17985065927,26.9147,57.6017084843,0.0,50.0982,7.50350848429
 04/18  17:00:00,54.2203732236,3.96937120563,12.0140422338,0.0,9.17985065927,26.9147,59.3495846174,0.0,50.0982,9.25138461735
 04/18  18:00:00,55.6264824851,3.96937120563,13.4791165712,0.0,9.17985065927,26.9147,63.4317931097,0.0,50.0982,13.3335931097
 04/18  19:00:00,45.415969051,3.96937120563,10.7780780149,0.0,9.17985065927,19.4245,47.3263649815,0.0,33.3988,13.9275649815
 04/18  20:00:00,48.2409135507,3.96937120563,9.38339254276,0.0,9.17985065927,19.4245,44.9829152449,0.0,33.3988,11.5841152449
 04/18  21:00:00,41.3566447225,3.96937120563,2.59282094637,0.0,9.17985065927,19.4245,38.3832230443,0.0,25.0491,13.3341230443
 04/18  22:00:00,38.7554747304,3.96937120563,0.0264623727954,0.0,9.17985065927,19.4245,27.1704437649,0.0544555350958,16.6994,10.4165882298
 04/18  23:00:00,39.4738382653,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.7718617195,0.0764795842454,8.3497,6.34568213529
 04/18  24:00:00,22.7521162879,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.23303166358,1.27819618472,3.33988,4.61495547886
 04/19  01:00:00,14.952835411,0.0,0.0,0.0,1.52997510988,7.4902,3.9319722216,0.0,3.33988,0.5920922216
 04/19  02:00:00,14.9768904424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.9884923246,0.0,0.0,0.0,1.52997510988,7.4902,3.93192636296,0.0,3.33988,0.592046362964
 04/19  04:00:00,15.1458965671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.8645755334,3.96937120563,0.0,0.0,4.58992532963,8.1892,19.2333658469,10.8636658469,8.3497,0.02
 04/19  06:00:00,38.8371720464,3.96937120563,0.0329400414408,0.0,9.17985065927,19.4245,28.0807486062,7.34466954312,16.6994,4.03667906309
 04/19  07:00:00,42.090702757,3.96937120563,0.0525279938418,0.0,9.17985065927,26.9147,38.9753502412,0.0,25.0491,13.9262502412
 04/19  08:00:00,42.0769236863,3.96937120563,0.0107667794569,0.0,9.17985065927,26.9147,46.1528208447,0.0,33.3988,12.7540208447
 04/19  09:00:00,34.6048859149,3.96937120563,0.00409804309165,0.0,9.17985065927,19.4245,36.0501433421,0.00676451479276,25.0491,10.9942788273
 04/19  10:00:00,42.656827945,3.96937120563,0.549711433511,0.0,9.17985065927,26.9147,50.9987221142,0.0,41.7485,9.25022211421
 04/19  11:00:00,45.5554001129,3.96937120563,2.71337291194,0.0,9.17985065927,26.9147,52.740975432,0.0,41.7485,10.992475432
 04/19  12:00:00,48.1369955937,3.96937120563,5.93022171102,0.0,9.17985065927,26.9147,50.9989130853,0.0,41.7485,9.25041308527
 04/19  13:00:00,40.2190069195,3.96937120563,5.55660444903,0.0,9.17985065927,19.4245,41.4854453746,0.0,33.3988,8.08664537456
 04/19  14:00:00,39.1190946975,3.96937120563,4.44969798017,0.0,9.17985065927,19.4245,32.551855312,0.0,25.0491,7.50275531203
 04/19  15:00:00,38.1174717877,3.96937120563,3.45101761003,0.0,9.17985065927,19.4245,40.3263393321,0.0,33.3988,6.92753933206
 04/19  16:00:00,46.7782319247,3.96937120563,4.63846879465,0.0,9.17985065927,26.9147,57.6026582328,0.0,50.0982,7.5044582328
 04/19  17:00:00,47.4484288047,3.96937120563,5.37668790597,0.0,9.17985065927,26.9147,59.3476851564,0.0,50.0982,9.24948515643
 04/19  18:00:00,47.9585341037,3.96937120563,5.89695218162,0.0,9.17985065927,26.9147,62.8519979127,0.0,50.0982,12.7537979127
 04/19  19:00:00,37.6279528664,3.96937120563,2.91953982039,0.0,9.17985065927,19.4245,47.9088830643,0.0,33.3988,14.5100830643
 04/19  20:00:00,39.6593267209,3.96937120563,0.772096636185,0.0,9.17985065927,19.4245,44.9811415034,0.0,33.3988,11.5823415034
 04/19  21:00:00,38.7716484677,3.96937120563,0.00155253221638,0.0,9.17985065927,19.4245,37.8683086072,0.0646476155615,25.0491,12.7545609916
 04/19  22:00:00,38.6091847878,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.4460136814,7.33021680933,16.6994,10.4163968721
 04/19  23:00:00,39.3450318577,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.5855252917,16.8901412363,8.3497,6.34568405541
 04/19  24:00:00,22.6120075634,3.96937120563,0.0,0.0,4.58992532963,8.1892,37.0083998954,29.0529696519,3.33988,4.61555024351
 04/20  01:00:00,14.8012646853,0.0,0.0,0.0,1.52997510988,7.4902,3.93197251898,0.0,3.33988,0.592092518979
 04/20  02:00:00,14.8193898917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.8182549272,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258032,0.0,3.33988,0.592072580321
 04/20  04:00:00,14.9539410089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.6632922753,3.96937120563,0.0,0.0,4.58992532963,8.1892,68.7347627867,59.7930101794,8.3497,0.59205260735
 04/20  06:00:00,38.6188594754,3.96937120563,0.0174216987777,0.0,9.17985065927,19.4245,76.5175542214,56.355063305,16.6994,3.46309091641
 04/20  07:00:00,41.8673538689,3.96937120563,0.0216184170507,0.0,9.17985065927,26.9147,83.292879839,44.3160258729,25.0491,13.9277539661
 04/20  08:00:00,41.9038373225,3.96937120563,0.000940194058144,0.0,9.17985065927,26.9147,73.7632039006,27.6110000348,33.3988,12.7534038658
 04/20  09:00:00,34.4606625703,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.1609860112,14.1175941656,25.0491,10.9942918456
 04/20  10:00:00,41.9974551402,3.96937120563,0.00412027763808,0.0,9.17985065927,26.9147,55.3151859392,4.31520375457,41.7485,9.25148218463
 04/20  11:00:00,42.9065792272,3.96937120563,0.147673230681,0.0,9.17985065927,26.9147,52.1707326895,0.00661497931269,41.7485,10.4156177102
 04/20  12:00:00,43.5721277462,3.96937120563,1.45068135461,0.0,9.17985065927,26.9147,51.5733385307,0.0,41.7485,9.82483853074
 04/20  13:00:00,36.5113323296,3.96937120563,1.90034441997,0.0,9.17985065927,19.4245,41.4866229488,0.0,33.3988,8.08782294877
 04/20  14:00:00,36.1679875529,3.96937120563,1.53811172536,0.0,9.17985065927,19.4245,32.5533094041,0.0,25.0491,7.50420940414
 04/20  15:00:00,36.3745185607,3.96937120563,1.74946626436,0.0,9.17985065927,19.4245,40.324781528,0.0,33.3988,6.925981528
 04/20  16:00:00,45.5856514584,3.96937120563,3.54203747863,0.0,9.17985065927,26.9147,57.0263118624,0.0,50.0982,6.92811186244
 04/20  17:00:00,47.0300806658,3.96937120563,4.97832342701,0.0,9.17985065927,26.9147,59.9258525835,0.0,50.0982,9.82765258348
 04/20  18:00:00,48.1823839359,3.96937120563,6.12580732151,0.0,9.17985065927,26.9147,62.851795465,0.0,50.0982,12.753595465
 04/20  19:00:00,38.6467770871,3.96937120563,3.91918447817,0.0,9.17985065927,19.4245,47.3240603284,0.0,33.3988,13.9252603284
 04/20  20:00:00,40.6132445631,3.96937120563,1.69514201547,0.0,9.17985065927,19.4245,44.983183691,0.0,33.3988,11.584383691
 04/20  21:00:00,38.8415743545,3.96937120563,0.0487939985178,0.0,9.17985065927,19.4245,38.415486067,0.0333153987175,25.0491,13.3330706682
 04/20  22:00:00,38.6346844427,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.0007659267,0.886761598146,16.6994,10.4146043286
 04/20  23:00:00,39.3738987949,3.96937120563,0.0,0.0,9.17985065927,19.4245,21.8082595639,7.6883180616,8.3497,5.77024150232
 04/20  24:00:00,22.6503311217,3.96937120563,0.0,0.0,4.58992532963,8.1892,28.2953006062,19.7659559896,3.33988,5.18946461664
 04/21  01:00:00,14.8486026792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.8715616153,0.0,0.0,0.0,1.52997510988,7.4902,3.93195785896,0.0,3.33988,0.592077858962
 04/21  03:00:00,14.8676873586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.5106973019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.2420795295,3.96937120563,0.0161885700843,0.0,4.58992532963,8.1892,53.0920287322,44.1502449886,8.3497,0.592083743557
 04/21  06:00:00,38.9132343161,3.96937120563,0.0256227166486,0.0,9.17985065927,19.4245,59.8114124599,39.6500139859,16.6994,3.46199847402
 04/21  07:00:00,41.9289635721,3.96937120563,0.0207326210797,0.0,9.17985065927,26.9147,63.588452132,24.6098585248,25.0491,13.9294936072
 04/21  08:00:00,41.9739714221,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.9817772182,9.25168597382,33.3988,13.3312912444
 04/21  09:00:00,34.5699819179,3.96937120563,0.0074729696203,0.0,9.17985065927,19.4245,35.4756927472,0.0104027404697,25.0491,10.4161900068
 04/21  10:00:00,43.3388174935,3.96937120563,1.21443860047,0.0,9.17985065927,26.9147,51.00413197,0.00447786131104,41.7485,9.25115410867
 04/21  11:00:00,48.0880991473,3.96937120563,5.21686346903,0.0,9.17985065927,26.9147,52.1644730827,0.0,41.7485,10.4159730827
 04/21  12:00:00,50.1278286023,3.96937120563,7.8867484692,0.0,9.17985065927,26.9147,51.576223648,0.0,41.7485,9.82772364802
 04/21  13:00:00,42.2716681437,3.96937120563,7.56711495488,0.0,9.17985065927,19.4245,41.4862211648,0.0,33.3988,8.08742116483
 04/21  14:00:00,42.0327101792,3.96937120563,7.31331957736,0.0,9.17985065927,19.4245,31.9766913065,0.0,25.0491,6.92759130655
 04/21  15:00:00,42.5780052925,3.96937120563,7.84426957807,0.0,9.17985065927,19.4245,40.902310645,0.0,33.3988,7.50351064496
 04/21  16:00:00,52.0574692255,3.96937120563,9.85717828816,0.0,9.17985065927,26.9147,57.0256703319,0.0,50.0982,6.92747033187
 04/21  17:00:00,53.4837015452,3.96937120563,11.3198428762,0.0,9.17985065927,26.9147,59.348516148,0.0,50.0982,9.25031614799
 04/21  18:00:00,55.0007209387,3.96937120563,12.838493787,0.0,9.17985065927,26.9147,63.4304373561,0.0,50.0982,13.3322373561
 04/21  19:00:00,44.9264840431,3.96937120563,10.2744389455,0.0,9.17985065927,19.4245,47.3244497419,0.0,33.3988,13.9256497419
 04/21  20:00:00,46.4064574105,3.96937120563,7.55407504044,0.0,9.17985065927,19.4245,44.9792556141,0.0,33.3988,11.5804556141
 04/21  21:00:00,42.7384890564,3.96937120563,3.96782599268,0.0,9.17985065927,19.4245,37.8020047514,0.0,25.0491,12.7529047514
 04/21  22:00:00,40.0969242284,3.96937120563,1.34558715109,0.0,9.17985065927,19.4245,27.1138898952,0.0,16.6994,10.4144898952
 04/21  23:00:00,39.6051629383,3.96937120563,0.0923034565256,0.0,9.17985065927,19.4245,14.6949790909,0.0,8.3497,6.34527909092
 04/21  24:00:00,22.7912951582,3.96937120563,0.00672050805408,0.0,4.58992532963,8.1892,8.14449102621,0.19015599542,3.33988,4.61445503079
 04/22  01:00:00,14.9626275672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.9817913854,0.0,0.0,0.0,1.52997510988,7.4902,3.93196282203,0.0,3.33988,0.592082822031
 04/22  03:00:00,14.9934593319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,15.1573365673,0.0,0.0,0.0,1.52997510988,7.4902,3.93196870835,0.0,3.33988,0.592088708351
 04/22  05:00:00,22.8782111732,3.96937120563,0.0,0.0,4.58992532963,8.1892,14.5653292197,6.19562921971,8.3497,0.02
 04/22  06:00:00,38.8391528593,3.96937120563,0.0359547899822,0.0,9.17985065927,19.4245,25.9115266776,5.17544132363,16.6994,4.03668535396
 04/22  07:00:00,42.0629494016,3.96937120563,0.0389352748275,0.0,9.17985065927,26.9147,28.5121403961,0.0,25.0491,3.46304039609
 04/22  08:00:00,42.0896162321,3.96937120563,0.0181060747762,0.0,9.17985065927,26.9147,36.8621555269,0.0,33.3988,3.46335552688
 04/22  09:00:00,35.8249840654,3.96937120563,1.18784379026,0.0,9.17985065927,19.4245,37.2107038169,0.0,25.0491,12.1616038169
 04/22  10:00:00,47.1748789377,3.96937120563,4.99923182166,0.0,9.17985065927,26.9147,52.1643117397,0.0,41.7485,10.4158117397
 04/22  11:00:00,52.5488671528,3.96937120563,9.61455025605,0.0,9.17985065927,26.9147,53.3305687101,0.0,41.7485,11.5820687101
 04/22  12:00:00,53.0947992904,3.96937120563,10.8279836907,0.0,9.17985065927,26.9147,53.3315261107,0.0,41.7485,11.5830261107
 04/22  13:00:00,44.6685274775,3.96937120563,9.93395879875,0.0,9.17985065927,19.4245,43.8144762622,0.0,33.3988,10.4156762622
 04/22  14:00:00,44.8146405382,3.96937120563,10.0680452338,0.0,9.17985065927,19.4245,34.8782640492,0.0,25.0491,9.82916404924
 04/22  15:00:00,45.5975474331,3.96937120563,10.8407679911,0.0,9.17985065927,19.4245,42.6455065467,0.0,33.3988,9.24670654668
 04/22  16:00:00,52.9607546535,3.96937120563,10.7955443543,0.0,9.17985065927,26.9147,58.185944061,0.0,50.0982,8.08774406102
 04/22  17:00:00,51.1718478294,3.96937120563,9.03393423092,0.0,9.17985065927,26.9147,59.3489676489,0.0,50.0982,9.25076764891
 04/22  18:00:00,52.0117853164,3.96937120563,9.88538655377,0.0,9.17985065927,26.9147,62.8507974921,0.0,50.0982,12.7525974921
 04/22  19:00:00,44.0638885358,3.96937120563,9.24560203601,0.0,9.17985065927,19.4245,46.1517345462,0.0,33.3988,12.7529345462
 04/22  20:00:00,45.6193765122,3.96937120563,6.60825998132,0.0,9.17985065927,19.4245,45.559456852,0.0,33.3988,12.160656852
 04/22  21:00:00,43.5470848874,3.96937120563,4.64998583884,0.0,9.17985065927,19.4245,37.8016590708,0.0,25.0491,12.7525590708
 04/22  22:00:00,41.9413724775,3.96937120563,3.17595406155,0.0,9.17985065927,19.4245,25.9474265386,0.0,16.6994,9.24802653859
 04/22  23:00:00,40.1025649505,3.96937120563,0.582164982549,0.0,9.17985065927,19.4245,15.2770335138,0.0,8.3497,6.92733351377
 04/22  24:00:00,22.8289302855,3.96937120563,0.00771138706773,0.0,4.58992532963,8.1892,8.68407664625,0.154242041573,3.33988,5.18995460468
 04/23  01:00:00,15.0153966983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,15.0329901077,0.0,0.0,0.0,1.52997510988,7.4902,3.93194858582,0.0,3.33988,0.592068585821
 04/23  03:00:00,15.041652367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.2162057691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.9982824009,3.96937120563,0.0240800541035,0.0,4.58992532963,8.1892,9.08850613919,0.146714427006,8.3497,0.59209171218
 04/23  06:00:00,39.0014550415,3.96937120563,0.0637342580791,0.0,9.17985065927,19.4245,20.161611879,0.0,16.6994,3.46221187904
 04/23  07:00:00,45.8803447026,3.96937120563,3.74062149916,0.0,9.17985065927,26.9147,29.0856104691,0.0,25.0491,4.03651046913
 04/23  08:00:00,48.4077933087,3.96937120563,6.25285290881,0.0,9.17985065927,26.9147,36.8619179652,0.0,33.3988,3.46311796517
 04/23  09:00:00,39.0256718898,3.96937120563,4.35093698177,0.0,9.17985065927,19.4245,28.512056326,0.0,25.0491,3.46295632603
 04/23  10:00:00,49.0133358642,3.96937120563,6.84579326558,0.0,9.17985065927,26.9147,53.9089959775,0.0,41.7485,12.1604959775
 04/23  11:00:00,52.3736209499,3.96937120563,9.47979548344,0.0,9.17985065927,26.9147,53.3293938107,0.0,41.7485,11.5808938107
 04/23  12:00:00,53.8675553618,3.96937120563,11.6181481992,0.0,9.17985065927,26.9147,50.9953717319,0.0,41.7485,9.24687173189
 04/23  13:00:00,45.6500904286,3.96937120563,10.9557911816,0.0,9.17985065927,19.4245,42.6471615701,0.0,33.3988,9.2483615701
 04/23  14:00:00,43.8128962794,3.96937120563,9.11795901783,0.0,9.17985065927,19.4245,31.9766813288,0.0,25.0491,6.9275813288
 04/23  15:00:00,41.2377012962,3.96937120563,6.55939575737,0.0,9.17985065927,19.4245,40.9026216057,0.0,33.3988,7.50382160574
 04/23  16:00:00,50.8465371203,3.96937120563,8.68181500319,0.0,9.17985065927,26.9147,57.0252958984,0.0,50.0982,6.92709589839
 04/23  17:00:00,48.3097210729,3.96937120563,6.16650790293,0.0,9.17985065927,26.9147,59.3475625373,0.0,50.0982,9.24936253729
 04/23  18:00:00,46.9329970725,3.96937120563,4.81070259767,0.0,9.17985065927,26.9147,61.6811711307,0.0,50.0982,11.5829711307
 04/23  19:00:00,37.8673098893,3.96937120563,3.07057531228,0.0,9.17985065927,19.4245,44.9810934176,0.0,33.3988,11.5822934176
 04/23  20:00:00,41.7218472984,3.96937120563,2.70495505561,0.0,9.17985065927,19.4245,42.6501932097,0.0,33.3988,9.2513932097
 04/23  21:00:00,39.5434696106,3.96937120563,0.650628932514,0.0,9.17985065927,19.4245,36.6332889032,0.0,25.0491,11.5841889032
 04/23  22:00:00,38.7392752356,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.5618437101,0.0377849812313,16.6994,9.82465872891
 04/23  23:00:00,39.4928512645,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.0863624107,0.122778584459,8.3497,4.61388382626
 04/23  24:00:00,22.7812233708,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.29533459502,0.186452928903,3.33988,5.76900166612
 04/24  01:00:00,14.9912665065,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183094,0.0,3.33988,0.592091830941
 04/24  02:00:00,15.0189233262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,15.0403067962,0.0,0.0,0.0,1.52997510988,7.4902,3.93196052459,0.0,3.33988,0.592080524595
 04/24  04:00:00,15.2257191285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.9860143184,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.06903548204,0.127249069062,8.3497,0.592086412978
 04/24  06:00:00,37.9616466231,3.96937120563,0.0754613549208,0.0,9.17985065927,19.4245,20.1621491563,0.0,16.6994,3.46274915633
 04/24  07:00:00,45.3200613637,3.96937120563,3.17796324651,0.0,9.17985065927,26.9147,38.9718379408,0.0,25.0491,13.9227379408
 04/24  08:00:00,47.2464965457,3.96937120563,5.09719245236,0.0,9.17985065927,26.9147,46.1499648212,0.0,33.3988,12.7511648212
 04/24  09:00:00,39.5550749119,3.96937120563,4.89300942162,0.0,9.17985065927,19.4245,35.4632149837,0.0,25.0491,10.4141149837
 04/24  10:00:00,49.1536680884,3.96937120563,6.98635702024,0.0,9.17985065927,26.9147,50.9973757292,0.0,41.7485,9.24887572922
 04/24  11:00:00,55.8621378422,3.96937120563,12.9404146868,0.0,9.17985065927,26.9147,52.1629983471,0.0,41.7485,10.4144983471
 04/24  12:00:00,59.2788285438,3.96937120563,16.9816428638,0.0,9.17985065927,26.9147,50.9983945543,0.0,41.7485,9.24989455428
 04/24  13:00:00,50.504199568,3.96937120563,15.7622549626,0.0,9.17985065927,19.4245,41.4862676027,0.0,33.3988,8.08746760272
 04/24  14:00:00,46.9129437434,3.96937120563,12.1730412343,0.0,9.17985065927,19.4245,32.5505199906,0.0,25.0491,7.50141999056
 04/24  15:00:00,45.8189113257,3.96937120563,11.0638166116,0.0,9.17985065927,19.4245,40.32442547,0.0,33.3988,6.92562547001
 04/24  16:00:00,54.6831043338,3.96937120563,12.4366874281,0.0,9.17985065927,26.9147,57.025567842,0.0,50.0982,6.92736784203
