Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  17:00:00,56.0946685288,3.96937120563,13.849908788,0.0,9.17985065927,26.9147,59.3486595911,0.0,50.0982,9.25045959115
 04/24  18:00:00,56.8416761672,3.96937120563,14.6039017091,0.0,9.17985065927,26.9147,62.8493255141,0.0,50.0982,12.7511255141
 04/24  19:00:00,45.4805248292,3.96937120563,10.5796511176,0.0,9.17985065927,19.4245,47.3250018847,0.0,33.3988,13.9262018847
 04/24  20:00:00,46.2939159646,3.96937120563,7.2700653522,0.0,9.17985065927,19.4245,44.9808868074,0.0,33.3988,11.5820868074
 04/24  21:00:00,40.9043687436,3.96937120563,2.03996406872,0.0,9.17985065927,19.4245,37.80079196,0.0,25.0491,12.75169196
 04/24  22:00:00,38.7627961317,3.96937120563,0.0455526190347,0.0,9.17985065927,19.4245,27.1135553967,0.0,16.6994,10.4141553967
 04/24  23:00:00,39.4684231113,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.7786208256,0.0842163015943,8.3497,6.34470452398
 04/24  24:00:00,22.7288404113,3.96937120563,0.00671364544955,0.0,4.58992532963,8.1892,9.33406592036,1.38037770321,3.33988,4.61380821715
 04/25  01:00:00,14.90593193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.9383610365,0.0,0.0,0.0,1.52997510988,7.4902,3.93193499232,0.0,3.33988,0.592054992316
 04/25  03:00:00,14.9589698975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.6964754253,0.0,0.0,0.0,1.52997510988,7.4902,3.93194092288,0.0,3.33988,0.592060922877
 04/25  05:00:00,23.4016565814,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.3455872038,12.9758872038,8.3497,0.02
 04/25  06:00:00,38.0029642966,3.96937120563,0.0323455399121,0.0,9.17985065927,19.4245,29.5136434518,9.35196395511,16.6994,3.46227949671
 04/25  07:00:00,42.035338877,3.96937120563,0.0353765829988,0.0,9.17985065927,26.9147,39.1604013138,0.183998395866,25.0491,13.9273029179
 04/25  08:00:00,42.0275830015,3.96937120563,0.00377886978714,0.0,9.17985065927,26.9147,46.1500537231,0.0,33.3988,12.7512537231
 04/25  09:00:00,34.5469371229,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.5283050171,0.0655321296007,25.0491,10.4136728875
 04/25  10:00:00,42.0736344614,3.96937120563,0.00971656126517,0.0,9.17985065927,26.9147,50.9981448945,0.0,41.7485,9.24964489446
 04/25  11:00:00,44.6897876818,3.96937120563,1.86392084374,0.0,9.17985065927,26.9147,52.1634933308,0.0,41.7485,10.4149933308
 04/25  12:00:00,47.6464235707,3.96937120563,5.44817589864,0.0,9.17985065927,26.9147,50.9986269737,0.0,41.7485,9.25012697372
 04/25  13:00:00,39.7905097396,3.96937120563,5.12235112351,0.0,9.17985065927,19.4245,42.061780006,0.0,33.3988,8.66298000604
 04/25  14:00:00,37.9570456902,3.96937120563,3.29661801834,0.0,9.17985065927,19.4245,31.9769797048,0.0,25.0491,6.92787970478
 04/25  15:00:00,36.2379820106,3.96937120563,1.59265715571,0.0,9.17985065927,19.4245,40.3264243076,0.0,33.3988,6.92762430765
 04/25  16:00:00,42.9342591138,3.96937120563,0.877936313984,0.0,9.17985065927,26.9147,57.0254772657,0.0,50.0982,6.92727726569
 04/25  17:00:00,42.8557477951,3.96937120563,0.840599914419,0.0,9.17985065927,26.9147,59.3465576803,0.0,50.0982,9.24835768035
 04/25  18:00:00,43.2812692291,3.96937120563,1.27341562854,0.0,9.17985065927,26.9147,62.8494560793,0.0,50.0982,12.7512560793
 04/25  19:00:00,34.7281340771,3.96937120563,0.217497776467,0.0,9.17985065927,19.4245,47.3223892292,0.0,33.3988,13.9235892292
 04/25  20:00:00,38.7381003929,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.9983410339,0.016548196637,33.3988,11.5829928372
 04/25  21:00:00,38.6816486354,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.8800648011,0.0791818736665,25.0491,12.7517829274
 04/25  22:00:00,38.667069911,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.6016231334,0.488532470289,16.6994,10.4136906631
 04/25  23:00:00,39.417307318,3.96937120563,0.0,0.0,9.17985065927,19.4245,18.9425551371,4.8236796216,8.3497,5.76917551545
 04/25  24:00:00,22.7047675483,3.96937120563,0.0,0.0,4.58992532963,8.1892,20.7809539062,12.8256248066,3.33988,4.61544909965
 04/26  01:00:00,14.9117259066,0.0,0.0,0.0,1.52997510988,7.4902,3.93197415495,0.0,3.33988,0.592094154952
 04/26  02:00:00,14.9394894431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.9526160613,0.0,0.0,0.0,1.52997510988,7.4902,3.93192832641,0.0,3.33988,0.592048326408
 04/26  04:00:00,15.1165696562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.836526008,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.8154492685,16.8736950027,8.3497,0.592054265807
 04/26  06:00:00,37.7489130938,3.96937120563,0.0312799900717,0.0,9.17985065927,19.4245,33.544352636,13.3821974136,16.6994,3.46275522239
 04/26  07:00:00,42.0462916743,3.96937120563,0.040242161977,0.0,9.17985065927,26.9147,43.8189293063,4.84885506428,25.0491,13.9209742421
 04/26  08:00:00,42.0268138689,3.96937120563,0.0,0.0,9.17985065927,26.9147,48.6577153937,2.5093083547,33.3988,12.749607039
 04/26  09:00:00,34.5474332331,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.1010891079,2.63988304261,25.0491,10.4121060653
 04/26  10:00:00,42.0511090671,3.96937120563,0.012282200387,0.0,9.17985065927,26.9147,54.4117382765,3.41594108766,41.7485,9.24729718888
 04/26  11:00:00,42.7760535004,3.96937120563,0.0118756059801,0.0,9.17985065927,26.9147,52.1620284416,0.0,41.7485,10.4135284416
 04/26  12:00:00,42.3991325951,3.96937120563,0.282915020942,0.0,9.17985065927,26.9147,50.9943289516,0.0,41.7485,9.24582895165
 04/26  13:00:00,34.5707370582,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5259205747,0.0409965578843,33.3988,8.08612401683
 04/26  14:00:00,34.5775780159,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.0044267098,0.0297942798605,25.0491,6.92553242995
 04/26  15:00:00,34.5900300837,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.3370128689,0.0116104068394,33.3988,6.92660246206
 04/26  16:00:00,42.1874452571,3.96937120563,0.127731960221,0.0,9.17985065927,26.9147,57.0248215,0.0,50.0982,6.92662149997
 04/26  17:00:00,43.0424342917,3.96937120563,1.01635476926,0.0,9.17985065927,26.9147,59.3464068123,0.0,50.0982,9.24820681231
 04/26  18:00:00,43.7636691381,3.96937120563,1.73892204615,0.0,9.17985065927,26.9147,62.8486797762,0.0,50.0982,12.7504797762
 04/26  19:00:00,35.4341869981,3.96937120563,0.743061825701,0.0,9.17985065927,19.4245,47.3214753298,0.0,33.3988,13.9226753298
 04/26  20:00:00,38.9978716411,3.96937120563,0.101905726463,0.0,9.17985065927,19.4245,44.9886769781,0.00923184382387,33.3988,11.5806451343
 04/26  21:00:00,38.7848488409,3.96937120563,0.00293397354356,0.0,9.17985065927,19.4245,37.8782915457,0.0790842994037,25.0491,12.7501072463
 04/26  22:00:00,38.6330500143,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.7098426294,8.17545510314,16.6994,9.8349875263
 04/26  23:00:00,39.367276372,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.1899378907,16.4947688386,8.3497,6.34546905214
 04/26  24:00:00,22.6442311129,3.96937120563,0.0,0.0,4.58992532963,8.1892,34.8336680371,26.8794509172,3.33988,4.61433711995
 04/27  01:00:00,14.8457782055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.8658052348,0.0,0.0,0.0,1.52997510988,7.4902,3.93195334673,0.0,3.33988,0.592073346731
 04/27  03:00:00,14.8750728873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0270485296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195924809,0.0,3.33988,0.592079248095
 04/27  05:00:00,22.7498161533,3.96937120563,0.0,0.0,4.58992532963,8.1892,43.1570726377,34.7873726377,8.3497,0.02
 04/27  06:00:00,37.6608764734,3.96937120563,0.0251256783587,0.0,9.17985065927,19.4245,51.1225292766,30.3867178565,16.6994,4.03641142012
 04/27  07:00:00,41.9711987361,3.96937120563,0.0302712769952,0.0,9.17985065927,26.9147,57.1862763012,18.7928921819,25.0491,13.3442841193
 04/27  08:00:00,41.9728001735,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.6451281527,14.4959582897,33.3988,12.750369863
 04/27  09:00:00,34.5229903018,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.005860306,6.542486009,25.0491,10.414274297
 04/27  10:00:00,42.2097919841,3.96937120563,0.125005717747,0.0,9.17985065927,26.9147,51.0035196553,0.00482995047774,41.7485,9.2501897048
 04/27  11:00:00,47.0807702862,3.96937120563,4.21149163649,0.0,9.17985065927,26.9147,52.1626025847,0.0,41.7485,10.4141025847
 04/27  12:00:00,50.007154601,3.96937120563,7.76281662467,0.0,9.17985065927,26.9147,50.9967822772,0.0,41.7485,9.24828227719
 04/27  13:00:00,41.5865887767,3.96937120563,6.89373607306,0.0,9.17985065927,19.4245,41.4852902761,0.0,33.3988,8.0864902761
 04/27  14:00:00,40.7536123159,3.96937120563,6.05310679971,0.0,9.17985065927,19.4245,31.9759912023,0.0,25.0491,6.92689120234
 04/27  15:00:00,40.4681522696,3.96937120563,5.76066597405,0.0,9.17985065927,19.4245,40.3250006741,0.0,33.3988,6.92620067406
 04/27  16:00:00,49.6571008589,3.96937120563,7.47903086292,0.0,9.17985065927,26.9147,57.0251910243,0.0,50.0982,6.92699102427
 04/27  17:00:00,51.3910849219,3.96937120563,9.26258930818,0.0,9.17985065927,26.9147,59.3474529755,0.0,50.0982,9.24925297549
 04/27  18:00:00,52.3820685733,3.96937120563,10.2572289169,0.0,9.17985065927,26.9147,62.8481867598,0.0,50.0982,12.7499867598
 04/27  19:00:00,42.0833641084,3.96937120563,7.28939903129,0.0,9.17985065927,19.4245,47.3211763545,0.0,33.3988,13.9223763545
 04/27  20:00:00,43.1502084002,3.96937120563,4.18122812458,0.0,9.17985065927,19.4245,44.9769155844,0.0,33.3988,11.5781155844
 04/27  21:00:00,39.8937392385,3.96937120563,1.04648502223,0.0,9.17985065927,19.4245,37.2206754799,0.0,25.0491,12.1715754799
 04/27  22:00:00,38.7700002435,3.96937120563,0.0715158628606,0.0,9.17985065927,19.4245,27.1415682516,0.0290265372312,16.6994,10.4131417144
 04/27  23:00:00,39.413261994,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2688162716,0.150012602546,8.3497,5.76910366905
 04/27  24:00:00,22.6670879628,3.96937120563,0.00339235095745,0.0,4.58992532963,8.1892,17.3988820946,8.87025747784,3.33988,5.18874461673
 04/28  01:00:00,14.8639458019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8842851349,0.0,0.0,0.0,1.52997510988,7.4902,3.93194189721,0.0,3.33988,0.592061897212
 04/28  03:00:00,14.8799540319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.5393873721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.2342450507,3.96937120563,0.0,0.0,4.58992532963,8.1892,43.6794381156,34.7376444703,8.3497,0.59209364525
 04/28  06:00:00,37.8351055759,3.96937120563,0.0177128089792,0.0,9.17985065927,19.4245,56.2257282433,36.0637149488,16.6994,3.46261329445
 04/28  07:00:00,41.9074159767,3.96937120563,0.0221978517847,0.0,9.17985065927,26.9147,64.4860654949,25.5155334956,25.0491,13.9214319994
 04/28  08:00:00,41.9376342104,3.96937120563,0.00117585719129,0.0,9.17985065927,26.9147,59.5703597869,13.9997369914,33.3988,12.1718227955
 04/28  09:00:00,34.4936008933,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.5206759118,3.05741017469,25.0491,10.4141657371
 04/28  10:00:00,42.0123117524,3.96937120563,0.00588541264517,0.0,9.17985065927,26.9147,50.9980313543,0.0,41.7485,9.24953135426
 04/28  11:00:00,43.1005578804,3.96937120563,0.341086821241,0.0,9.17985065927,26.9147,52.1624426195,0.0,41.7485,10.4139426195
 04/28  12:00:00,44.1549259499,3.96937120563,2.03628528244,0.0,9.17985065927,26.9147,50.9968664983,0.0,41.7485,9.24836649828
 04/28  13:00:00,36.4526649236,3.96937120563,1.85665465074,0.0,9.17985065927,19.4245,41.4850396211,0.0,33.3988,8.08623962107
 04/28  14:00:00,36.4421664773,3.96937120563,1.82193197991,0.0,9.17985065927,19.4245,31.975840839,0.0,25.0491,6.92674083905
 04/28  15:00:00,36.0243472549,3.96937120563,1.4126936442,0.0,9.17985065927,19.4245,40.325839857,0.0,33.3988,6.927039857
 04/28  16:00:00,44.9520227078,3.96937120563,2.9256567262,0.0,9.17985065927,26.9147,57.0262648632,0.0,50.0982,6.92806486317
 04/28  17:00:00,46.2398639204,3.96937120563,4.21101431596,0.0,9.17985065927,26.9147,59.3487579509,0.0,50.0982,9.25055795094
 04/28  18:00:00,47.1456553126,3.96937120563,5.12139370033,0.0,9.17985065927,26.9147,62.8479384056,0.0,50.0982,12.7497384056
 04/28  19:00:00,37.0005276183,3.96937120563,2.49029409762,0.0,9.17985065927,19.4245,47.3176878351,0.0,33.3988,13.9188878351
 04/28  20:00:00,39.2362927393,3.96937120563,0.524518142498,0.0,9.17985065927,19.4245,44.40195219,0.0,33.3988,11.00315219
 04/28  21:00:00,38.6393972003,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.8598597893,0.0601355286412,25.0491,12.7506242607
 04/28  22:00:00,38.5979604996,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.9378361327,3.82515825775,16.6994,10.4132778749
 04/28  23:00:00,39.3158621287,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.4053010233,18.2860691106,8.3497,5.76953191266
 04/28  24:00:00,22.6029403062,3.96937120563,0.0,0.0,4.58992532963,8.1892,39.0500452695,31.09502512,3.33988,4.61514014956
 04/29  01:00:00,14.7977486262,0.0,0.0,0.0,1.52997510988,7.4902,3.93195941791,0.0,3.33988,0.592079417913
 04/29  02:00:00,14.8145971669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.8129178412,0.0,0.0,0.0,1.52997510988,7.4902,3.93196532135,0.0,3.33988,0.59208532135
 04/29  04:00:00,14.9526703268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.6729581661,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.5190079368,55.5772425612,8.3497,0.592065375609
 04/29  06:00:00,37.5773253641,3.96937120563,0.0181959959451,0.0,9.17985065927,19.4245,70.5349984359,50.3732719912,16.6994,3.4623264447
 04/29  07:00:00,41.8760585171,3.96937120563,0.0132390114197,0.0,9.17985065927,26.9147,61.1703565972,32.6587238422,25.0491,3.46253275496
 04/29  08:00:00,41.9112984726,3.96937120563,0.0,0.0,9.17985065927,26.9147,55.6273779797,18.7655195878,33.3988,3.46305839187
 04/29  09:00:00,34.4742298872,3.96937120563,0.000814726985291,0.0,9.17985065927,19.4245,45.2189904402,8.58909143232,25.0491,11.5807990079
 04/29  10:00:00,42.034215453,3.96937120563,0.0107148329515,0.0,9.17985065927,26.9147,52.6075884636,0.445417294542,41.7485,10.4136711691
 04/29  11:00:00,43.6951430453,3.96937120563,0.907166567776,0.0,9.17985065927,26.9147,53.3275895832,0.0,41.7485,11.5790895832
 04/29  12:00:00,44.3616258404,3.96937120563,2.22575039717,0.0,9.17985065927,26.9147,52.7503628401,0.0,41.7485,11.0018628401
 04/29  13:00:00,37.1616964221,3.96937120563,2.54333706,0.0,9.17985065927,19.4245,43.8113956686,0.0,33.3988,10.4125956686
 04/29  14:00:00,37.191304784,3.96937120563,2.5561804615,0.0,9.17985065927,19.4245,34.2973589353,0.0,25.0491,9.24825893532
 04/29  15:00:00,37.3512407977,3.96937120563,2.72687863843,0.0,9.17985065927,19.4245,42.6462464578,0.0,33.3988,9.24744645784
 04/29  16:00:00,46.3146680497,3.96937120563,4.273516848,0.0,9.17985065927,26.9147,58.1837443598,0.0,50.0982,8.08554435982
 04/29  17:00:00,46.8744604673,3.96937120563,4.82637167477,0.0,9.17985065927,26.9147,59.3457555143,0.0,50.0982,9.24755551428
 04/29  18:00:00,47.9888615633,3.96937120563,5.94394069662,0.0,9.17985065927,26.9147,62.2683869072,0.0,50.0982,12.1701869072
 04/29  19:00:00,38.5541707451,3.96937120563,3.84771766624,0.0,9.17985065927,19.4245,46.1479885079,0.0,33.3988,12.7491885079
 04/29  20:00:00,39.512149613,3.96937120563,0.62635025707,0.0,9.17985065927,19.4245,44.9775701787,0.0,33.3988,11.5787701787
 04/29  21:00:00,38.7833992509,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.2189093014,0.0,25.0491,12.1698093014
 04/29  22:00:00,38.6257413286,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6122528195,0.664812333117,16.6994,9.24804048637
 04/29  23:00:00,39.3569061469,3.96937120563,0.0,0.0,9.17985065927,19.4245,24.1369674649,8.86065802737,8.3497,6.9266094375
 04/29  24:00:00,22.6315474965,3.96937120563,0.0,0.0,4.58992532963,8.1892,34.2895259974,25.984887131,3.33988,4.96475886643
 04/30  01:00:00,14.8320759401,0.0,0.0,0.0,1.52997510988,7.4902,3.58414472153,0.0,3.33988,0.244264721529
 04/30  02:00:00,14.8568500478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8654468707,0.0,0.0,0.0,1.52997510988,7.4902,3.93193063467,0.0,3.33988,0.592050634666
 04/30  04:00:00,15.002961551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.7091673235,3.96937120563,0.0,0.0,4.58992532963,8.1892,54.4090194939,45.4672629233,8.3497,0.592056570596
 04/30  06:00:00,37.6168576733,3.96937120563,0.0210256691788,0.0,9.17985065927,19.4245,60.0451697492,39.8829123361,16.6994,3.46285741315
 04/30  07:00:00,41.9108465778,3.96937120563,0.0149983226327,0.0,9.17985065927,26.9147,53.5072425415,24.9958681776,25.0491,3.46227436389
 04/30  08:00:00,41.9372429874,3.96937120563,0.0,0.0,9.17985065927,26.9147,53.1231795454,15.6875077014,33.3988,4.03687184398
 04/30  09:00:00,34.4876856531,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.2230823791,10.7108830773,25.0491,3.46309930172
 04/30  10:00:00,42.0228886835,3.96937120563,0.0128249759256,0.0,9.17985065927,26.9147,53.7018251434,0.954066033006,41.7485,10.9992591103
 04/30  11:00:00,42.8306278469,3.96937120563,0.0637830921196,0.0,9.17985065927,26.9147,53.3274670279,0.0,41.7485,11.5789670279
 04/30  12:00:00,42.8545168794,3.96937120563,0.729456600885,0.0,9.17985065927,26.9147,50.996300302,0.0,41.7485,9.24780030202
 04/30  13:00:00,35.0781885803,3.96937120563,0.475498238085,0.0,9.17985065927,19.4245,42.6451911712,0.0,33.3988,9.24639117116
 04/30  14:00:00,34.8128311699,3.96937120563,0.195361927216,0.0,9.17985065927,19.4245,31.9742737159,0.0,25.0491,6.92517371594
 04/30  15:00:00,34.7379303962,3.96937120563,0.136512867804,0.0,9.17985065927,19.4245,40.3240933183,0.0,33.3988,6.92529331826
 04/30  16:00:00,42.958041793,3.96937120563,0.944460617117,0.0,9.17985065927,26.9147,57.0250455684,0.0,50.0982,6.92684556836
 04/30  17:00:00,43.2899363551,3.96937120563,1.27524583072,0.0,9.17985065927,26.9147,59.3438644516,0.0,50.0982,9.24566445157
 04/30  18:00:00,43.549303431,3.96937120563,1.53826357157,0.0,9.17985065927,26.9147,61.0992079744,0.0,50.0982,11.0010079744
 04/30  19:00:00,35.2950977736,3.96937120563,0.617198810329,0.0,9.17985065927,19.4245,44.9785604036,0.0,33.3988,11.5797604036
 04/30  20:00:00,38.9815135446,3.96937120563,0.0935159119487,0.0,9.17985065927,19.4245,42.6460429256,0.0,33.3988,9.24724292561
 04/30  21:00:00,38.7826366353,3.96937120563,0.00349348468057,0.0,9.17985065927,19.4245,36.143294097,0.0933959189773,25.0491,11.000798178
 04/30  22:00:00,38.6458073375,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.2769792718,1.326953006,16.6994,9.25062626575
 04/30  23:00:00,39.4084493537,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.3090788769,1.02367973719,8.3497,4.93569913966
 04/30  24:00:00,22.7029782973,3.96937120563,0.0,0.0,4.58992532963,8.1892,17.1422126256,7.77887239588,3.33988,6.02346022977
 05/01  01:00:00,14.9127311014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.9479826602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.9699466463,0.0,0.0,0.0,1.52997510988,7.4902,3.93197575994,0.0,3.33988,0.592095759938
 05/01  04:00:00,15.152156893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.8946517716,3.96937120563,0.0,0.0,4.58992532963,8.1892,11.7647338076,2.8229493799,8.3497,0.592084427746
 05/01  06:00:00,37.8203988125,3.96937120563,0.0472375910672,0.0,9.17985065927,19.4245,20.5544385995,0.392947557037,16.6994,3.46209104243
 05/01  07:00:00,42.122147482,3.96937120563,0.0480200841024,0.0,9.17985065927,26.9147,38.4048728961,0.0152458500802,25.0491,13.340527046
 05/01  08:00:00,44.5559465322,3.96937120563,2.43016528274,0.0,9.17985065927,26.9147,46.1479332391,0.0,33.3988,12.7491332391
 05/01  09:00:00,41.2085780538,3.96937120563,6.52605850604,0.0,9.17985065927,19.4245,35.4622897056,0.0,25.0491,10.4131897056
 05/01  10:00:00,52.8996146727,3.96937120563,10.6857528815,0.0,9.17985065927,26.9147,50.4206705017,0.0,41.7485,8.67217050171
 05/01  11:00:00,59.1303931956,3.96937120563,16.1649456821,0.0,9.17985065927,26.9147,52.1618704473,0.0,41.7485,10.4133704473
 05/01  12:00:00,63.5212198011,3.96937120563,21.1743956949,0.0,9.17985065927,26.9147,50.9962706304,0.0,41.7485,9.2477706304
 05/01  13:00:00,54.4830469028,3.96937120563,19.6968995203,0.0,9.17985065927,19.4245,41.4849607214,0.0,33.3988,8.08616072143
 05/01  14:00:00,52.5213990899,3.96937120563,17.7236065746,0.0,9.17985065927,19.4245,31.9756230898,0.0,25.0491,6.92652308981
 05/01  15:00:00,50.6733269516,3.96937120563,15.8701531767,0.0,9.17985065927,19.4245,40.3237951743,0.0,33.3988,6.92499517434
 05/01  16:00:00,60.3438340063,3.96937120563,18.0422246126,0.0,9.17985065927,26.9147,57.0226168003,0.0,50.0982,6.92441680032
 05/01  17:00:00,61.8027169103,3.96937120563,19.4966340294,0.0,9.17985065927,26.9147,59.3444855456,0.0,50.0982,9.24628554555
 05/01  18:00:00,61.0640642688,3.96937120563,18.8033596413,0.0,9.17985065927,26.9147,62.2681570613,0.0,50.0982,12.1699570613
 05/01  19:00:00,49.162588799,3.96937120563,14.272361728,0.0,9.17985065927,19.4245,46.7376933229,0.0,33.3988,13.3388933229
 05/01  20:00:00,49.8294806297,3.96937120563,10.7658380879,0.0,9.17985065927,19.4245,44.9783542086,0.0,33.3988,11.5795542086
 05/01  21:00:00,46.0895599696,3.96937120563,7.1518651145,0.0,9.17985065927,19.4245,37.2190253214,0.0,25.0491,12.1699253214
 05/01  22:00:00,43.7061322116,3.96937120563,4.92510005292,0.0,9.17985065927,19.4245,27.1121143518,0.0,16.6994,10.4127143518
 05/01  23:00:00,42.5798553993,3.96937120563,3.03905357986,0.0,9.17985065927,19.4245,14.1191104401,0.0,8.3497,5.76941044015
 05/01  24:00:00,22.8366127438,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.08482235939,0.129657946444,3.33988,4.61528441294
 05/02  01:00:00,15.01289738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197455512,0.0,3.33988,0.59209455512
 05/02  02:00:00,15.0285882211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,15.0374198928,0.0,0.0,0.0,1.52997510988,7.4902,3.93192872617,0.0,3.33988,0.592048726169
 05/02  04:00:00,15.7989641465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.4939909705,3.96937120563,0.0,0.0,4.58992532963,8.1892,10.5859356636,1.64418099845,8.3497,0.592054665129
 05/02  06:00:00,38.0758610738,3.96937120563,0.0394779784285,0.0,9.17985065927,19.4245,20.1619276599,0.0,16.6994,3.46252765989
 05/02  07:00:00,42.2129360905,3.96937120563,0.139303280754,0.0,9.17985065927,26.9147,38.4174537503,0.0284014795025,25.0491,13.3399522708
 05/02  08:00:00,46.2916992919,3.96937120563,4.15630290543,0.0,9.17985065927,26.9147,46.1478331781,0.0,33.3988,12.7490331781
 05/02  09:00:00,42.3591254312,3.96937120563,7.66609003752,0.0,9.17985065927,19.4245,34.8843800144,0.0,25.0491,9.83528001435
 05/02  10:00:00,52.4237940969,3.96937120563,10.2040882692,0.0,9.17985065927,26.9147,50.9971467416,0.0,41.7485,9.2486467416
 05/02  11:00:00,57.6032615413,3.96937120563,14.6370224248,0.0,9.17985065927,26.9147,52.1608725275,0.0,41.7485,10.4123725275
 05/02  12:00:00,61.7594732346,3.96937120563,19.4154931161,0.0,9.17985065927,26.9147,50.4205028362,0.0,41.7485,8.67200283621
 05/02  13:00:00,53.2648530906,3.96937120563,18.4756689301,0.0,9.17985065927,19.4245,41.4842989901,0.0,33.3988,8.08549899009
 05/02  14:00:00,51.1715673891,3.96937120563,16.3687218937,0.0,9.17985065927,19.4245,31.97487478,0.0,25.0491,6.92577477996
 05/02  15:00:00,51.2741956071,3.96937120563,16.4615014188,0.0,9.17985065927,19.4245,40.3244931378,0.0,33.3988,6.92569313785
 05/02  16:00:00,61.0645481091,3.96937120563,18.7580806363,0.0,9.17985065927,26.9147,57.0243173008,0.0,50.0982,6.92611730076
 05/02  17:00:00,62.6803974239,3.96937120563,20.3700755055,0.0,9.17985065927,26.9147,59.3449686812,0.0,50.0982,9.24676868121
 05/02  18:00:00,63.6047187946,3.96937120563,21.3614477781,0.0,9.17985065927,26.9147,62.268048488,0.0,50.0982,12.169848488
 05/02  19:00:00,52.2172087852,3.96937120563,17.5019057229,0.0,9.17985065927,19.4245,46.7372141339,0.0,33.3988,13.3384141339
 05/02  20:00:00,53.5800920398,3.96937120563,14.6643786829,0.0,9.17985065927,19.4245,44.9777892797,0.0,33.3988,11.5789892797
 05/02  21:00:00,48.8878288666,3.96937120563,10.063565646,0.0,9.17985065927,19.4245,37.2187445533,0.0,25.0491,12.1696445533
 05/02  22:00:00,45.426387828,3.96937120563,6.6301814465,0.0,9.17985065927,19.4245,27.1111368091,0.0,16.6994,10.4117368091
 05/02  23:00:00,42.7009545458,3.96937120563,3.15729339603,0.0,9.17985065927,19.4245,14.1185614776,0.0,8.3497,5.7688614776
 05/02  24:00:00,22.8289676307,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.1091800461,0.15474028381,3.33988,4.61455976229
 05/03  01:00:00,15.0116423044,0.0,0.0,0.0,1.52997510988,7.4902,3.9319647818,0.0,3.33988,0.592084781798
 05/03  02:00:00,15.0345211646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.0445041731,0.0,0.0,0.0,1.52997510988,7.4902,3.93194483792,0.0,3.33988,0.592064837925
 05/03  04:00:00,15.2121390933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,22.9627686301,3.96937120563,0.0250766641539,0.0,4.58992532963,8.1892,8.64661679073,0.27691679073,8.3497,0.02
 05/03  06:00:00,37.8695522189,3.96937120563,0.0477034460942,0.0,9.17985065927,19.4245,20.7353038722,0.0,16.6994,4.03590387223
 05/03  07:00:00,42.7584039201,3.96937120563,0.655114254959,0.0,9.17985065927,26.9147,38.3892348477,0.0,25.0491,13.3401348477
 05/03  08:00:00,45.2980175227,3.96937120563,3.17208621766,0.0,9.17985065927,26.9147,45.5667145164,0.0,33.3988,12.1679145165
 05/03  09:00:00,39.6000838196,3.96937120563,4.93682275451,0.0,9.17985065927,19.4245,35.4610524708,0.0,25.0491,10.4119524708
 05/03  10:00:00,51.0848458618,3.96937120563,8.88614667828,0.0,9.17985065927,26.9147,50.4201508116,0.0,41.7485,8.67165081157
 05/03  11:00:00,57.4895529764,3.96937120563,14.5317157716,0.0,9.17985065927,26.9147,52.1609402677,0.0,41.7485,10.4124402677
 05/03  12:00:00,61.7143982903,3.96937120563,19.3774663457,0.0,9.17985065927,26.9147,50.9963227474,0.0,41.7485,9.24782274743
 05/03  13:00:00,53.8011875906,3.96937120563,19.0270170872,0.0,9.17985065927,19.4245,41.4836266938,0.0,33.3988,8.08482669381
 05/03  14:00:00,51.2280977756,3.96937120563,16.4409331995,0.0,9.17985065927,19.4245,31.3980861361,0.0,25.0491,6.34898613615
 05/03  15:00:00,49.9104440767,3.96937120563,15.1115359048,0.0,9.17985065927,19.4245,40.326768372,0.0,33.3988,6.92796837202
 05/03  16:00:00,59.7167515332,3.96937120563,17.4247112235,0.0,9.17985065927,26.9147,57.0250963681,0.0,50.0982,6.92689636813
 05/03  17:00:00,61.4520269131,3.96937120563,19.164631419,0.0,9.17985065927,26.9147,59.3458323776,0.0,50.0982,9.24763237764
 05/03  18:00:00,63.6818601261,3.96937120563,21.4445322188,0.0,9.17985065927,26.9147,62.2661806713,0.0,50.0982,12.1679806713
 05/03  19:00:00,53.6725579415,3.96937120563,18.766443615,0.0,9.17985065927,19.4245,47.318433113,0.0,33.3988,13.919633113
 05/03  20:00:00,55.2523689447,3.96937120563,16.1509857911,0.0,9.17985065927,19.4245,44.3987603469,0.0,33.3988,10.9999603469
 05/03  21:00:00,51.578380613,3.96937120563,12.5908334769,0.0,9.17985065927,19.4245,37.2177737904,0.0,25.0491,12.1686737904
 05/03  22:00:00,48.9376590281,3.96937120563,10.099097173,0.0,9.17985065927,19.4245,27.109806593,0.0,16.6994,10.410406593
 05/03  23:00:00,47.0333091292,3.96937120563,7.44070625203,0.0,9.17985065927,19.4245,14.1187957973,0.0,8.3497,5.76909579733
 05/03  24:00:00,26.7782862387,3.96937120563,3.88998866404,0.0,4.58992532963,8.1892,8.02236050836,0.0686080814935,3.33988,4.61387242687
 05/04  01:00:00,15.0757578378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  02:00:00,15.085911973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196322705,0.0,3.33988,0.592083227052
 05/04  03:00:00,15.0845654714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  04:00:00,15.2608290117,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911273,0.0,3.33988,0.59208911273
 05/04  05:00:00,23.0273195407,3.96937120563,0.0401890530227,0.0,4.58992532963,8.1892,8.58751261986,0.21781261986,8.3497,0.02
 05/04  06:00:00,37.9121834971,3.96937120563,0.0452934608023,0.0,9.17985065927,19.4245,20.1616775174,0.0,16.6994,3.46227751737
 05/04  07:00:00,45.7585245791,3.96937120563,3.62869126338,0.0,9.17985065927,26.9147,38.9677865618,0.0,25.0491,13.9186865618
 05/04  08:00:00,49.173190763,3.96937120563,7.0228520059,0.0,9.17985065927,26.9147,45.5681051482,0.0,33.3988,12.1693051482
 05/04  09:00:00,43.5918666575,3.96937120563,8.90378979842,0.0,9.17985065927,19.4245,34.88324414,0.0,25.0491,9.83414414005
 05/04  10:00:00,53.7573924893,3.96937120563,11.5531121861,0.0,9.17985065927,26.9147,50.9965730468,0.0,41.7485,9.24807304679
 05/04  11:00:00,59.4373950764,3.96937120563,16.4927314681,0.0,9.17985065927,26.9147,52.1594739441,0.0,41.7485,10.4109739441
 05/04  12:00:00,62.0140975173,3.96937120563,19.6941253524,0.0,9.17985065927,26.9147,50.4197615196,0.0,41.7485,8.67126151964
 05/04  13:00:00,53.2135113333,3.96937120563,18.4417428314,0.0,9.17985065927,19.4245,41.4828051503,0.0,33.3988,8.08400515034
 05/04  14:00:00,51.6347014213,3.96937120563,16.8495006378,0.0,9.17985065927,19.4245,31.9748382048,0.0,25.0491,6.92573820476
 05/04  15:00:00,49.4095683169,3.96937120563,14.6263769972,0.0,9.17985065927,19.4245,40.3233552711,0.0,33.3988,6.92455527113
 05/04  16:00:00,58.0236221246,3.96937120563,15.757548867,0.0,9.17985065927,26.9147,57.0224442017,0.0,50.0982,6.92424420167
 05/04  17:00:00,59.2779507933,3.96937120563,17.0240767691,0.0,9.17985065927,26.9147,58.7684579476,0.0,50.0982,8.67025794756
 05/04  18:00:00,59.6886786504,3.96937120563,17.479845161,0.0,9.17985065927,26.9147,62.2665829193,0.0,50.0982,12.1683829193
 05/04  19:00:00,49.8301052053,3.96937120563,14.973415365,0.0,9.17985065927,19.4245,47.316710466,0.0,33.3988,13.917910466
 05/04  20:00:00,52.4131041011,3.96937120563,13.3617896756,0.0,9.17985065927,19.4245,44.3990499116,0.0,33.3988,11.0002499116
 05/04  21:00:00,48.3173188955,3.96937120563,9.38263732458,0.0,9.17985065927,19.4245,37.2169568937,0.0,25.0491,12.1678568937
 05/04  22:00:00,45.7949934439,3.96937120563,6.99456161346,0.0,9.17985065927,19.4245,27.111406573,0.0,16.6994,10.412006573
 05/04  23:00:00,44.0892742281,3.96937120563,4.52952833318,0.0,9.17985065927,19.4245,14.1187030127,0.0,8.3497,5.76900301274
 05/04  24:00:00,24.3074557373,3.96937120563,1.44284180825,0.0,4.58992532963,8.1892,8.04252266724,0.0893193243407,3.33988,4.6133233429
 05/05  01:00:00,15.0639570673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,15.0826944745,0.0,0.0,0.0,1.52997510988,7.4902,3.93194939571,0.0,3.33988,0.592069395714
 05/05  03:00:00,15.0924844722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.923008975,0.0,0.0,0.0,1.52997510988,7.4902,3.93195530336,0.0,3.33988,0.592075303356
 05/05  05:00:00,23.9579050483,3.96937120563,0.285882711794,0.0,4.58992532963,8.1892,8.46907826153,0.0993782615342,8.3497,0.02
 05/05  06:00:00,40.2792718318,3.96937120563,2.06103744558,0.0,9.17985065927,19.4245,20.1613443391,0.0,16.6994,3.46194433905
 05/05  07:00:00,48.315694289,3.96937120563,6.16833293268,0.0,9.17985065927,26.9147,38.3868889911,0.0,25.0491,13.3377889911
 05/05  08:00:00,49.269763631,3.96937120563,7.12113057573,0.0,9.17985065927,26.9147,46.1450739918,0.0,33.3988,12.7462739918
 05/05  09:00:00,40.0999995941,3.96937120563,5.44363512275,0.0,9.17985065927,19.4245,34.8820332378,0.0,25.0491,9.83293323785
 05/05  10:00:00,47.5811333772,3.96937120563,5.43724641714,0.0,9.17985065927,26.9147,50.99425167,0.0,41.7485,9.24575167
 05/05  11:00:00,53.6937806962,3.96937120563,10.8085647618,0.0,9.17985065927,26.9147,51.5814148577,0.0,41.7485,9.83291485768
 05/05  12:00:00,57.5477848023,3.96937120563,15.2923499401,0.0,9.17985065927,26.9147,50.9948918945,0.0,41.7485,9.24639189451
 05/05  13:00:00,49.1790611976,3.96937120563,14.4656076267,0.0,9.17985065927,19.4245,40.9082986814,0.0,33.3988,7.50949868138
 05/05  14:00:00,41.8227847653,3.96937120563,7.15376903709,0.0,9.17985065927,19.4245,31.9755859175,0.0,25.0491,6.9264859175
 05/05  15:00:00,42.1216836789,3.96937120563,7.44081440214,0.0,9.17985065927,19.4245,40.3247176212,0.0,33.3988,6.9259176212
 05/05  16:00:00,55.7767434465,3.96937120563,13.5603159256,0.0,9.17985065927,26.9147,57.0236440724,0.0,50.0982,6.92544407235
 05/05  17:00:00,56.2282151038,3.96937120563,14.0111345565,0.0,9.17985065927,26.9147,59.1587627272,0.0,50.0982,9.0605627272
 05/05  18:00:00,54.7003887638,3.96937120563,12.5140013467,0.0,9.17985065927,26.9147,62.4494687869,0.0,50.0982,12.3512687869
 05/05  19:00:00,42.6637022791,3.96937120563,8.01242433723,0.0,9.17985065927,19.4245,46.7367977755,0.0,33.3988,13.3379977755
 05/05  20:00:00,44.668460017,3.96937120563,5.85714762119,0.0,9.17985065927,19.4245,44.3973192722,0.0,33.3988,10.9985192722
 05/05  21:00:00,41.5445487462,3.96937120563,2.80107689453,0.0,9.17985065927,19.4245,37.2169449538,0.0,25.0491,12.1678449538
 05/05  22:00:00,39.4180409908,3.96937120563,0.692909848358,0.0,9.17985065927,19.4245,27.1097282361,0.0,16.6994,10.4103282361
 05/05  23:00:00,39.4533702797,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2139957957,0.0955182733961,8.3497,5.76877752232
 05/05  24:00:00,22.7115077055,3.96937120563,0.00634899149059,0.0,4.58992532963,8.1892,10.4991402304,2.54579989007,3.33988,4.61346034036
 05/06  01:00:00,14.9082065042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.9334304179,0.0,0.0,0.0,1.52997510988,7.4902,3.93195912396,0.0,3.33988,0.592079123963
 05/06  03:00:00,14.9330930837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.0756729235,0.0,0.0,0.0,1.52997510988,7.4902,3.93196501615,0.0,3.33988,0.592085016152
 05/06  05:00:00,22.7796728949,3.96937120563,0.0,0.0,4.58992532963,8.1892,32.451803407,24.082103407,8.3497,0.02
 05/06  06:00:00,37.6675166911,3.96937120563,0.0241618426443,0.0,9.17985065927,19.4245,42.6422970256,22.4813886938,16.6994,3.46150833173
 05/06  07:00:00,41.9439447441,3.96937120563,0.011333193443,0.0,9.17985065927,26.9147,39.6030600962,11.0921494742,25.0491,3.461810622
 05/06  08:00:00,41.9558289629,3.96937120563,0.0,0.0,9.17985065927,26.9147,44.8607774919,7.9994040299,33.3988,3.46257346199
 05/06  09:00:00,34.4878715155,3.96937120563,0.00262026672351,0.0,9.17985065927,19.4245,44.1187436571,7.49251312278,25.0491,11.5771305343
 05/06  10:00:00,42.0026226433,3.96937120563,0.00493857910122,0.0,9.17985065927,26.9147,55.1632006485,3.58110157707,41.7485,9.83359907143
 05/06  11:00:00,42.7948959996,3.96937120563,0.0508086708635,0.0,9.17985065927,26.9147,52.7526598762,0.00606019656501,41.7485,10.9980996796
 05/06  12:00:00,42.8720506764,3.96937120563,0.766261332979,0.0,9.17985065927,26.9147,53.326346369,0.0,41.7485,11.577846369
 05/06  13:00:00,35.1988193958,3.96937120563,0.604984164652,0.0,9.17985065927,19.4245,43.2315068956,0.0,33.3988,9.83270689559
 05/06  14:00:00,35.6031761611,3.96937120563,0.985388583249,0.0,9.17985065927,19.4245,34.2944997352,0.0,25.0491,9.24539973525
 05/06  15:00:00,35.9253750075,3.96937120563,1.30764323976,0.0,9.17985065927,19.4245,42.0685142644,0.0,33.3988,8.6697142644
 05/06  16:00:00,44.2602585652,3.96937120563,2.23579464976,0.0,9.17985065927,26.9147,58.1840439521,0.0,50.0982,8.08584395206
 05/06  17:00:00,44.1909081999,3.96937120563,2.17074816204,0.0,9.17985065927,26.9147,58.7683275824,0.0,50.0982,8.67012758237
 05/06  18:00:00,44.9918309041,3.96937120563,2.97947907036,0.0,9.17985065927,26.9147,62.8446090495,0.0,50.0982,12.7464090495
 05/06  19:00:00,36.4513104456,3.96937120563,1.77470772978,0.0,9.17985065927,19.4245,45.5662287284,0.0,33.3988,12.1674287284
 05/06  20:00:00,39.4096528128,3.96937120563,0.528593617628,0.0,9.17985065927,19.4245,44.397426541,0.0,33.3988,10.998626541
 05/06  21:00:00,38.7994673225,3.96937120563,0.0101508302763,0.0,9.17985065927,19.4245,37.2165543657,0.0,25.0491,12.1674543657
 05/06  22:00:00,38.647744382,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0610154346,0.116495969794,16.6994,9.24511946485
 05/06  23:00:00,39.3881595992,3.96937120563,0.0,0.0,9.17985065927,19.4245,17.0600184018,2.36037901335,8.3497,6.34993938842
 05/06  24:00:00,22.6684124555,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.6407228531,15.6854543644,3.33988,4.61538848871
 05/07  01:00:00,14.8675217965,0.0,0.0,0.0,1.52997510988,7.4902,3.93189499394,0.0,3.33988,0.592014993943
 05/07  02:00:00,14.8810586724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.8845416071,0.0,0.0,0.0,1.52997510988,7.4902,3.93196754566,0.0,3.33988,0.592087545664
 05/07  04:00:00,15.0220397366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.7258330049,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.467601714,41.5258082934,8.3497,0.592093420545
 05/07  06:00:00,37.6195817765,3.96937120563,0.023316733917,0.0,9.17985065927,19.4245,59.3273161411,39.1654455802,16.6994,3.46247056093
 05/07  07:00:00,41.9264767221,3.96937120563,0.0172812600533,0.0,9.17985065927,26.9147,47.5855496328,19.0738976126,25.0491,3.46255202023
 05/07  08:00:00,41.9669450022,3.96937120563,0.0,0.0,9.17985065927,26.9147,43.1627835603,6.30124176828,33.3988,3.46274179205
 05/07  09:00:00,34.517958214,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.2770547001,2.76512821544,25.0491,3.46282648464
 05/07  10:00:00,42.2336318703,3.96937120563,0.175479819134,0.0,9.17985065927,26.9147,52.7540153708,0.00609294867196,41.7485,10.9994224222
 05/07  11:00:00,44.0275831641,3.96937120563,1.22878973009,0.0,9.17985065927,26.9147,53.3258276039,0.0,41.7485,11.5773276039
 05/07  12:00:00,45.3504032214,3.96937120563,3.19771950803,0.0,9.17985065927,26.9147,50.4184553781,0.0,41.7485,8.66995537812
 05/07  13:00:00,38.2253291501,3.96937120563,3.58756510306,0.0,9.17985065927,19.4245,42.6445991143,0.0,33.3988,9.24579911425
 05/07  14:00:00,38.3365442394,3.96937120563,3.67649407239,0.0,9.17985065927,19.4245,31.3982533086,0.0,25.0491,6.34915330861
 05/07  15:00:00,39.5904439673,3.96937120563,4.92008337875,0.0,9.17985065927,19.4245,40.3253627731,0.0,33.3988,6.92656277305
 05/07  16:00:00,48.7940533993,3.96937120563,6.70927584096,0.0,9.17985065927,26.9147,57.0233601994,0.0,50.0982,6.92516019944
 05/07  17:00:00,49.8127864784,3.96937120563,7.72175677122,0.0,9.17985065927,26.9147,58.7656668894,0.0,50.0982,8.66746688937
 05/07  18:00:00,50.7156919004,3.96937120563,8.62319217422,0.0,9.17985065927,26.9147,61.6753910227,0.0,50.0982,11.5771910227
 05/07  19:00:00,41.4521477668,3.96937120563,6.68162290713,0.0,9.17985065927,19.4245,44.3980308774,0.0,33.3988,10.9992308774
 05/07  20:00:00,41.5032886026,3.96937120563,3.61344103543,0.0,9.17985065927,19.4245,42.0695798779,0.0,33.3988,8.67077987786
 05/07  21:00:00,39.085772278,3.96937120563,0.273484901871,0.0,9.17985065927,19.4245,36.6418204248,0.0164344747489,25.0491,11.57628595
 05/07  22:00:00,38.6440294532,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.0269135746,1.65694706058,16.6994,8.67056651402
 05/07  23:00:00,39.3883618699,3.96937120563,0.0,0.0,9.17985065927,19.4245,18.4329056082,5.46910398177,8.3497,4.6141016264
 05/07  24:00:00,22.6604525075,3.96937120563,0.0,0.0,4.58992532963,8.1892,29.0347820259,19.9262423032,3.33988,5.76865972275
 05/08  01:00:00,14.8562054224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8834456785,0.0,0.0,0.0,1.52997510988,7.4902,3.93195120107,0.0,3.33988,0.59207120107
 05/08  03:00:00,14.8859519674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0296578,0.0,0.0,0.0,1.52997510988,7.4902,3.93195712601,0.0,3.33988,0.592077126008
 05/08  05:00:00,22.7434441899,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.7709713004,33.4012713004,8.3497,0.02
 05/08  06:00:00,37.6590310509,3.96937120563,0.0274292282975,0.0,9.17985065927,19.4245,47.6816219602,27.5201942813,16.6994,3.46202767891
 05/08  07:00:00,41.967580831,3.96937120563,0.0220972595032,0.0,9.17985065927,26.9147,52.0491164347,13.6631391451,25.0491,13.3368772896
 05/08  08:00:00,41.9939037171,3.96937120563,0.0,0.0,9.17985065927,26.9147,49.7837931645,4.21879685524,33.3988,12.1661963093
 05/08  09:00:00,34.5688377184,3.96937120563,0.00437619307295,0.0,9.17985065927,19.4245,34.8870825443,0.00457343457958,25.0491,9.83340910967
 05/08  10:00:00,43.0713839791,3.96937120563,0.959287902462,0.0,9.17985065927,26.9147,50.9953537503,0.0,41.7485,9.24685375027
 05/08  11:00:00,47.3965458651,3.96937120563,4.54697333548,0.0,9.17985065927,26.9147,51.5812037795,0.0,41.7485,9.83270377946
 05/08  12:00:00,49.0826470871,3.96937120563,6.87404857849,0.0,9.17985065927,26.9147,50.9932255804,0.0,41.7485,9.2447255804
 05/08  13:00:00,40.9436750204,3.96937120563,6.26840067977,0.0,9.17985065927,19.4245,40.9063980418,0.0,33.3988,7.50759804176
 05/08  14:00:00,39.8397704903,3.96937120563,5.1621320983,0.0,9.17985065927,19.4245,31.974615508,0.0,25.0491,6.92551550798
 05/08  15:00:00,39.4872873841,3.96937120563,4.80579157427,0.0,9.17985065927,19.4245,40.3226285958,0.0,33.3988,6.92382859576
 05/08  16:00:00,49.2248130912,3.96937120563,7.10210623028,0.0,9.17985065927,26.9147,56.4477352389,0.0,50.0982,6.34953523895
 05/08  17:00:00,51.3723295633,3.96937120563,9.25279613413,0.0,9.17985065927,26.9147,59.3449483608,0.0,50.0982,9.24674836083
 05/08  18:00:00,52.293047683,3.96937120563,10.1736591922,0.0,9.17985065927,26.9147,62.2646685958,0.0,50.0982,12.1664685958
 05/08  19:00:00,42.2105063745,3.96937120563,7.42277765574,0.0,9.17985065927,19.4245,46.7360454184,0.0,33.3988,13.3372454184
 05/08  20:00:00,43.4486557627,3.96937120563,5.52966449304,0.0,9.17985065927,19.4245,44.3966938018,0.0,33.3988,10.9978938018
 05/08  21:00:00,41.8450590335,3.96937120563,2.97028301556,0.0,9.17985065927,19.4245,37.2158853478,0.0,25.0491,12.1667853478
 05/08  22:00:00,39.847336485,3.96937120563,1.10797270448,0.0,9.17985065927,19.4245,26.5311739454,0.0,16.6994,9.83177394539
 05/08  23:00:00,39.8583529071,3.96937120563,0.34867004682,0.0,9.17985065927,19.4245,14.117926155,0.0,8.3497,5.76822615501
 05/08  24:00:00,22.8039322759,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.14616225164,0.192850924187,3.33988,4.61343132746
 05/09  01:00:00,15.0051124474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.0335964172,0.0,0.0,0.0,1.52997510988,7.4902,3.93194497102,0.0,3.33988,0.592064971024
 05/09  03:00:00,15.0408862194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.8414805896,0.0,0.0,0.0,1.52997510988,7.4902,3.9319508857,0.0,3.33988,0.592070885702
 05/09  05:00:00,23.5565316374,3.96937120563,0.00310604908122,0.0,4.58992532963,8.1892,8.68345479737,0.313754797365,8.3497,0.02
 05/09  06:00:00,38.1279269766,3.96937120563,0.044518538477,0.0,9.17985065927,19.4245,20.1609745943,0.0,16.6994,3.46157459434
 05/09  07:00:00,42.1231786826,3.96937120563,0.0456295379952,0.0,9.17985065927,26.9147,38.4012611053,0.0164865179792,25.0491,13.3356745873
 05/09  08:00:00,42.4018186212,3.96937120563,0.316743255726,0.0,9.17985065927,26.9147,45.5661960768,0.0,33.3988,12.1673960768
 05/09  09:00:00,34.6020330366,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.8807531372,0.0,25.0491,9.83165313719
 05/09  10:00:00,42.9386905941,3.96937120563,0.837821737582,0.0,9.17985065927,26.9147,50.9927990078,0.0,41.7485,9.24429900782
 05/09  11:00:00,45.4041728251,3.96937120563,2.57732498353,0.0,9.17985065927,26.9147,51.5809180279,0.0,41.7485,9.83241802786
 05/09  12:00:00,48.4369164364,3.96937120563,6.25245937469,0.0,9.17985065927,26.9147,50.4173088976,0.0,41.7485,8.66880889756
 05/09  13:00:00,40.1489925767,3.96937120563,5.51480678071,0.0,9.17985065927,19.4245,41.482810061,0.0,33.3988,8.084010061
 05/09  14:00:00,38.0600237947,3.96937120563,3.42250079529,0.0,9.17985065927,19.4245,31.3977190136,0.0,25.0491,6.34861901358
 05/09  15:00:00,36.0689009586,3.96937120563,1.43664102361,0.0,9.17985065927,19.4245,40.3250476325,0.0,33.3988,6.92624763252
 05/09  16:00:00,44.9911909452,3.96937120563,2.87172037534,0.0,9.17985065927,26.9147,57.0226032082,0.0,50.0982,6.92440320817
 05/09  17:00:00,47.1087519041,3.96937120563,4.98970555549,0.0,9.17985065927,26.9147,58.767112191,0.0,50.0982,8.66891219097
 05/09  18:00:00,49.7821625429,3.96937120563,7.66279894632,0.0,9.17985065927,26.9147,62.2646822356,0.0,50.0982,12.1664822356
 05/09  19:00:00,40.3517512714,3.96937120563,5.75599740377,0.0,9.17985065927,19.4245,46.7353661791,0.0,33.3988,13.3365661791
 05/09  20:00:00,42.8369586047,3.96937120563,5.08858349479,0.0,9.17985065927,19.4245,44.3962140004,0.0,33.3988,10.9974140004
 05/09  21:00:00,41.1394758339,3.96937120563,2.38168250715,0.0,9.17985065927,19.4245,37.2150973037,0.0,25.0491,12.1659973037
 05/09  22:00:00,39.7556174824,3.96937120563,0.996297313896,0.0,9.17985065927,19.4245,26.5320567059,0.0,16.6994,9.83265670587
 05/09  23:00:00,39.879187738,3.96937120563,0.345339173009,0.0,9.17985065927,19.4245,14.1180942941,0.0,8.3497,5.7683942941
 05/09  24:00:00,22.8281102417,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.15291123859,0.199563464145,3.33988,4.61346777445
 05/10  01:00:00,15.0309712539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,15.058686973,0.0,0.0,0.0,1.52997510988,7.4902,3.93194999597,0.0,3.33988,0.592069995971
 05/10  03:00:00,15.0683944942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.2464549107,0.0,0.0,0.0,1.52997510988,7.4902,3.93195590266,0.0,3.33988,0.59207590266
 05/10  05:00:00,23.0040399703,3.96937120563,0.00435043263718,0.0,4.58992532963,8.1892,8.55041708308,0.180717083078,8.3497,0.02
 05/10  06:00:00,36.9036204279,3.96937120563,0.069557135734,0.0,9.17985065927,19.4245,20.1610712245,0.0,16.6994,3.46167122448
 05/10  07:00:00,46.7823001338,3.96937120563,4.64047149943,0.0,9.17985065927,26.9147,38.3840961651,0.0,25.0491,13.3349961651
 05/10  08:00:00,48.7057136655,3.96937120563,6.55701066728,0.0,9.17985065927,26.9147,45.5643012046,0.0,33.3988,12.1655012046
 05/10  09:00:00,42.0093293607,3.96937120563,7.33841124714,0.0,9.17985065927,19.4245,34.881408094,0.0,25.0491,9.83230809398
 05/10  10:00:00,51.4454855397,3.96937120563,9.26400833795,0.0,9.17985065927,26.9147,50.4178742992,0.0,41.7485,8.66937429922
 05/10  11:00:00,55.0465555921,3.96937120563,12.1299663505,0.0,9.17985065927,26.9147,51.5811048453,0.0,41.7485,9.83260484528
 05/10  12:00:00,56.2799764196,3.96937120563,13.9941337036,0.0,9.17985065927,26.9147,50.994848778,0.0,41.7485,9.24634877803
 05/10  13:00:00,45.3305726991,3.96937120563,10.6044226246,0.0,9.17985065927,19.4245,40.9073723513,0.0,33.3988,7.50857235135
 05/10  14:00:00,43.0192662576,3.96937120563,8.30591152194,0.0,9.17985065927,19.4245,31.9737725361,0.0,25.0491,6.9246725361
 05/10  15:00:00,41.5163045186,3.96937120563,6.81409390902,0.0,9.17985065927,19.4245,40.3235253738,0.0,33.3988,6.92472537378
 05/10  16:00:00,49.5547746357,3.96937120563,7.37439427285,0.0,9.17985065927,26.9147,56.4473560062,0.0,50.0982,6.34915600615
 05/10  17:00:00,49.7803067039,3.96937120563,7.64602451217,0.0,9.17985065927,26.9147,59.3436408407,0.0,50.0982,9.24544084067
 05/10  18:00:00,50.4017996999,3.96937120563,8.33046684653,0.0,9.17985065927,26.9147,61.6837357824,0.0,50.0982,11.5855357824
 05/10  19:00:00,40.8555733176,3.96937120563,6.11298545142,0.0,9.17985065927,19.4245,46.7352248796,0.0,33.3988,13.3364248796
 05/10  20:00:00,40.9482423364,3.96937120563,3.09086479366,0.0,9.17985065927,19.4245,44.3972383805,0.0,33.3988,10.9984383805
 05/10  21:00:00,39.2884058166,3.96937120563,0.492818154459,0.0,9.17985065927,19.4245,37.2147881327,0.0,25.0491,12.1656881327
 05/10  22:00:00,38.6569944081,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.5931210712,0.0620633262898,16.6994,9.83165774493
 05/10  23:00:00,39.381391282,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.8002054251,1.68228791403,8.3497,5.76821751106
 05/10  24:00:00,22.6431028793,3.96937120563,0.0,0.0,4.58992532963,8.1892,26.5840581315,18.6305376243,3.33988,4.61364050713
