Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  01:00:00,14.8394036616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.8640844053,0.0,0.0,0.0,1.52997510988,7.4902,3.93197303383,0.0,3.33988,0.592093033828
 05/11  03:00:00,14.8722837912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.0127711976,0.0,0.0,0.0,1.52997510988,7.4902,3.93192719709,0.0,3.33988,0.592047197086
 05/11  05:00:00,22.7199267455,3.96937120563,0.0,0.0,4.58992532963,8.1892,48.473578369,40.103878369,8.3497,0.02
 05/11  06:00:00,36.5654602624,3.96937120563,0.0239613625589,0.0,9.17985065927,19.4245,56.0344194735,35.8733820612,16.6994,3.46163741229
 05/11  07:00:00,41.9219871704,3.96937120563,0.0234321413883,0.0,9.17985065927,26.9147,63.7887451846,25.4039664058,25.0491,13.3356787788
 05/11  08:00:00,41.9705412718,3.96937120563,0.00117185548446,0.0,9.17985065927,26.9147,54.1486758084,8.58453910362,33.3988,12.1653367047
 05/11  09:00:00,34.5642320159,3.96937120563,0.00550317348681,0.0,9.17985065927,19.4245,34.8857728203,0.00401157034431,25.0491,9.83266124992
 05/11  10:00:00,42.6680278358,3.96937120563,0.587802251571,0.0,9.17985065927,26.9147,50.4180885225,0.0,41.7485,8.66958852251
 05/11  11:00:00,45.7721129929,3.96937120563,2.9596558979,0.0,9.17985065927,26.9147,51.5810018257,0.0,41.7485,9.83250182572
 05/11  12:00:00,47.9526340113,3.96937120563,5.78102504487,0.0,9.17985065927,26.9147,50.7653947207,0.0,41.7485,9.01689472068
 05/11  13:00:00,40.3718757361,3.96937120563,5.71808634816,0.0,9.17985065927,19.4245,41.1345417062,0.0,33.3988,7.73574170618
 05/11  14:00:00,40.4991293547,3.96937120563,5.8199031792,0.0,9.17985065927,19.4245,31.9727229721,0.0,25.0491,6.92362297211
 05/11  15:00:00,40.8795876521,3.96937120563,6.19923225607,0.0,9.17985065927,19.4245,39.7486136448,0.0,33.3988,6.34981364476
 05/11  16:00:00,50.3352786497,3.96937120563,8.23463613209,0.0,9.17985065927,26.9147,57.022526375,0.0,50.0982,6.92432637504
 05/11  17:00:00,50.7835912295,3.96937120563,8.68796496194,0.0,9.17985065927,26.9147,58.7675769339,0.0,50.0982,8.66937693388
 05/11  18:00:00,51.4993434068,3.96937120563,9.40873072204,0.0,9.17985065927,26.9147,62.2635543818,0.0,50.0982,12.1653543818
 05/11  19:00:00,42.1790287597,3.96937120563,7.40856084184,0.0,9.17985065927,19.4245,46.155000603,0.0,33.3988,12.756200603
 05/11  20:00:00,42.3945129748,3.96937120563,4.5003191324,0.0,9.17985065927,19.4245,44.3962968396,0.0,33.3988,10.9974968396
 05/11  21:00:00,39.5342983236,3.96937120563,0.708853466268,0.0,9.17985065927,19.4245,37.2137949907,0.0,25.0491,12.1646949907
 05/11  22:00:00,38.6792411652,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.5861116211,0.055572990902,16.6994,9.83113863021
 05/11  23:00:00,39.4077740933,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.1452689085,1.02740556015,8.3497,5.76816334833
 05/11  24:00:00,22.6933083474,3.96937120563,0.0,0.0,4.58992532963,8.1892,18.9074026054,10.9535542679,3.33988,4.61396833749
 05/12  01:00:00,14.903386759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.9405409221,0.0,0.0,0.0,1.52997510988,7.4902,3.93196154957,0.0,3.33988,0.592081549572
 05/12  03:00:00,14.9474756941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.6470143752,0.0,0.0,0.0,1.52997510988,7.4902,3.93196743791,0.0,3.33988,0.592087437911
 05/12  05:00:00,23.3691363694,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.2400494248,16.8703494248,8.3497,0.02
 05/12  06:00:00,36.9037417477,3.96937120563,0.0300448655501,0.0,9.17985065927,19.4245,36.2904973435,16.129269579,16.6994,3.4618277645
 05/12  07:00:00,42.0193719893,3.96937120563,0.0332221373589,0.0,9.17985065927,26.9147,41.6105367423,3.22596005109,25.0491,13.3354766912
 05/12  08:00:00,42.05082344,3.96937120563,0.00843620397912,0.0,9.17985065927,26.9147,45.5631240038,0.0,33.3988,12.1643240038
 05/12  09:00:00,34.849527049,3.96937120563,0.241884317804,0.0,9.17985065927,19.4245,34.8814800691,0.0,25.0491,9.8323800691
 05/12  10:00:00,45.4011899571,3.96937120563,3.25722113433,0.0,9.17985065927,26.9147,50.4180197101,0.0,41.7485,8.66951971007
 05/12  11:00:00,50.1977300598,3.96937120563,7.3037531548,0.0,9.17985065927,26.9147,51.580219418,0.0,41.7485,9.83171941802
 05/12  12:00:00,52.9809246499,3.96937120563,10.7219289823,0.0,9.17985065927,26.9147,50.4157136091,0.0,41.7485,8.66721360915
 05/12  13:00:00,45.6358896189,3.96937120563,10.9035748685,0.0,9.17985065927,19.4245,41.4819312449,0.0,33.3988,8.08313124493
 05/12  14:00:00,45.1576370345,3.96937120563,10.4155151303,0.0,9.17985065927,19.4245,31.3989899804,0.0,25.0491,6.34988998044
 05/12  15:00:00,44.7450236318,3.96937120563,10.0008197342,0.0,9.17985065927,19.4245,40.3228347079,0.0,33.3988,6.92403470791
 05/12  16:00:00,53.2016181481,3.96937120563,11.049889891,0.0,9.17985065927,26.9147,56.4480528373,0.0,50.0982,6.34985283734
 05/12  17:00:00,54.8058726125,3.96937120563,12.6560597833,0.0,9.17985065927,26.9147,59.3434297035,0.0,50.0982,9.24522970345
 05/12  18:00:00,55.6451050676,3.96937120563,13.4946786614,0.0,9.17985065927,26.9147,61.6841315097,0.0,50.0982,11.5859315097
 05/12  19:00:00,45.2082512051,3.96937120563,10.5630078631,0.0,9.17985065927,19.4245,46.7341422453,0.0,33.3988,13.3353422453
 05/12  20:00:00,46.2001720033,3.96937120563,8.40631444985,0.0,9.17985065927,19.4245,44.3956635253,0.0,33.3988,10.9968635253
 05/12  21:00:00,45.0027085822,3.96937120563,6.21498043108,0.0,9.17985065927,19.4245,36.6348623669,0.0,25.0491,11.5857623669
 05/12  22:00:00,43.1415912146,3.96937120563,4.36731170632,0.0,9.17985065927,19.4245,27.1082031905,0.0,16.6994,10.4088031905
 05/12  23:00:00,42.1854838533,3.96937120563,2.64740257641,0.0,9.17985065927,19.4245,13.5425055119,0.0,8.3497,5.19280551189
 05/12  24:00:00,22.8391488093,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.08169471051,0.127556335316,3.33988,4.6142583752
 05/13  01:00:00,15.0272173132,0.0,0.0,0.0,1.52997510988,7.4902,3.93196219512,0.0,3.33988,0.592082195118
 05/13  02:00:00,15.0482627675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0560739706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.2293548774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196808243,0.0,3.33988,0.592088082433
 05/13  05:00:00,22.9989566927,3.96937120563,0.0431215046197,0.0,4.58992532963,8.1892,8.71042279248,0.340722792481,8.3497,0.02
 05/13  06:00:00,36.8307779309,3.96937120563,0.0462280084321,0.0,9.17985065927,19.4245,20.1614917844,0.0,16.6994,3.46209178439
 05/13  07:00:00,43.0734901419,3.96937120563,0.962696007599,0.0,9.17985065927,26.9147,28.5113368474,0.0,25.0491,3.46223684744
 05/13  08:00:00,43.9059155072,3.96937120563,1.79600110748,0.0,9.17985065927,26.9147,36.8611765188,0.0,33.3988,3.46237651878
 05/13  09:00:00,36.3494010689,3.96937120563,1.72006545643,0.0,9.17985065927,19.4245,36.0460405757,0.0,25.0491,10.9969405757
 05/13  10:00:00,45.7370113899,3.96937120563,3.60165001649,0.0,9.17985065927,26.9147,51.5795901372,0.0,41.7485,9.83109013722
 05/13  11:00:00,49.7498209475,3.96937120563,6.87171431479,0.0,9.17985065927,26.9147,52.7449496582,0.0,41.7485,10.9964496582
 05/13  12:00:00,51.3098056161,3.96937120563,9.06541012456,0.0,9.17985065927,26.9147,52.7443762464,0.0,41.7485,10.9958762464
 05/13  13:00:00,44.6694420408,3.96937120563,9.97535924453,0.0,9.17985065927,19.4245,43.2295869678,0.0,33.3988,9.8307869678
 05/13  14:00:00,43.4295771409,3.96937120563,8.73173331512,0.0,9.17985065927,19.4245,33.716139166,0.0,25.0491,8.66703916599
 05/13  15:00:00,41.8348359912,3.96937120563,7.14743537771,0.0,9.17985065927,19.4245,42.0661684394,0.0,33.3988,8.66736843937
 05/13  16:00:00,50.2897253981,3.96937120563,8.11788555207,0.0,9.17985065927,26.9147,58.1817796857,0.0,50.0982,8.08357968568
 05/13  17:00:00,50.398888935,3.96937120563,8.23201674607,0.0,9.17985065927,26.9147,58.7655659472,0.0,50.0982,8.66736594716
 05/13  18:00:00,52.7837704218,3.96937120563,10.6764325261,0.0,9.17985065927,26.9147,62.2618913062,0.0,50.0982,12.1636913062
 05/13  19:00:00,45.3006078674,3.96937120563,10.5043336722,0.0,9.17985065927,19.4245,44.9843265745,0.0,33.3988,11.5855265745
 05/13  20:00:00,45.5260479063,3.96937120563,7.58374856013,0.0,9.17985065927,19.4245,44.3951732119,0.0,33.3988,10.9963732119
 05/13  21:00:00,44.2056843899,3.96937120563,5.31369464975,0.0,9.17985065927,19.4245,37.2126605863,0.0,25.0491,12.1635605863
 05/13  22:00:00,41.704319221,3.96937120563,2.9474613419,0.0,9.17985065927,19.4245,25.3671939418,0.0,16.6994,8.66779394179
 05/13  23:00:00,39.9942225441,3.96937120563,0.477948053012,0.0,9.17985065927,19.4245,14.6986165315,0.0,8.3497,6.34891653153
 05/13  24:00:00,22.7936848104,3.96937120563,0.0111868725836,0.0,4.58992532963,8.1892,8.18297257425,0.228334903416,3.33988,4.61475767083
 05/14  01:00:00,14.9653276977,0.0,0.0,0.0,1.52997510988,7.4902,3.93196210569,0.0,3.33988,0.592082105689
 05/14  02:00:00,14.9912493663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,15.0025010772,0.0,0.0,0.0,1.52997510988,7.4902,3.93194215835,0.0,3.33988,0.592062158347
 05/14  04:00:00,15.1661242252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,22.875057558,3.96937120563,0.0,0.0,4.58992532963,8.1892,17.5324671538,8.5906990779,8.3497,0.59206807591
 05/14  06:00:00,36.7328917647,3.96937120563,0.0375737764471,0.0,9.17985065927,19.4245,23.525817143,3.36484031725,16.6994,3.46157682576
 05/14  07:00:00,42.1043841601,3.96937120563,0.0452690909494,0.0,9.17985065927,26.9147,28.5341915189,0.0230673393421,25.0491,3.46202417951
 05/14  08:00:00,42.3151668989,3.96937120563,0.227478810109,0.0,9.17985065927,26.9147,36.8613190652,0.0,33.3988,3.46251906518
 05/14  09:00:00,35.9214650839,3.96937120563,1.28104600365,0.0,9.17985065927,19.4245,28.5117168148,0.0,25.0491,3.46261681482
 05/14  10:00:00,49.4690171996,3.96937120563,7.29427805495,0.0,9.17985065927,26.9147,52.1668974047,0.0,41.7485,10.4183974047
 05/14  11:00:00,53.9365799469,3.96937120563,11.0072641485,0.0,9.17985065927,26.9147,52.7444348343,0.0,41.7485,10.9959348343
 05/14  12:00:00,54.949284572,3.96937120563,12.6504023831,0.0,9.17985065927,26.9147,50.416888792,0.0,41.7485,8.66838879203
 05/14  13:00:00,46.798569777,3.96937120563,12.0496631231,0.0,9.17985065927,19.4245,42.0656715388,0.0,33.3988,8.66687153881
 05/14  14:00:00,45.8198906225,3.96937120563,11.0635224167,0.0,9.17985065927,19.4245,31.9740956795,0.0,25.0491,6.92499567949
 05/14  15:00:00,46.2203989421,3.96937120563,11.4541554097,0.0,9.17985065927,19.4245,39.7471579243,0.0,33.3988,6.34835792431
 05/14  16:00:00,56.2481367935,3.96937120563,13.9853864818,0.0,9.17985065927,26.9147,57.0226255713,0.0,50.0982,6.92442557134
 05/14  17:00:00,57.081674883,3.96937120563,14.823872117,0.0,9.17985065927,26.9147,58.7667390913,0.0,50.0982,8.66853909131
 05/14  18:00:00,58.0349589289,3.96937120563,15.8350015388,0.0,9.17985065927,26.9147,61.0937406165,0.0,50.0982,10.9955406165
 05/14  19:00:00,48.3156269789,3.96937120563,13.4367742351,0.0,9.17985065927,19.4245,44.3950389214,0.0,33.3988,10.9962389214
 05/14  20:00:00,48.9860138042,3.96937120563,10.9908559134,0.0,9.17985065927,19.4245,42.0674624409,0.0,33.3988,8.66866244094
 05/14  21:00:00,45.1340676622,3.96937120563,6.20913240777,0.0,9.17985065927,19.4245,35.4670552518,0.0,25.0491,10.4179552518
 05/14  22:00:00,42.3759888728,3.96937120563,3.59837534481,0.0,9.17985065927,19.4245,25.9430496602,0.0,16.6994,9.24364966016
 05/14  23:00:00,40.5991613929,3.96937120563,1.08213840187,0.0,9.17985065927,19.4245,12.3885376974,0.0,8.3497,4.03883769736
 05/14  24:00:00,22.808260701,3.96937120563,0.00600376218087,0.0,4.58992532963,8.1892,9.28065855932,0.172683041961,3.33988,5.76809551736
 05/15  01:00:00,14.9963743317,0.0,0.0,0.0,1.52997510988,7.4902,3.93196910904,0.0,3.33988,0.592089109043
 05/15  02:00:00,15.0149454525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.0143174386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,15.1712421247,0.0,0.0,0.0,1.52997510988,7.4902,3.93194917402,0.0,3.33988,0.592069174016
 05/15  05:00:00,22.8709902415,3.96937120563,0.0,0.0,4.58992532963,8.1892,16.8567730103,8.48707301034,8.3497,0.02
 05/15  06:00:00,36.7176865386,3.96937120563,0.034746774573,0.0,9.17985065927,19.4245,24.0522900811,3.89102360733,16.6994,3.46186647375
 05/15  07:00:00,42.0944070055,3.96937120563,0.0419503671323,0.0,9.17985065927,26.9147,38.3942803855,0.0109527838881,25.0491,13.3342276017
 05/15  08:00:00,45.037493834,3.96937120563,2.91170962953,0.0,9.17985065927,26.9147,44.9841270192,0.0,33.3988,11.5853270192
 05/15  09:00:00,41.9221044867,3.96937120563,7.22589568436,0.0,9.17985065927,19.4245,34.8809039969,0.0,25.0491,9.83180399686
 05/15  10:00:00,52.910549066,3.96937120563,10.6882152062,0.0,9.17985065927,26.9147,50.417213817,0.0,41.7485,8.66871381703
 05/15  11:00:00,57.1872772627,3.96937120563,14.2276827427,0.0,9.17985065927,26.9147,51.5799106951,0.0,41.7485,9.83141069507
 05/15  12:00:00,60.2652042057,3.96937120563,17.9286196618,0.0,9.17985065927,26.9147,50.4152922222,0.0,41.7485,8.66679222216
 05/15  13:00:00,51.3192882254,3.96937120563,16.5417899282,0.0,9.17985065927,19.4245,40.9068337784,0.0,33.3988,7.50803377841
 05/15  14:00:00,50.2131495764,3.96937120563,15.4196915694,0.0,9.17985065927,19.4245,31.9742824157,0.0,25.0491,6.92518241567
 05/15  15:00:00,49.5445554518,3.96937120563,14.7429215385,0.0,9.17985065927,19.4245,39.7468648438,0.0,33.3988,6.34806484379
 05/15  16:00:00,58.6898935857,3.96937120563,16.4029517393,0.0,9.17985065927,26.9147,57.0219088081,0.0,50.0982,6.92370880815
 05/15  17:00:00,60.5695373799,3.96937120563,18.3002789556,0.0,9.17985065927,26.9147,58.7665116237,0.0,50.0982,8.66831162372
 05/15  18:00:00,63.4132846983,3.96937120563,21.1961425426,0.0,9.17985065927,26.9147,61.6827743755,0.0,50.0982,11.5845743755
 05/15  19:00:00,53.8287317908,3.96937120563,18.9130813947,0.0,9.17985065927,19.4245,46.7319470685,0.0,33.3988,13.3331470685
 05/15  20:00:00,53.0275044215,3.96937120563,14.9942708487,0.0,9.17985065927,19.4245,43.8169771315,0.0,33.3988,10.4181771315
 05/15  21:00:00,49.0521861857,3.96937120563,10.0937558251,0.0,9.17985065927,19.4245,37.2121959129,0.0,25.0491,12.1630959129
 05/15  22:00:00,45.9339143377,3.96937120563,7.13206956632,0.0,9.17985065927,19.4245,26.5305505687,0.0,16.6994,9.8311505687
 05/15  23:00:00,42.7384638319,3.96937120563,3.19847301238,0.0,9.17985065927,19.4245,14.1175837966,0.0,8.3497,5.76788379657
 05/15  24:00:00,23.1233015725,3.96937120563,0.270608437677,0.0,4.58992532963,8.1892,7.47386718731,0.0934579044517,3.33988,4.04052928286
 05/16  01:00:00,15.0492832341,0.0,0.0,0.0,1.52997510988,7.4902,3.9319704606,0.0,3.33988,0.592090460603
 05/16  02:00:00,15.0639392828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0682295949,0.0,0.0,0.0,1.52997510988,7.4902,3.93195052795,0.0,3.33988,0.592070527954
 05/16  04:00:00,15.8755940577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.6192674575,3.96937120563,0.0189957544779,0.0,4.58992532963,8.1892,9.22327049565,0.281494063443,8.3497,0.59207643221
 05/16  06:00:00,37.1258674642,3.96937120563,0.0412522113796,0.0,9.17985065927,19.4245,20.1607889837,0.0,16.6994,3.46138898367
 05/16  07:00:00,45.8761482763,3.96937120563,3.74467642329,0.0,9.17985065927,26.9147,37.8029918796,0.0,25.0491,12.7538918796
 05/16  08:00:00,51.0578854228,3.96937120563,8.89043971406,0.0,9.17985065927,26.9147,44.9832858906,0.0,33.3988,11.5844858906
 05/16  09:00:00,46.2048593986,3.96937120563,11.4894443539,0.0,9.17985065927,19.4245,34.8808493246,0.0,25.0491,9.83174932458
 05/16  10:00:00,56.4354160666,3.96937120563,14.201174746,0.0,9.17985065927,26.9147,50.4169882009,0.0,41.7485,8.66848820093
 05/16  11:00:00,60.69527814,3.96937120563,17.7280914556,0.0,9.17985065927,26.9147,51.5783790853,0.0,41.7485,9.82987908529
 05/16  12:00:00,63.2998791929,3.96937120563,20.9556207662,0.0,9.17985065927,26.9147,50.4141516768,0.0,41.7485,8.66565167684
 05/16  13:00:00,54.0938207925,3.96937120563,19.3135549623,0.0,9.17985065927,19.4245,40.9049140842,0.0,33.3988,7.50611408425
 05/16  14:00:00,51.9292910044,3.96937120563,17.1402290842,0.0,9.17985065927,19.4245,31.973035488,0.0,25.0491,6.92393548805
 05/16  15:00:00,51.1764269974,3.96937120563,16.3819949154,0.0,9.17985065927,19.4245,39.7471093791,0.0,33.3988,6.34830937909
 05/16  16:00:00,61.1376386746,3.96937120563,18.8523063406,0.0,9.17985065927,26.9147,57.0215960851,0.0,50.0982,6.92339608509
 05/16  17:00:00,63.0336802396,3.96937120563,20.7486096214,0.0,9.17985065927,26.9147,58.765530024,0.0,50.0982,8.66733002397
 05/16  18:00:00,65.2611148287,3.96937120563,22.9919156241,0.0,9.17985065927,26.9147,61.6826961425,0.0,50.0982,11.5844961425
 05/16  19:00:00,54.4794262279,3.96937120563,19.7688195644,0.0,9.17985065927,19.4245,46.152931455,0.0,33.3988,12.754131455
 05/16  20:00:00,54.891685632,3.96937120563,17.0324348622,0.0,9.17985065927,19.4245,44.3941406376,0.0,33.3988,10.9953406376
 05/16  21:00:00,51.4218975257,3.96937120563,12.5829773072,0.0,9.17985065927,19.4245,36.6335225682,0.0,25.0491,11.5844225682
 05/16  22:00:00,48.1456787523,3.96937120563,9.32375040788,0.0,9.17985065927,19.4245,26.5299919352,0.0,16.6994,9.83059193515
 05/16  23:00:00,46.3262544252,3.96937120563,6.74512378085,0.0,9.17985065927,19.4245,14.1176265222,0.0,8.3497,5.76792652223
 05/16  24:00:00,26.6063934361,3.96937120563,3.71924412387,0.0,4.58992532963,8.1892,8.02463325044,0.072471680337,3.33988,4.6122815701
 05/17  01:00:00,15.0752844324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.0952766464,0.0,0.0,0.0,1.52997510988,7.4902,3.9319325551,0.0,3.33988,0.592052555099
 05/17  03:00:00,15.1103830852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2864528218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,23.0772615961,3.96937120563,0.0566083918934,0.0,4.58992532963,8.1892,9.07861512446,0.136822164799,8.3497,0.592092959657
 05/17  06:00:00,37.5049124874,3.96937120563,0.6650704504,0.0,9.17985065927,19.4245,20.1613561117,0.0,16.6994,3.46195611166
 05/17  07:00:00,48.745186183,3.96937120563,6.59415883791,0.0,9.17985065927,26.9147,37.8023981815,0.0,25.0491,12.7532981815
 05/17  08:00:00,52.2215439355,3.96937120563,10.0482444665,0.0,9.17985065927,26.9147,44.9827030362,0.0,33.3988,11.5839030362
 05/17  09:00:00,45.0668994898,3.96937120563,10.3702839714,0.0,9.17985065927,19.4245,34.8782862068,0.0,25.0491,9.82918620679
 05/17  10:00:00,53.9574793804,3.96937120563,11.7580188179,0.0,9.17985065927,26.9147,50.4151460975,0.0,41.7485,8.66664609749
 05/17  11:00:00,58.545226546,3.96937120563,15.6140987845,0.0,9.17985065927,26.9147,51.5786438169,0.0,41.7485,9.83014381692
 05/17  12:00:00,62.6916595804,3.96937120563,20.3778156469,0.0,9.17985065927,26.9147,50.4164467444,0.0,41.7485,8.66794674438
 05/17  13:00:00,53.9155938373,3.96937120563,19.1570850261,0.0,9.17985065927,19.4245,40.904966582,0.0,33.3988,7.50616658196
 05/17  14:00:00,49.5048579534,3.96937120563,14.7649499817,0.0,9.17985065927,19.4245,31.9722342529,0.0,25.0491,6.92313425288
 05/17  15:00:00,46.9362370037,3.96937120563,12.2160850205,0.0,9.17985065927,19.4245,39.748600876,0.0,33.3988,6.34980087604
 05/17  16:00:00,56.973883452,3.96937120563,14.7728024799,0.0,9.17985065927,26.9147,56.4463558534,0.0,50.0982,6.34815585345
 05/17  17:00:00,57.781078209,3.96937120563,15.5884024894,0.0,9.17985065927,26.9147,58.7649488506,0.0,50.0982,8.6667488506
 05/17  18:00:00,59.2457684413,3.96937120563,17.0476554158,0.0,9.17985065927,26.9147,62.2613211556,0.0,50.0982,12.1631211556
 05/17  19:00:00,49.7095744459,3.96937120563,14.8141411116,0.0,9.17985065927,19.4245,46.1520099422,0.0,33.3988,12.7532099422
 05/17  20:00:00,50.2486931713,3.96937120563,12.2695135831,0.0,9.17985065927,19.4245,43.8156041272,0.0,33.3988,10.4168041272
 05/17  21:00:00,46.5639211624,3.96937120563,7.64358726715,0.0,9.17985065927,19.4245,37.2120484431,0.0,25.0491,12.1629484431
 05/17  22:00:00,42.698492271,3.96937120563,3.92368580843,0.0,9.17985065927,19.4245,26.5296354193,0.0,16.6994,9.83023541932
 05/17  23:00:00,40.3042056937,3.96937120563,0.796895788115,0.0,9.17985065927,19.4245,13.5421435385,0.0,8.3497,5.19244353845
 05/17  24:00:00,22.7835446241,3.96937120563,0.00494902049663,0.0,4.58992532963,8.1892,8.13258856374,0.179047898156,3.33988,4.61366066558
 05/18  01:00:00,14.9637398422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.969720805,0.0,0.0,0.0,1.52997510988,7.4902,3.93195821286,0.0,3.33988,0.59207821286
 05/18  03:00:00,14.963526461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.1098348459,0.0,0.0,0.0,1.52997510988,7.4902,3.93196411702,0.0,3.33988,0.592084117022
 05/18  05:00:00,22.8126537279,3.96937120563,0.0,0.0,4.58992532963,8.1892,27.4262861394,19.0565861394,8.3497,0.02
 05/18  06:00:00,36.6360056477,3.96937120563,0.0214010979826,0.0,9.17985065927,19.4245,38.2966658382,18.1355913145,16.6994,3.4616745237
 05/18  07:00:00,42.0077499108,3.96937120563,0.0253230775817,0.0,9.17985065927,26.9147,41.8819360882,4.08051836401,25.0491,12.7523177242
 05/18  08:00:00,42.4342282772,3.96937120563,0.36097931095,0.0,9.17985065927,26.9147,45.5660490841,0.00469775571599,33.3988,12.1625513284
 05/18  09:00:00,36.7444803427,3.96937120563,2.1040818966,0.0,9.17985065927,19.4245,34.3021514659,0.0,25.0491,9.25305146586
 05/18  10:00:00,46.7947297596,3.96937120563,4.63573300121,0.0,9.17985065927,26.9147,50.4162078768,0.0,41.7485,8.66770787681
 05/18  11:00:00,50.831778631,3.96937120563,7.95605963906,0.0,9.17985065927,26.9147,51.5771776299,0.0,41.7485,9.82867762993
 05/18  12:00:00,52.4499787492,3.96937120563,10.2146373136,0.0,9.17985065927,26.9147,50.4157446466,0.0,41.7485,8.66724464663
 05/18  13:00:00,44.3029223295,3.96937120563,9.590139432,0.0,9.17985065927,19.4245,40.905832154,0.0,33.3988,7.50703215396
 05/18  14:00:00,43.4167539023,3.96937120563,8.69711134578,0.0,9.17985065927,19.4245,31.3972158602,0.0,25.0491,6.34811586023
 05/18  15:00:00,43.7050801351,3.96937120563,8.97389676797,0.0,9.17985065927,19.4245,40.3226110049,0.0,33.3988,6.9238110049
 05/18  16:00:00,53.5787864449,3.96937120563,11.4256124411,0.0,9.17985065927,26.9147,56.4466845083,0.0,50.0982,6.34848450832
 05/18  17:00:00,54.4275905639,3.96937120563,12.2807195891,0.0,9.17985065927,26.9147,58.765923294,0.0,50.0982,8.66772329404
 05/18  18:00:00,54.8826753401,3.96937120563,12.7416311743,0.0,9.17985065927,26.9147,61.6833213157,0.0,50.0982,11.5851213157
 05/18  19:00:00,45.4268315348,3.96937120563,10.5919680261,0.0,9.17985065927,19.4245,46.1516328595,0.0,33.3988,12.7528328595
 05/18  20:00:00,45.9826146735,3.96937120563,8.01704576738,0.0,9.17985065927,19.4245,44.3941634097,0.0,33.3988,10.9953634097
 05/18  21:00:00,42.2191557494,3.96937120563,3.3447548047,0.0,9.17985065927,19.4245,36.6329114534,0.0,25.0491,11.5838114534
 05/18  22:00:00,39.6721245512,3.96937120563,0.940054581987,0.0,9.17985065927,19.4245,26.5296775305,0.0,16.6994,9.83027753049
 05/18  23:00:00,39.6606871303,3.96937120563,0.164282503289,0.0,9.17985065927,19.4245,14.1174451116,0.0,8.3497,5.76774511156
 05/18  24:00:00,22.7730966127,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.53779427456,0.158320562211,3.33988,4.03959371234
 05/19  01:00:00,14.9544460901,0.0,0.0,0.0,1.52997510988,7.4902,3.93195263989,0.0,3.33988,0.59207263989
 05/19  02:00:00,14.9711360218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,14.9658422592,0.0,0.0,0.0,1.52997510988,7.4902,3.93195855766,0.0,3.33988,0.592078557661
 05/19  04:00:00,15.670014975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.3773857024,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.8587908127,16.9170063447,8.3497,0.592084468063
 05/19  06:00:00,36.9383223699,3.96937120563,0.0318867367223,0.0,9.17985065927,19.4245,29.8643579142,10.2771412598,16.6994,2.88781665434
 05/19  07:00:00,42.0481730443,3.96937120563,0.0378173305817,0.0,9.17985065927,26.9147,38.3808949312,0.0,25.0491,13.3317949312
 05/19  08:00:00,43.1280322718,3.96937120563,1.03156170852,0.0,9.17985065927,26.9147,44.986130647,0.00455480293178,33.3988,11.5827758441
 05/19  09:00:00,38.1895200812,3.96937120563,3.52891085113,0.0,9.17985065927,19.4245,34.3022061568,0.0,25.0491,9.25310615682
 05/19  10:00:00,47.8669644363,3.96937120563,5.69074703925,0.0,9.17985065927,26.9147,50.4161451976,0.0,41.7485,8.66764519764
 05/19  11:00:00,52.1831299798,3.96937120563,9.25381418216,0.0,9.17985065927,26.9147,51.5785095668,0.0,41.7485,9.83000956684
 05/19  12:00:00,55.4235981775,3.96937120563,13.1279813882,0.0,9.17985065927,26.9147,50.4155290381,0.0,41.7485,8.6670290381
 05/19  13:00:00,48.1250524918,3.96937120563,13.3663027892,0.0,9.17985065927,19.4245,40.9057517171,0.0,33.3988,7.50695171708
 05/19  14:00:00,47.8269262208,3.96937120563,13.0579393478,0.0,9.17985065927,19.4245,31.3970076812,0.0,25.0491,6.34790768122
 05/19  15:00:00,47.5249318457,3.96937120563,12.7505197509,0.0,9.17985065927,19.4245,40.3233256807,0.0,33.3988,6.92452568071
 05/19  16:00:00,56.0963468264,3.96937120563,13.89944143,0.0,9.17985065927,26.9147,56.4468744026,0.0,50.0982,6.34867440262
 05/19  17:00:00,57.2984539482,3.96937120563,15.109524494,0.0,9.17985065927,26.9147,58.7655989106,0.0,50.0982,8.66739891057
 05/19  18:00:00,58.801779519,3.96937120563,16.6089696643,0.0,9.17985065927,26.9147,61.6807152293,0.0,50.0982,11.5825152293
 05/19  19:00:00,48.2174279279,3.96937120563,13.5357007043,0.0,9.17985065927,19.4245,46.150964476,0.0,33.3988,12.752164476
 05/19  20:00:00,49.9114264995,3.96937120563,12.069798028,0.0,9.17985065927,19.4245,44.3927935968,0.0,33.3988,10.9939935968
 05/19  21:00:00,47.9100608894,3.96937120563,9.08613857908,0.0,9.17985065927,19.4245,36.6326548719,0.0,25.0491,11.5835548719
 05/19  22:00:00,45.7529059028,3.96937120563,6.94336208787,0.0,9.17985065927,19.4245,26.5300754272,0.0,16.6994,9.83067542722
 05/19  23:00:00,44.2519410737,3.96937120563,4.69416101196,0.0,9.17985065927,19.4245,13.5416679771,0.0,8.3497,5.19196797706
 05/19  24:00:00,23.960501934,3.96937120563,1.10469297666,0.0,4.58992532963,8.1892,8.03906162216,0.0863398674758,3.33988,4.61284175469
 05/20  01:00:00,15.0449715757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,15.0656631558,0.0,0.0,0.0,1.52997510988,7.4902,3.93194884959,0.0,3.33988,0.592068849591
 05/20  03:00:00,15.0725421714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.250339959,0.0,0.0,0.0,1.52997510988,7.4902,3.93195474971,0.0,3.33988,0.59207474971
 05/20  05:00:00,22.982457748,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.6530913653,0.283391365299,8.3497,0.02
 05/20  06:00:00,36.8763271476,3.96937120563,0.0615228239895,0.0,9.17985065927,19.4245,20.16160032,0.0,16.6994,3.46220032003
 05/20  07:00:00,46.0857555775,3.96937120563,3.95321730966,0.0,9.17985065927,26.9147,28.5110589507,0.0,25.0491,3.46195895067
 05/20  08:00:00,49.5046187027,3.96937120563,7.34986601039,0.0,9.17985065927,26.9147,36.8609012879,0.0,33.3988,3.46210128789
 05/20  09:00:00,43.8480031923,3.96937120563,9.15712581365,0.0,9.17985065927,19.4245,35.4656289004,0.0,25.0491,10.4165289004
 05/20  10:00:00,54.7797078938,3.96937120563,12.5656155602,0.0,9.17985065927,26.9147,51.5778702512,0.0,41.7485,9.82937025122
 05/20  11:00:00,58.8549265614,3.96937120563,15.9017193935,0.0,9.17985065927,26.9147,52.1652116715,0.0,41.7485,10.4167116715
 05/20  12:00:00,59.3680588175,3.96937120563,17.0386905564,0.0,9.17985065927,26.9147,52.7425193504,0.0,41.7485,10.9940193504
 05/20  13:00:00,51.8631866294,3.96937120563,17.0832378348,0.0,9.17985065927,19.4245,42.6489851003,0.0,33.3988,9.25018510031
 05/20  14:00:00,51.1147526016,3.96937120563,16.3265175106,0.0,9.17985065927,19.4245,33.7152081246,0.0,25.0491,8.66610812464
 05/20  15:00:00,51.7294103395,3.96937120563,16.9322537339,0.0,9.17985065927,19.4245,42.0652777374,0.0,33.3988,8.66647773741
 05/20  16:00:00,61.0393908594,3.96937120563,18.7515058423,0.0,9.17985065927,26.9147,57.6044082894,0.0,50.0982,7.50620828936
 05/20  17:00:00,60.4789191083,3.96937120563,18.1941838598,0.0,9.17985065927,26.9147,58.7647049252,0.0,50.0982,8.66650492523
 05/20  18:00:00,62.3267167364,3.96937120563,20.0537128252,0.0,9.17985065927,26.9147,61.6791041979,0.0,50.0982,11.5809041979
 05/20  19:00:00,52.8547397537,3.96937120563,17.9439957044,0.0,9.17985065927,19.4245,44.9815255195,0.0,33.3988,11.5827255195
 05/20  20:00:00,52.0465424433,3.96937120563,14.0046433242,0.0,9.17985065927,19.4245,44.3927594091,0.0,33.3988,10.9939594091
 05/20  21:00:00,51.4144356452,3.96937120563,12.4303480272,0.0,9.17985065927,19.4245,36.6313145048,0.0,25.0491,11.5822145048
 05/20  22:00:00,49.9316859122,3.96937120563,11.0990877738,0.0,9.17985065927,19.4245,25.3655931556,0.0,16.6994,8.66619315555
 05/20  23:00:00,48.3676218082,3.96937120563,8.78536711538,0.0,9.17985065927,19.4245,14.6981160664,0.0,8.3497,6.34841606644
 05/20  24:00:00,24.5584048625,3.96937120563,1.68950148997,0.0,4.58992532963,8.1892,8.00608168187,0.0542998946748,3.33988,4.61190178719
 05/21  01:00:00,15.0450429066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,15.0468960715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,15.0482220733,0.0,0.0,0.0,1.52997510988,7.4902,3.93197547244,0.0,3.33988,0.592095472436
 05/21  04:00:00,15.2223277518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.99404009,3.96937120563,0.0506401330037,0.0,4.58992532963,8.1892,9.33467312735,0.392897583978,8.3497,0.592075543371
 05/21  06:00:00,36.8261064178,3.96937120563,0.0552397523225,0.0,9.17985065927,19.4245,20.1607930517,0.0,16.6994,3.46139305173
 05/21  07:00:00,43.6723797506,3.96937120563,1.55788931564,0.0,9.17985065927,26.9147,28.5106722352,0.0,25.0491,3.46157223515
 05/21  08:00:00,46.3237514156,3.96937120563,4.19799778015,0.0,9.17985065927,26.9147,36.2873360936,0.0,33.3988,2.88853609359
 05/21  09:00:00,38.2674418978,3.96937120563,3.6097172936,0.0,9.17985065927,19.4245,28.5114606281,0.0,25.0491,3.46236062812
 05/21  10:00:00,50.1957920907,3.96937120563,8.02298119736,0.0,9.17985065927,26.9147,52.7416144728,0.0,41.7485,10.9931144728
 05/21  11:00:00,54.8781712768,3.96937120563,11.9684112844,0.0,9.17985065927,26.9147,52.1650990107,0.0,41.7485,10.4165990107
 05/21  12:00:00,58.6939520577,3.96937120563,16.4028653494,0.0,9.17985065927,26.9147,50.4154701612,0.0,41.7485,8.66697016115
 05/21  13:00:00,51.6588641007,3.96937120563,16.9027935793,0.0,9.17985065927,19.4245,42.0639998221,0.0,33.3988,8.66519982213
 05/21  14:00:00,50.2957707085,3.96937120563,15.5290536813,0.0,9.17985065927,19.4245,31.3978193772,0.0,25.0491,6.34871937719
 05/21  15:00:00,49.0688776717,3.96937120563,14.302410702,0.0,9.17985065927,19.4245,39.7468633348,0.0,33.3988,6.34806333477
 05/21  16:00:00,57.3065883404,3.96937120563,15.0595598141,0.0,9.17985065927,26.9147,56.4462978093,0.0,50.0982,6.34809780927
 05/21  17:00:00,56.6911960192,3.96937120563,14.4640239875,0.0,9.17985065927,26.9147,58.7654808446,0.0,50.0982,8.66728084458
 05/21  18:00:00,53.6602214206,3.96937120563,11.4889082658,0.0,9.17985065927,26.9147,60.5148037868,0.0,50.0982,10.4166037868
 05/21  19:00:00,41.5287931466,3.96937120563,6.73171550827,0.0,9.17985065927,19.4245,44.3933278788,0.0,33.3988,10.9945278788
 05/21  20:00:00,43.895597949,3.96937120563,5.97601499195,0.0,9.17985065927,19.4245,42.0651649188,0.0,33.3988,8.66636491884
 05/21  21:00:00,41.8282642631,3.96937120563,2.93557020455,0.0,9.17985065927,19.4245,35.4646725163,0.0,25.0491,10.4155725163
 05/21  22:00:00,39.7270647963,3.96937120563,0.963669442831,0.0,9.17985065927,19.4245,25.3652607081,0.0,16.6994,8.66586070806
 05/21  23:00:00,39.6745530857,3.96937120563,0.154074983658,0.0,9.17985065927,19.4245,12.3884031807,0.0,8.3497,4.03870318074
 05/21  24:00:00,22.8118562071,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.28819815637,0.18094278309,3.33988,5.76737537328
 05/22  01:00:00,15.0116960808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,15.0333145021,0.0,0.0,0.0,1.52997510988,7.4902,3.93196157123,0.0,3.33988,0.592081571228
 05/22  03:00:00,15.0447837682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.2161372039,0.0,0.0,0.0,1.52997510988,7.4902,3.93196745953,0.0,3.33988,0.592087459533
 05/22  05:00:00,22.9912242805,3.96937120563,0.0455955030834,0.0,4.58992532963,8.1892,8.72316132861,0.353461328609,8.3497,0.02
 05/22  06:00:00,36.8184542521,3.96937120563,0.0457290600923,0.0,9.17985065927,19.4245,20.1610939701,0.0,16.6994,3.4616939701
 05/22  07:00:00,42.8357207059,3.96937120563,0.727458699434,0.0,9.17985065927,26.9147,37.7993349067,0.0,25.0491,12.7502349067
 05/22  08:00:00,43.7240945179,3.96937120563,1.61333763551,0.0,9.17985065927,26.9147,44.9813677167,0.0,33.3988,11.5825677167
 05/22  09:00:00,36.4939265673,3.96937120563,1.86431061011,0.0,9.17985065927,19.4245,34.299635726,0.0,25.0491,9.25053572599
 05/22  10:00:00,45.2281995266,3.96937120563,3.09839429394,0.0,9.17985065927,26.9147,50.4156524254,0.0,41.7485,8.66715242535
 05/22  11:00:00,48.8248933913,3.96937120563,5.95374411763,0.0,9.17985065927,26.9147,51.577670956,0.0,41.7485,9.82917095599
 05/22  12:00:00,51.3202913089,3.96937120563,9.08122450979,0.0,9.17985065927,26.9147,49.8383531402,0.0,41.7485,8.08985314023
 05/22  13:00:00,43.2344685201,3.96937120563,8.5415112305,0.0,9.17985065927,19.4245,40.9034774569,0.0,33.3988,7.50467745689
 05/22  14:00:00,42.0146808622,3.96937120563,7.31402465331,0.0,9.17985065927,19.4245,31.5910352119,0.0,25.0491,6.54193521189
 05/22  15:00:00,41.5881063059,3.96937120563,6.88051171157,0.0,9.17985065927,19.4245,40.1276287453,0.0,33.3988,6.72882874526
 05/22  16:00:00,50.7620520889,3.96937120563,8.56180772172,0.0,9.17985065927,26.9147,56.4467068056,0.0,50.0982,6.34850680563
 05/22  17:00:00,52.2934149669,3.96937120563,10.1416553352,0.0,9.17985065927,26.9147,58.764392149,0.0,50.0982,8.666192149
 05/22  18:00:00,53.6001816709,3.96937120563,11.4751168194,0.0,9.17985065927,26.9147,61.6796188609,0.0,50.0982,11.5814188609
 05/22  19:00:00,43.914211044,3.96937120563,9.11116023392,0.0,9.17985065927,19.4245,46.1494399707,0.0,33.3988,12.7506399707
 05/22  20:00:00,44.7190906894,3.96937120563,6.78472618814,0.0,9.17985065927,19.4245,43.8151089583,0.0,33.3988,10.4163089583
 05/22  21:00:00,42.3497326427,3.96937120563,3.47273870779,0.0,9.17985065927,19.4245,36.6301729826,0.0,25.0491,11.5810729826
 05/22  22:00:00,39.8318836214,3.96937120563,1.09911686832,0.0,9.17985065927,19.4245,25.9513698351,0.0,16.6994,9.2519698351
 05/22  23:00:00,39.5134157497,3.96937120563,0.0449306234723,0.0,9.17985065927,19.4245,14.1956038099,0.0787314593613,8.3497,5.76717235052
 05/22  24:00:00,22.7356597788,3.96937120563,0.00671806865165,0.0,4.58992532963,8.1892,8.40347055941,1.02508268295,3.33988,4.03850787646
 05/23  01:00:00,14.9246182209,0.0,0.0,0.0,1.52997510988,7.4902,3.93197527395,0.0,3.33988,0.592095273951
 05/23  02:00:00,14.9460090468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.954481819,0.0,0.0,0.0,1.52997510988,7.4902,3.93195166424,0.0,3.33988,0.592071664243
 05/23  04:00:00,15.676285784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.3877448468,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.7863162301,14.8445386634,8.3497,0.592077566705
 05/23  06:00:00,36.9234568306,3.96937120563,0.0304410617089,0.0,9.17985065927,19.4245,32.6297432412,12.4689034314,16.6994,3.46143980983
 05/23  07:00:00,42.0443384298,3.96937120563,0.0389274991661,0.0,9.17985065927,26.9147,37.9457621851,0.725624721162,25.0491,12.1710374639
 05/23  08:00:00,42.1064574296,3.96937120563,0.0451813056882,0.0,9.17985065927,26.9147,44.9811849122,0.0,33.3988,11.5823849122
 05/23  09:00:00,34.6972796829,3.96937120563,0.0964253139598,0.0,9.17985065927,19.4245,34.8777675084,0.0,25.0491,9.82866750836
 05/23  10:00:00,43.3650253683,3.96937120563,1.25548442038,0.0,9.17985065927,26.9147,49.8387577725,0.0,41.7485,8.09025777246
 05/23  11:00:00,46.6946107016,3.96937120563,3.8570099794,0.0,9.17985065927,26.9147,51.5770309771,0.0,41.7485,9.82853097713
 05/23  12:00:00,48.5048941259,3.96937120563,6.31249185128,0.0,9.17985065927,26.9147,50.4147610035,0.0,41.7485,8.66626100353
 05/23  13:00:00,40.9491517355,3.96937120563,6.2785843345,0.0,9.17985065927,19.4245,40.9050316719,0.0,33.3988,7.50623167186
 05/23  14:00:00,40.4361648261,3.96937120563,5.75290137155,0.0,9.17985065927,19.4245,31.3966124629,0.0,25.0491,6.34751246292
 05/23  15:00:00,39.9826695265,3.96937120563,5.29710957535,0.0,9.17985065927,19.4245,39.7468676002,0.0,33.3988,6.3480676002
 05/23  16:00:00,49.1975747576,3.96937120563,7.05500893765,0.0,9.17985065927,26.9147,56.4457798816,0.0,50.0982,6.34757988161
 05/23  17:00:00,50.747884289,3.96937120563,8.63541858006,0.0,9.17985065927,26.9147,58.7631659166,0.0,50.0982,8.66496591659
 05/23  18:00:00,51.9423479682,3.96937120563,9.83486038416,0.0,9.17985065927,26.9147,61.678378476,0.0,50.0982,11.580178476
 05/23  19:00:00,42.4336407886,3.96937120563,7.82974258265,0.0,9.17985065927,19.4245,45.5705777114,0.0,33.3988,12.1717777114
 05/23  20:00:00,43.6843899168,3.96937120563,5.92903804144,0.0,9.17985065927,19.4245,44.3918808917,0.0,33.3988,10.9930808917
 05/23  21:00:00,41.0963464031,3.96937120563,2.35784656433,0.0,9.17985065927,19.4245,36.6302812834,0.0,25.0491,11.5811812834
 05/23  22:00:00,39.339645113,3.96937120563,0.614286975566,0.0,9.17985065927,19.4245,25.950240681,0.0,16.6994,9.25084068097
 05/23  23:00:00,39.4905795624,3.96937120563,0.00414260249395,0.0,9.17985065927,19.4245,14.1402212892,0.0237877874,8.3497,5.76673350175
 05/23  24:00:00,22.7637023289,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.62318341752,0.243554832776,3.33988,4.03974858474
 05/24  01:00:00,14.9538295013,0.0,0.0,0.0,1.52997510988,7.4902,3.93196985716,0.0,3.33988,0.59208985716
 05/24  02:00:00,14.9821832951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.9743226403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.1237984102,0.0,0.0,0.0,1.52997510988,7.4902,3.93197572998,0.0,3.33988,0.592095729978
 05/24  05:00:00,22.8631363204,3.96937120563,0.0281768969179,0.0,4.58992532963,8.1892,23.183263315,14.813563315,8.3497,0.02
 05/24  06:00:00,36.6738050521,3.96937120563,0.0318617504869,0.0,9.17985065927,19.4245,32.4617395433,12.3007903377,16.6994,3.46154920564
 05/24  07:00:00,42.0442309846,3.96937120563,0.0329051535109,0.0,9.17985065927,26.9147,38.4798115108,0.680259928844,25.0491,12.750451582
 05/24  08:00:00,42.1078477195,3.96937120563,0.0405315912413,0.0,9.17985065927,26.9147,44.9793752221,0.0,33.3988,11.5805752221
 05/24  09:00:00,34.9263010029,3.96937120563,0.313794774893,0.0,9.17985065927,19.4245,34.3006268543,0.0,25.0491,9.25152685427
 05/24  10:00:00,45.6749429127,3.96937120563,3.53295573431,0.0,9.17985065927,26.9147,50.4152392235,0.0,41.7485,8.66673922345
 05/24  11:00:00,50.5255515982,3.96937120563,7.6325694443,0.0,9.17985065927,26.9147,51.0003043996,0.0,41.7485,9.25180439965
 05/24  12:00:00,52.4420157009,3.96937120563,10.1837368307,0.0,9.17985065927,26.9147,50.4143980724,0.0,41.7485,8.66589807237
 05/24  13:00:00,44.5042277302,3.96937120563,9.78915062405,0.0,9.17985065927,19.4245,40.9038438298,0.0,33.3988,7.50504382985
 05/24  14:00:00,42.9645872017,3.96937120563,8.24351315287,0.0,9.17985065927,19.4245,31.3972532172,0.0,25.0491,6.34815321716
 05/24  15:00:00,41.771850666,3.96937120563,7.05945879203,0.0,9.17985065927,19.4245,39.7459908477,0.0,33.3988,6.34719084774
 05/24  16:00:00,52.4204611301,3.96937120563,10.2041856921,0.0,9.17985065927,26.9147,56.446414813,0.0,50.0982,6.34821481298
 05/24  17:00:00,53.0477131663,3.96937120563,10.9027541518,0.0,9.17985065927,26.9147,58.7647672468,0.0,50.0982,8.66656724684
 05/24  18:00:00,54.1068387544,3.96937120563,11.9678968892,0.0,9.17985065927,26.9147,61.6780337892,0.0,50.0982,11.5798337892
 05/24  19:00:00,45.6954465189,3.96937120563,10.8591734662,0.0,9.17985065927,19.4245,45.5700036126,0.0,33.3988,12.1712036126
 05/24  20:00:00,46.5041100865,3.96937120563,8.54258965765,0.0,9.17985065927,19.4245,44.3914233325,0.0,33.3988,10.9926233325
 05/24  21:00:00,43.7351878116,3.96937120563,4.83798928566,0.0,9.17985065927,19.4245,36.6281590563,0.0,25.0491,11.5790590563
 05/24  22:00:00,41.1512950568,3.96937120563,2.3995145034,0.0,9.17985065927,19.4245,25.9499511125,0.0,16.6994,9.25055111246
 05/24  23:00:00,39.9346415707,3.96937120563,0.424744757756,0.0,9.17985065927,19.4245,13.54138337,0.0,8.3497,5.19168336999
 05/24  24:00:00,22.7950595967,3.96937120563,0.00540980292347,0.0,4.58992532963,8.1892,8.12444294837,0.171302408273,3.33988,4.6132605401
 05/25  01:00:00,14.9790219816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,14.9929069611,0.0,0.0,0.0,1.52997510988,7.4902,3.93197396837,0.0,3.33988,0.592093968366
 05/25  03:00:00,14.9853693204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.1383551934,0.0,0.0,0.0,1.52997510988,7.4902,3.93192811391,0.0,3.33988,0.592048113905
 05/25  05:00:00,22.8434081603,3.96937120563,0.0,0.0,4.58992532963,8.1892,20.2296932566,11.8599932566,8.3497,0.02
 05/25  06:00:00,36.69494516,3.96937120563,0.0333886628627,0.0,9.17985065927,19.4245,26.8224805606,6.66184259205,16.6994,3.46123796858
 05/25  07:00:00,42.0782203421,3.96937120563,0.0430982973615,0.0,9.17985065927,26.9147,37.7988654458,0.0,25.0491,12.7497654458
 05/25  08:00:00,43.0258277181,3.96937120563,0.926477702419,0.0,9.17985065927,26.9147,44.4020986287,0.0,33.3988,11.0032986287
 05/25  09:00:00,37.6458199922,3.96937120563,2.99962685993,0.0,9.17985065927,19.4245,34.8778513932,0.0,25.0491,9.82875139318
 05/25  10:00:00,47.8758467409,3.96937120563,5.70896486816,0.0,9.17985065927,26.9147,49.8383882555,0.0,41.7485,8.08988825549
 05/25  11:00:00,52.1609987509,3.96937120563,9.24540851514,0.0,9.17985065927,26.9147,51.5767748623,0.0,41.7485,9.82827486228
 05/25  12:00:00,55.059947713,3.96937120563,12.7667002488,0.0,9.17985065927,26.9147,49.8372246453,0.0,41.7485,8.08872464532
 05/25  13:00:00,46.3892546423,3.96937120563,11.6506102774,0.0,9.17985065927,19.4245,40.9032892864,0.0,33.3988,7.50448928636
 05/25  14:00:00,45.8044667307,3.96937120563,11.0495298794,0.0,9.17985065927,19.4245,31.3959318944,0.0,25.0491,6.3468318944
 05/25  15:00:00,45.7545095124,3.96937120563,10.9911063844,0.0,9.17985065927,19.4245,39.7461048702,0.0,33.3988,6.34730487022
 05/25  16:00:00,55.9354370948,3.96937120563,13.6792983152,0.0,9.17985065927,26.9147,57.0210123421,0.0,50.0982,6.9228123421
 05/25  17:00:00,57.6048413551,3.96937120563,15.4127039999,0.0,9.17985065927,26.9147,58.1864362795,0.0,50.0982,8.08823627955
 05/25  18:00:00,59.1070753172,3.96937120563,16.9214543791,0.0,9.17985065927,26.9147,61.6788979928,0.0,50.0982,11.5806979928
 05/25  19:00:00,49.7793755223,3.96937120563,14.8955871522,0.0,9.17985065927,19.4245,46.1481329986,0.0,33.3988,12.7493329986
 05/25  20:00:00,51.5633220746,3.96937120563,13.5343877848,0.0,9.17985065927,19.4245,43.8140466703,0.0,33.3988,10.4152466703
 05/25  21:00:00,48.3930123829,3.96937120563,9.43449151387,0.0,9.17985065927,19.4245,36.6299099317,0.0,25.0491,11.5808099317
 05/25  22:00:00,45.7835401923,3.96937120563,6.97476846384,0.0,9.17985065927,19.4245,25.9489764699,0.0,16.6994,9.24957646988
 05/25  23:00:00,44.4622976326,3.96937120563,4.89955544055,0.0,9.17985065927,19.4245,13.541664331,0.0,8.3497,5.19196433101
 05/25  24:00:00,24.56331391,3.96937120563,1.70479888444,0.0,4.58992532963,8.1892,8.01973856989,0.0669176195662,3.33988,4.61294095033
 05/26  01:00:00,15.0467894624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,15.0601136581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196632708,0.0,3.33988,0.592086327078
 05/26  03:00:00,15.0657336397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.8641002237,0.0,0.0,0.0,1.52997510988,7.4902,3.93197220784,0.0,3.33988,0.592092207838
 05/26  05:00:00,23.5896338609,3.96937120563,0.0315042083805,0.0,4.58992532963,8.1892,8.73570200185,0.366002001853,8.3497,0.02
 05/26  06:00:00,37.0837837456,3.96937120563,0.0429812378003,0.0,9.17985065927,19.4245,20.1610465339,0.0,16.6994,3.4616465339
 05/26  07:00:00,42.6459383652,3.96937120563,0.547019842842,0.0,9.17985065927,26.9147,37.2191460301,0.0,25.0491,12.1700460301
 05/26  08:00:00,46.5022021713,3.96937120563,4.36854058959,0.0,9.17985065927,26.9147,44.979315658,0.0,33.3988,11.580515658
 05/26  09:00:00,41.6666402217,3.96937120563,6.98736645721,0.0,9.17985065927,19.4245,34.299826464,0.0,25.0491,9.25072646399
 05/26  10:00:00,51.5342869254,3.96937120563,9.3431111561,0.0,9.17985065927,26.9147,50.4148033527,0.0,41.7485,8.66630335274
 05/26  11:00:00,57.3561351999,3.96937120563,14.4132616021,0.0,9.17985065927,26.9147,50.9995833835,0.0,41.7485,9.25108338346
 05/26  12:00:00,60.421354722,3.96937120563,18.1052089875,0.0,9.17985065927,26.9147,50.414035139,0.0,41.7485,8.66553513898
 05/26  13:00:00,52.0655666201,3.96937120563,17.3004316288,0.0,9.17985065927,19.4245,40.9038409697,0.0,33.3988,7.50504096973
 05/26  14:00:00,50.8364353236,3.96937120563,16.0584237792,0.0,9.17985065927,19.4245,31.3968793614,0.0,25.0491,6.34777936142
 05/26  15:00:00,50.0662547233,3.96937120563,15.2807401794,0.0,9.17985065927,19.4245,39.7465460436,0.0,33.3988,6.34774604357
 05/26  16:00:00,58.836833917,3.96937120563,16.5673904836,0.0,9.17985065927,26.9147,56.4454908486,0.0,50.0982,6.34729084856
 05/26  17:00:00,62.2028306746,3.96937120563,19.9256744658,0.0,9.17985065927,26.9147,58.1871241978,0.0,50.0982,8.0889241978
 05/26  18:00:00,63.9734948982,3.96937120563,21.7160344113,0.0,9.17985065927,26.9147,61.6788986812,0.0,50.0982,11.5806986812
 05/26  19:00:00,52.9743909293,3.96937120563,18.2713964823,0.0,9.17985065927,19.4245,46.1475363265,0.0,33.3988,12.7487363265
 05/26  20:00:00,54.4504448486,3.96937120563,16.595216302,0.0,9.17985065927,19.4245,43.8128810697,0.0,33.3988,10.4140810697
 05/26  21:00:00,50.8613364896,3.96937120563,12.0237829684,0.0,9.17985065927,19.4245,36.6298558243,0.0,25.0491,11.5807558243
 05/26  22:00:00,47.827109482,3.96937120563,9.00519367953,0.0,9.17985065927,19.4245,25.9494793863,0.0,16.6994,9.25007938625
 05/26  23:00:00,45.1649933725,3.96937120563,5.60266480756,0.0,9.17985065927,19.4245,13.5415740054,0.0,8.3497,5.19187400542
 05/26  24:00:00,23.4625624684,3.96937120563,0.599609677726,0.0,4.58992532963,8.1892,8.00108503584,0.0484836589897,3.33988,4.61272137685
 05/27  01:00:00,15.059662047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.0846649883,0.0,0.0,0.0,1.52997510988,7.4902,3.93194714115,0.0,3.33988,0.592067141151
 05/27  03:00:00,15.0971442216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.2610128447,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305238,0.0,3.33988,0.592073052378
 05/27  05:00:00,22.9809699755,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.66779659537,0.298096595373,8.3497,0.02
 05/27  06:00:00,36.8494034499,3.96937120563,0.0465697621558,0.0,9.17985065927,19.4245,20.1609401314,0.0,16.6994,3.46154013136
 05/27  07:00:00,46.1306208709,3.96937120563,4.00072965553,0.0,9.17985065927,26.9147,28.5109619757,0.0,25.0491,3.46186197572
 05/27  08:00:00,50.4684244168,3.96937120563,8.30826879877,0.0,9.17985065927,26.9147,36.2873791183,0.0,33.3988,2.88857911831
 05/27  09:00:00,46.2412007906,3.96937120563,11.5232880751,0.0,9.17985065927,19.4245,35.4641763239,0.0,25.0491,10.4150763239
 05/27  10:00:00,57.0718355546,3.96937120563,14.8302902414,0.0,9.17985065927,26.9147,51.5764929025,0.0,41.7485,9.82799290246
