Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  11:00:00,60.9187171295,3.96937120563,17.9507428004,0.0,9.17985065927,26.9147,52.1620739762,0.0,41.7485,10.4135739762
 05/27  12:00:00,61.4853553991,3.96937120563,19.1412284271,0.0,9.17985065927,26.9147,52.1614617239,0.0,41.7485,10.4129617239
 05/27  13:00:00,53.9829033532,3.96937120563,19.1843911584,0.0,9.17985065927,19.4245,42.6454775206,0.0,33.3988,9.24667752057
 05/27  14:00:00,53.3810645496,3.96937120563,18.5721926067,0.0,9.17985065927,19.4245,33.1380486162,0.0,25.0491,8.08894861622
 05/27  15:00:00,51.9856578486,3.96937120563,17.180769864,0.0,9.17985065927,19.4245,42.0631809654,0.0,33.3988,8.66438096539
 05/27  16:00:00,59.9815305821,3.96937120563,17.7115595129,0.0,9.17985065927,26.9147,57.6038429215,0.0,50.0982,7.5056429215
 05/27  17:00:00,57.369400153,3.96937120563,15.1455259774,0.0,9.17985065927,26.9147,58.1876760105,0.0,50.0982,8.08947601054
 05/27  18:00:00,58.732268566,3.96937120563,16.52363328,0.0,9.17985065927,26.9147,61.6782488362,0.0,50.0982,11.5800488362
 05/27  19:00:00,49.8469047409,3.96937120563,14.9946084842,0.0,9.17985065927,19.4245,44.9763772402,0.0,33.3988,11.5775772402
 05/27  20:00:00,49.7190007743,3.96937120563,11.720551243,0.0,9.17985065927,19.4245,43.8126233012,0.0,33.3988,10.4138233012
 05/27  21:00:00,49.031241552,3.96937120563,10.0838394804,0.0,9.17985065927,19.4245,36.0510957294,0.0,25.0491,11.0019957294
 05/27  22:00:00,46.5015886599,3.96937120563,7.70729451632,0.0,9.17985065927,19.4245,25.3641118518,0.0,16.6994,8.66471185179
 05/27  23:00:00,44.708893329,3.96937120563,5.15231294605,0.0,9.17985065927,19.4245,14.6967621201,0.0,8.3497,6.34706212007
 05/27  24:00:00,23.4589049589,3.96937120563,0.605130703756,0.0,4.58992532963,8.1892,7.46636497988,0.0882111551289,3.33988,4.03827382475
 05/28  01:00:00,15.0451485082,0.0,0.0,0.0,1.52997510988,7.4902,3.9319561518,0.0,3.33988,0.592076151796
 05/28  02:00:00,15.0604776024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,15.0647055692,0.0,0.0,0.0,1.52997510988,7.4902,3.93196206765,0.0,3.33988,0.592082067655
 05/28  04:00:00,15.2397516121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,23.0229912004,3.96937120563,0.0403443165224,0.0,4.58992532963,8.1892,9.23629175021,0.294503797803,8.3497,0.592087952411
 05/28  06:00:00,36.8898013877,3.96937120563,0.0679544422991,0.0,9.17985065927,19.4245,19.5874015298,0.0,16.6994,2.88800152976
 05/28  07:00:00,46.2538968604,3.96937120563,4.12471660107,0.0,9.17985065927,26.9147,28.5104628916,0.0,25.0491,3.46136289156
 05/28  08:00:00,48.7531253074,3.96937120563,6.60996813865,0.0,9.17985065927,26.9147,36.8605401916,0.0,33.3988,3.4617401916
 05/28  09:00:00,40.6330155681,3.96937120563,5.95716429104,0.0,9.17985065927,19.4245,28.5109860395,0.0,25.0491,3.46188603953
 05/28  10:00:00,51.8752248007,3.96937120563,9.69086376946,0.0,9.17985065927,26.9147,51.5840192649,0.0,41.7485,9.8355192649
 05/28  11:00:00,53.5591677554,3.96937120563,10.668376519,0.0,9.17985065927,26.9147,52.1627393426,0.0,41.7485,10.4142393426
 05/28  12:00:00,54.5431245612,3.96937120563,12.2780617426,0.0,9.17985065927,26.9147,50.4143305114,0.0,41.7485,8.66583051137
 05/28  13:00:00,48.109109683,3.96937120563,13.3766498772,0.0,9.17985065927,19.4245,41.4868273361,0.0,33.3988,8.0880273361
 05/28  14:00:00,49.7679760376,3.96937120563,15.0050681845,0.0,9.17985065927,19.4245,31.3963201979,0.0,25.0491,6.3472201979
 05/28  15:00:00,48.3989791713,3.96937120563,13.6529430328,0.0,9.17985065927,19.4245,39.7471215394,0.0,33.3988,6.3483215394
 05/28  16:00:00,57.3416780885,3.96937120563,15.1130630191,0.0,9.17985065927,26.9147,56.4457786519,0.0,50.0982,6.34757865192
 05/28  17:00:00,59.4907854459,3.96937120563,17.2659495477,0.0,9.17985065927,26.9147,58.7627144503,0.0,50.0982,8.66451445026
 05/28  18:00:00,61.2096443748,3.96937120563,18.989973293,0.0,9.17985065927,26.9147,60.5121867257,0.0,50.0982,10.4139867257
 05/28  19:00:00,48.4638043763,3.96937120563,13.5843048012,0.0,9.17985065927,19.4245,43.8128958333,0.0,33.3988,10.4140958333
 05/28  20:00:00,48.0211472863,3.96937120563,10.0655552513,0.0,9.17985065927,19.4245,41.4876391593,0.0,33.3988,8.08883915934
 05/28  21:00:00,44.728475935,3.96937120563,5.8150577725,0.0,9.17985065927,19.4245,35.4621765272,0.0,25.0491,10.4130765272
 05/28  22:00:00,42.3385749708,3.96937120563,3.55382968899,0.0,9.17985065927,19.4245,25.3637489127,0.0,16.6994,8.66434891274
 05/28  23:00:00,41.7248110548,3.96937120563,2.17814976745,0.0,9.17985065927,19.4245,12.3886496254,0.0,8.3497,4.03894962541
 05/28  24:00:00,22.8373168918,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.69344723533,0.161651494438,3.33988,5.1919157409
 05/29  01:00:00,15.0320956247,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313779,0.0,3.33988,0.592083137786
 05/29  02:00:00,15.0452011489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0388781292,0.0,0.0,0.0,1.52997510988,7.4902,3.9319690236,0.0,3.33988,0.592089023605
 05/29  04:00:00,15.1923826467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,22.8870480349,3.96937120563,0.0,0.0,4.58992532963,8.1892,13.0601463489,4.69044634887,8.3497,0.02
 05/29  06:00:00,36.717830865,3.96937120563,0.0330030866774,0.0,9.17985065927,19.4245,23.1827513455,3.02178464575,16.6994,3.46156669979
 05/29  07:00:00,42.0777724556,3.96937120563,0.0343913503709,0.0,9.17985065927,26.9147,28.5251928068,0.0146105773554,25.0491,3.46148222948
 05/29  08:00:00,42.4483837161,3.96937120563,0.365234839134,0.0,9.17985065927,26.9147,36.8607810446,0.0,33.3988,3.46198104462
 05/29  09:00:00,34.9839747321,3.96937120563,0.362481603418,0.0,9.17985065927,19.4245,27.9375170415,0.0,25.0491,2.88841704151
 05/29  10:00:00,45.4339851365,3.96937120563,3.29680445822,0.0,9.17985065927,26.9147,52.1618695957,0.0,41.7485,10.4133695957
 05/29  11:00:00,48.3498484865,3.96937120563,5.47607815327,0.0,9.17985065927,26.9147,52.1608418793,0.0,41.7485,10.4123418793
 05/29  12:00:00,49.8146499029,3.96937120563,7.58888948602,0.0,9.17985065927,26.9147,50.4122356965,0.0,41.7485,8.6637356965
 05/29  13:00:00,42.5317458386,3.96937120563,7.82911062301,0.0,9.17985065927,19.4245,41.4869291407,0.0,33.3988,8.08812914069
 05/29  14:00:00,42.281229044,3.96937120563,7.56871786791,0.0,9.17985065927,19.4245,31.3967263652,0.0,25.0491,6.34762636521
 05/29  15:00:00,42.9608344192,3.96937120563,8.23587696466,0.0,9.17985065927,19.4245,39.7458054909,0.0,33.3988,6.34700549091
 05/29  16:00:00,52.3660269611,3.96937120563,10.2114196561,0.0,9.17985065927,26.9147,56.4450368191,0.0,50.0982,6.3468368191
 05/29  17:00:00,52.8374930386,3.96937120563,10.6967222637,0.0,9.17985065927,26.9147,58.1863510712,0.0,50.0982,8.08815107123
 05/29  18:00:00,53.3005804284,3.96937120563,11.1664784849,0.0,9.17985065927,26.9147,60.5113899608,0.0,50.0982,10.4131899608
 05/29  19:00:00,43.9656040558,3.96937120563,9.14581563697,0.0,9.17985065927,19.4245,43.8119839477,0.0,33.3988,10.4131839477
 05/29  20:00:00,43.8200950493,3.96937120563,6.92816608771,0.0,9.17985065927,19.4245,41.4875113519,0.0,33.3988,8.08871135194
 05/29  21:00:00,41.9326803121,3.96937120563,3.05431158328,0.0,9.17985065927,19.4245,35.4626795946,0.0,25.0491,10.4135795946
 05/29  22:00:00,39.3876067802,3.96937120563,0.660885325286,0.0,9.17985065927,19.4245,25.3632333485,0.0,16.6994,8.6638333485
 05/29  23:00:00,39.5065701884,3.96937120563,0.032797768415,0.0,9.17985065927,19.4245,12.4511002193,0.0628454144902,8.3497,4.0385548048
 05/29  24:00:00,22.7513863882,3.96937120563,0.00545870848307,0.0,4.58992532963,8.1892,8.72609710094,0.194400383752,3.33988,5.19181671718
 05/30  01:00:00,14.9355413398,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735642,0.0,3.33988,0.592093564197
 05/30  02:00:00,14.9483022142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,14.9449943653,0.0,0.0,0.0,1.52997510988,7.4902,3.93193515029,0.0,3.33988,0.592055150287
 05/30  04:00:00,15.6362321657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.3382807962,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.9928378684,22.0510767893,8.3497,0.592061079014
 05/30  06:00:00,36.8955900883,3.96937120563,0.0289427858979,0.0,9.17985065927,19.4245,36.3103862973,16.7235051638,16.6994,2.88748113344
 05/30  07:00:00,42.0216998364,3.96937120563,0.0272520855502,0.0,9.17985065927,26.9147,39.7366124055,1.93941595681,25.0491,12.7480964486
 05/30  08:00:00,42.637323029,3.96937120563,0.552523667376,0.0,9.17985065927,26.9147,44.4051818153,0.00482204996401,33.3988,11.0015597654
 05/30  09:00:00,36.7580495578,3.96937120563,2.11787650968,0.0,9.17985065927,19.4245,34.2994461898,0.0,25.0491,9.25034618978
 05/30  10:00:00,46.3888039981,3.96937120563,4.23572115693,0.0,9.17985065927,26.9147,50.4139252314,0.0,41.7485,8.66542523143
 05/30  11:00:00,50.1033099935,3.96937120563,7.20812410339,0.0,9.17985065927,26.9147,50.9983230196,0.0,41.7485,9.24982301962
 05/30  12:00:00,51.4353764349,3.96937120563,9.20311259206,0.0,9.17985065927,26.9147,49.8358427159,0.0,41.7485,8.08734271593
 05/30  13:00:00,43.7283245306,3.96937120563,9.02059008999,0.0,9.17985065927,19.4245,40.9034477077,0.0,33.3988,7.50464770769
 05/30  14:00:00,43.2750667354,3.96937120563,8.55525902005,0.0,9.17985065927,19.4245,31.3965723811,0.0,25.0491,6.34747238109
 05/30  15:00:00,43.197667677,3.96937120563,8.47049961892,0.0,9.17985065927,19.4245,39.7459938085,0.0,33.3988,6.34719380853
 05/30  16:00:00,52.7812846353,3.96937120563,10.625310285,0.0,9.17985065927,26.9147,56.445162282,0.0,50.0982,6.34696228198
 05/30  17:00:00,54.1015920914,3.96937120563,11.9543103218,0.0,9.17985065927,26.9147,58.1858177767,0.0,50.0982,8.08761777674
 05/30  18:00:00,55.0017740276,3.96937120563,12.857308732,0.0,9.17985065927,26.9147,61.0985152537,0.0,50.0982,11.0003152537
 05/30  19:00:00,45.7595511486,3.96937120563,11.112177466,0.0,9.17985065927,19.4245,46.1455613518,0.0,33.3988,12.7467613518
 05/30  20:00:00,44.9210078858,3.96937120563,8.18866370143,0.0,9.17985065927,19.4245,43.8119534757,0.0,33.3988,10.4131534757
 05/30  21:00:00,43.3790057204,3.96937120563,4.61430573468,0.0,9.17985065927,19.4245,36.0503730384,0.0,25.0491,11.0012730384
 05/30  22:00:00,41.0122464666,3.96937120563,2.26496630729,0.0,9.17985065927,19.4245,25.9495517129,0.0,16.6994,9.25015171293
 05/30  23:00:00,39.802097392,3.96937120563,0.301549804112,0.0,9.17985065927,19.4245,13.5415017152,0.0,8.3497,5.19180171522
 05/30  24:00:00,22.79034121,3.96937120563,0.00564154591244,0.0,4.58992532963,8.1892,8.12692461362,0.174489600072,3.33988,4.61255501354
 05/31  01:00:00,14.9638409468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.9852613244,0.0,0.0,0.0,1.52997510988,7.4902,3.93195253165,0.0,3.33988,0.59207253165
 05/31  03:00:00,15.007926823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.1963840955,0.0,0.0,0.0,1.52997510988,7.4902,3.93195843191,0.0,3.33988,0.592078431905
 05/31  05:00:00,22.9604162074,3.96937120563,0.0402092297175,0.0,4.58992532963,8.1892,8.72987464469,0.36017464469,8.3497,0.02
 05/31  06:00:00,36.7703833176,3.96937120563,0.0342003779502,0.0,9.17985065927,19.4245,20.1608868977,0.0,16.6994,3.46148689767
 05/31  07:00:00,42.4251262247,3.96937120563,0.334945669879,0.0,9.17985065927,26.9147,37.2167333354,0.0,25.0491,12.1676333354
 05/31  08:00:00,43.7329556689,3.96937120563,1.62069188448,0.0,9.17985065927,26.9147,44.3987345344,0.0,33.3988,10.9999345344
 05/31  09:00:00,38.4505731679,3.96937120563,3.79422852609,0.0,9.17985065927,19.4245,34.2986084556,0.0,25.0491,9.24950845564
 05/31  10:00:00,47.4852716336,3.96937120563,5.32230051117,0.0,9.17985065927,26.9147,50.4122872507,0.0,41.7485,8.66378725068
 05/31  11:00:00,50.7318951956,3.96937120563,7.83806972996,0.0,9.17985065927,26.9147,50.9978679041,0.0,41.7485,9.24936790408
 05/31  12:00:00,53.2123733035,3.96937120563,10.9493968904,0.0,9.17985065927,26.9147,49.8365793468,0.0,41.7485,8.08807934681
 05/31  13:00:00,44.308707556,3.96937120563,9.60375743678,0.0,9.17985065927,19.4245,40.9044361157,0.0,33.3988,7.50563611567
 05/31  14:00:00,42.9297847241,3.96937120563,8.22059087658,0.0,9.17985065927,19.4245,31.3964747773,0.0,25.0491,6.34737477732
 05/31  15:00:00,42.9943843358,3.96937120563,8.27366241868,0.0,9.17985065927,19.4245,39.7456678302,0.0,33.3988,6.34686783015
 05/31  16:00:00,53.2255149236,3.96937120563,11.0036680228,0.0,9.17985065927,26.9147,55.8689464213,0.0,50.0982,5.77074642129
 05/31  17:00:00,55.2424492011,3.96937120563,13.0501690211,0.0,9.17985065927,26.9147,58.7627394145,0.0,50.0982,8.66453941453
 05/31  18:00:00,56.8013645094,3.96937120563,14.6440108146,0.0,9.17985065927,26.9147,61.0992311751,0.0,50.0982,11.0010311751
 05/31  19:00:00,47.2909063208,3.96937120563,12.445162857,0.0,9.17985065927,19.4245,45.5665360983,0.0,33.3988,12.1677360983
 05/31  20:00:00,46.9679451005,3.96937120563,10.0485919038,0.0,9.17985065927,19.4245,43.811220102,0.0,33.3988,10.412420102
 05/31  21:00:00,45.7011769372,3.96937120563,6.77664610023,0.0,9.17985065927,19.4245,36.6273341395,0.0,25.0491,11.5782341395
 05/31  22:00:00,43.5025395744,3.96937120563,4.72052073544,0.0,9.17985065927,19.4245,25.9454386867,0.0,16.6994,9.24603868673
 05/31  23:00:00,42.2469466533,3.96937120563,2.70845914805,0.0,9.17985065927,19.4245,13.5406892288,0.0,8.3497,5.19098922884
 05/31  24:00:00,22.8288298486,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.45079821835,0.0728998047238,3.33988,4.03801841362
 06/01  01:00:00,15.0210709415,0.0,0.0,0.0,1.52997510988,7.4902,3.93195426433,0.0,3.33988,0.592074264332
 06/01  02:00:00,15.0403771657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0471197241,0.0,0.0,0.0,1.52997510988,7.4902,3.93193429952,0.0,3.33988,0.592054299523
 06/01  04:00:00,15.2202022362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,22.9580677451,3.96937120563,0.0360056312987,0.0,4.58992532963,8.1892,9.32891895956,0.387158732334,8.3497,0.592060227227
 06/01  06:00:00,36.7825761979,3.96937120563,0.0452065757379,0.0,9.17985065927,19.4245,19.5875242592,0.0,16.6994,2.88812425918
 06/01  07:00:00,43.0500450424,3.96937120563,0.947124515787,0.0,9.17985065927,26.9147,37.2168106853,0.0,25.0491,12.1677106853
 06/01  08:00:00,48.7237933741,3.96937120563,6.56565679509,0.0,9.17985065927,26.9147,44.9772469268,0.0,33.3988,11.5784469268
 06/01  09:00:00,44.0060330486,3.96937120563,9.29587125858,0.0,9.17985065927,19.4245,34.2992479083,0.0,25.0491,9.25014790829
 06/01  10:00:00,54.3925548169,3.96937120563,12.1666525343,0.0,9.17985065927,26.9147,49.8376528447,0.0,41.7485,8.08915284475
 06/01  11:00:00,60.1735914172,3.96937120563,17.2073523009,0.0,9.17985065927,26.9147,50.9985429128,0.0,41.7485,9.25004291281
 06/01  12:00:00,63.8753455165,3.96937120563,21.5243202581,0.0,9.17985065927,26.9147,49.8365808546,0.0,41.7485,8.08808085458
 06/01  13:00:00,52.8124462551,3.96937120563,18.0202868605,0.0,9.17985065927,19.4245,40.9027916213,0.0,33.3988,7.5039916213
 06/01  14:00:00,50.9686054165,3.96937120563,16.1618157844,0.0,9.17985065927,19.4245,31.3955796133,0.0,25.0491,6.34647961328
 06/01  15:00:00,51.150772312,3.96937120563,16.3360948105,0.0,9.17985065927,19.4245,39.7453076847,0.0,33.3988,6.34650768467
 06/01  16:00:00,60.4458257524,3.96937120563,18.140235668,0.0,9.17985065927,26.9147,55.8702085626,0.0,50.0982,5.77200856262
 06/01  17:00:00,61.2224398739,3.96937120563,18.9300681446,0.0,9.17985065927,26.9147,58.7625662864,0.0,50.0982,8.6643662864
 06/01  18:00:00,63.0914517889,3.96937120563,20.8605875524,0.0,9.17985065927,26.9147,61.0987792513,0.0,50.0982,11.0005792513
 06/01  19:00:00,53.0667277359,3.96937120563,18.1394082804,0.0,9.17985065927,19.4245,45.5659300809,0.0,33.3988,12.1671300809
 06/01  20:00:00,52.5787846886,3.96937120563,15.5942374425,0.0,9.17985065927,19.4245,43.8114225212,0.0,33.3988,10.4126225212
 06/01  21:00:00,50.3477747816,3.96937120563,11.3794353714,0.0,9.17985065927,19.4245,36.0486838609,0.0,25.0491,10.9995838609
 06/01  22:00:00,47.1097562621,3.96937120563,8.29997313553,0.0,9.17985065927,19.4245,25.9486851512,0.0,16.6994,9.2492851512
 06/01  23:00:00,45.6506069424,3.96937120563,6.07775805039,0.0,9.17985065927,19.4245,14.1159056615,0.0,8.3497,5.76620566155
 06/01  24:00:00,24.2926913281,3.96937120563,1.42702235912,0.0,4.58992532963,8.1892,7.41792307922,0.039136283086,3.33988,4.03890679613
 06/02  01:00:00,15.0517208313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,15.0634285197,0.0,0.0,0.0,1.52997510988,7.4902,3.93196099235,0.0,3.33988,0.592080992349
 06/02  03:00:00,15.0704731886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.8459196198,0.0,0.0,0.0,1.52997510988,7.4902,3.93196687922,0.0,3.33988,0.592086879222
 06/02  05:00:00,23.6390682497,3.96937120563,0.0906236838394,0.0,4.58992532963,8.1892,8.74327156463,0.373571564633,8.3497,0.02
 06/02  06:00:00,37.0836527254,3.96937120563,0.0391795305949,0.0,9.17985065927,19.4245,20.1608136848,0.0,16.6994,3.4614136848
 06/02  07:00:00,43.4367811188,3.96937120563,1.32762717817,0.0,9.17985065927,26.9147,37.2153004046,0.0,25.0491,12.1662004046
 06/02  08:00:00,49.0326774501,3.96937120563,6.87883520196,0.0,9.17985065927,26.9147,44.3980740367,0.0,33.3988,10.9992740367
 06/02  09:00:00,45.4385151789,3.96937120563,10.7261241523,0.0,9.17985065927,19.4245,34.2987130184,0.0,25.0491,9.24961301836
 06/02  10:00:00,57.1610540907,3.96937120563,14.9227513677,0.0,9.17985065927,26.9147,49.8373187943,0.0,41.7485,8.08881879432
 06/02  11:00:00,63.3571156717,3.96937120563,20.3771629112,0.0,9.17985065927,26.9147,50.9978551059,0.0,41.7485,9.24935510592
 06/02  12:00:00,66.0225057744,3.96937120563,23.6573605316,0.0,9.17985065927,26.9147,50.4126720428,0.0,41.7485,8.66417204279
 06/02  13:00:00,55.7088853793,3.96937120563,20.8977035459,0.0,9.17985065927,19.4245,40.3261727754,0.0,33.3988,6.92737277545
 06/02  14:00:00,51.6785978353,3.96937120563,16.8764881382,0.0,9.17985065927,19.4245,31.3961494855,0.0,25.0491,6.34704948547
 06/02  15:00:00,50.4001320202,3.96937120563,15.6056977246,0.0,9.17985065927,19.4245,39.745945403,0.0,33.3988,6.34714540299
 06/02  16:00:00,60.4180455786,3.96937120563,18.1329380125,0.0,9.17985065927,26.9147,56.4444934707,0.0,50.0982,6.34629347068
 06/02  17:00:00,60.7480177532,3.96937120563,18.4951453384,0.0,9.17985065927,26.9147,58.1863377438,0.0,50.0982,8.08813774383
 06/02  18:00:00,59.468809786,3.96937120563,17.299222949,0.0,9.17985065927,26.9147,61.0979969756,0.0,50.0982,10.9997969756
 06/02  19:00:00,48.4200047151,3.96937120563,13.8024849525,0.0,9.17985065927,19.4245,45.5668923065,0.0,33.3988,12.1680923065
 06/02  20:00:00,50.0265236319,3.96937120563,13.2909365866,0.0,9.17985065927,19.4245,43.8108660424,0.0,33.3988,10.4120660424
 06/02  21:00:00,49.3208284,3.96937120563,10.5193182912,0.0,9.17985065927,19.4245,36.0490754208,0.0,25.0491,10.9999754208
 06/02  22:00:00,47.6926702996,3.96937120563,8.89033929021,0.0,9.17985065927,19.4245,25.9491661654,0.0,16.6994,9.24976616541
 06/02  23:00:00,46.0351000386,3.96937120563,6.46978387701,0.0,9.17985065927,19.4245,13.5414483406,0.0,8.3497,5.19174834059
 06/02  24:00:00,24.6682929762,3.96937120563,1.79447127837,0.0,4.58992532963,8.1892,8.02950607341,0.0772099214308,3.33988,4.61241615198
 06/03  01:00:00,15.0768193522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.0966772152,0.0,0.0,0.0,1.52997510988,7.4902,3.93195473554,0.0,3.33988,0.592074735538
 06/03  03:00:00,15.0998786385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.2755095286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,23.117138638,3.96937120563,0.0878811384225,0.0,4.58992532963,8.1892,9.12775603949,0.185975404792,8.3497,0.592080634695
 06/03  06:00:00,39.0995054216,3.96937120563,2.24495181872,0.0,9.17985065927,19.4245,20.1607863643,0.0,16.6994,3.46138636429
 06/03  07:00:00,52.3792343713,3.96937120563,10.2208715246,0.0,9.17985065927,26.9147,27.9368459233,0.0,25.0491,2.88774592325
 06/03  08:00:00,54.1798391404,3.96937120563,12.0151401117,0.0,9.17985065927,26.9147,36.8604380349,0.0,33.3988,3.4616380349
 06/03  09:00:00,46.8359554079,3.96937120563,12.1535895278,0.0,9.17985065927,19.4245,34.8831757333,0.0,25.0491,9.83407573327
 06/03  10:00:00,56.2330672957,3.96937120563,14.0477856959,0.0,9.17985065927,26.9147,50.9991758883,0.0,41.7485,9.25067588828
 06/03  11:00:00,60.1661916596,3.96937120563,17.2624519174,0.0,9.17985065927,26.9147,52.159341329,0.0,41.7485,10.410841329
 06/03  12:00:00,57.5062520139,3.96937120563,15.2598856079,0.0,9.17985065927,26.9147,52.1600906736,0.0,41.7485,10.4115906736
 06/03  13:00:00,48.3696512161,3.96937120563,13.6883370458,0.0,9.17985065927,19.4245,42.0708423067,0.0,33.3988,8.6720423067
 06/03  14:00:00,48.9611336419,3.96937120563,14.2574451481,0.0,9.17985065927,19.4245,33.7124111456,0.0,25.0491,8.66331114564
 06/03  15:00:00,50.1760739916,3.96937120563,15.4517201187,0.0,9.17985065927,19.4245,41.4852969525,0.0,33.3988,8.08649695251
 06/03  16:00:00,59.1198590242,3.96937120563,16.9092500396,0.0,9.17985065927,26.9147,57.0257047276,0.0,50.0982,6.92750472756
 06/03  17:00:00,54.8695949295,3.96937120563,12.6984368526,0.0,9.17985065927,26.9147,58.7607663669,0.0,50.0982,8.66256636687
 06/03  18:00:00,56.2052086969,3.96937120563,14.0493550649,0.0,9.17985065927,26.9147,61.0969266706,0.0,50.0982,10.9987266706
 06/03  19:00:00,49.6225347132,3.96937120563,14.7708056744,0.0,9.17985065927,19.4245,44.3987947175,0.0,33.3988,10.9999947175
 06/03  20:00:00,46.7073132189,3.96937120563,9.76761424139,0.0,9.17985065927,19.4245,43.8105813889,0.0,33.3988,10.4117813889
 06/03  21:00:00,47.9305307013,3.96937120563,8.99824806528,0.0,9.17985065927,19.4245,36.0480431134,0.0,25.0491,10.9989431134
 06/03  22:00:00,48.0033857116,3.96937120563,9.21044300177,0.0,9.17985065927,19.4245,24.78505844,0.0,16.6994,8.08565843998
 06/03  23:00:00,46.2904497351,3.96937120563,6.73125413182,0.0,9.17985065927,19.4245,14.6959464778,0.0,8.3497,6.34624647785
 06/03  24:00:00,23.0137747282,3.96937120563,0.152275718675,0.0,4.58992532963,8.1892,7.49683127051,0.118725919333,3.33988,4.03822535117
 06/04  01:00:00,15.0612395106,0.0,0.0,0.0,1.52997510988,7.4902,3.93197628032,0.0,3.33988,0.592096280324
 06/04  02:00:00,15.082996301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.0880691244,0.0,0.0,0.0,1.52997510988,7.4902,3.93195635792,0.0,3.33988,0.592076357917
 06/04  04:00:00,15.2567463402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.0439829448,3.96937120563,0.0446923093723,0.0,4.58992532963,8.1892,9.223023286,0.28124103309,8.3497,0.592082252914
 06/04  06:00:00,36.8975850348,3.96937120563,0.0694934712004,0.0,9.17985065927,19.4245,19.5870662852,0.0,16.6994,2.88766628523
 06/04  07:00:00,47.9335454329,3.96937120563,5.79896506175,0.0,9.17985065927,26.9147,28.5106445315,0.0,25.0491,3.46154453151
 06/04  08:00:00,51.0689030728,3.96937120563,8.91760949605,0.0,9.17985065927,26.9147,36.2869500814,0.0,33.3988,2.88815008135
 06/04  09:00:00,43.169718788,3.96937120563,8.485861689,0.0,9.17985065927,19.4245,28.5110995324,0.0,25.0491,3.4619995324
 06/04  10:00:00,55.0792699141,3.96937120563,12.8865284086,0.0,9.17985065927,26.9147,52.1602133354,0.0,41.7485,10.4117133354
 06/04  11:00:00,58.1779684169,3.96937120563,15.2534275043,0.0,9.17985065927,26.9147,51.5822166774,0.0,41.7485,9.8337166774
 06/04  12:00:00,60.7359152608,3.96937120563,18.4302012698,0.0,9.17985065927,26.9147,49.8349935215,0.0,41.7485,8.08649352151
 06/04  13:00:00,51.2413043811,3.96937120563,16.4986464175,0.0,9.17985065927,19.4245,41.4860141106,0.0,33.3988,8.08721411057
 06/04  14:00:00,50.1697239233,3.96937120563,15.4190216979,0.0,9.17985065927,19.4245,31.3950533468,0.0,25.0491,6.34595334679
 06/04  15:00:00,50.1737726816,3.96937120563,15.4189791021,0.0,9.17985065927,19.4245,39.7446987791,0.0,33.3988,6.34589877912
 06/04  16:00:00,60.5712533126,3.96937120563,18.3243771645,0.0,9.17985065927,26.9147,56.4441329567,0.0,50.0982,6.34593295674
 06/04  17:00:00,62.0677320828,3.96937120563,19.8186440529,0.0,9.17985065927,26.9147,58.1850408201,0.0,50.0982,8.0868408201
 06/04  18:00:00,63.802422129,3.96937120563,21.5537823734,0.0,9.17985065927,26.9147,59.9330482925,0.0,50.0982,9.83484829252
 06/04  19:00:00,54.7688437754,3.96937120563,19.8177731776,0.0,9.17985065927,19.4245,43.8106359491,0.0,33.3988,10.4118359491
 06/04  20:00:00,54.8479135249,3.96937120563,17.8606329664,0.0,9.17985065927,19.4245,41.486324955,0.0,33.3988,8.08752495501
 06/04  21:00:00,51.9015042243,3.96937120563,12.9289927788,0.0,9.17985065927,19.4245,35.4599805757,0.0,25.0491,10.4108805757
 06/04  22:00:00,48.3935290068,3.96937120563,9.57142678809,0.0,9.17985065927,19.4245,24.7863172428,0.0,16.6994,8.08691724282
 06/04  23:00:00,47.7530155692,3.96937120563,8.17206613765,0.0,9.17985065927,19.4245,12.3879559858,0.0,8.3497,4.03825598579
 06/04  24:00:00,26.073776153,3.96937120563,3.18884633385,0.0,4.58992532963,8.1892,8.5513800313,0.0205995158676,3.33988,5.19090051544
 06/05  01:00:00,15.085119556,0.0,0.0,0.0,1.52997510988,7.4902,3.93197169261,0.0,3.33988,0.592091692614
 06/05  02:00:00,15.09859736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,15.0950356628,0.0,0.0,0.0,1.52997510988,7.4902,3.93195173962,0.0,3.33988,0.592071739624
 06/05  04:00:00,15.2653659376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,23.0921809636,3.96937120563,0.080226307201,0.0,4.58992532963,8.1892,8.58044307068,0.210743070675,8.3497,0.02
 06/05  06:00:00,37.2457771453,3.96937120563,0.408337084901,0.0,9.17985065927,19.4245,20.1605526988,0.0,16.6994,3.46115269884
 06/05  07:00:00,47.9926896888,3.96937120563,5.85578500058,0.0,9.17985065927,26.9147,37.2146408487,0.0,25.0491,12.1655408487
 06/05  08:00:00,49.8121053954,3.96937120563,7.6705543871,0.0,9.17985065927,26.9147,44.3979903046,0.0,33.3988,10.9991903046
 06/05  09:00:00,44.6492095022,3.96937120563,9.97126543682,0.0,9.17985065927,19.4245,34.2978816074,0.0,25.0491,9.24878160739
 06/05  10:00:00,56.8811184771,3.96937120563,14.674644785,0.0,9.17985065927,26.9147,49.837435263,0.0,41.7485,8.08893526301
 06/05  11:00:00,63.0424285743,3.96937120563,20.0845913697,0.0,9.17985065927,26.9147,50.9968986968,0.0,41.7485,9.24839869677
 06/05  12:00:00,65.6377473263,3.96937120563,23.3068277876,0.0,9.17985065927,26.9147,49.8353604185,0.0,41.7485,8.08686041854
 06/05  13:00:00,56.3857637006,3.96937120563,21.6145203249,0.0,9.17985065927,19.4245,40.3261574503,0.0,33.3988,6.9273574503
 06/05  14:00:00,53.4749103919,3.96937120563,18.6962476946,0.0,9.17985065927,19.4245,31.3954450825,0.0,25.0491,6.34634508251
 06/05  15:00:00,51.5887648505,3.96937120563,16.8028212037,0.0,9.17985065927,19.4245,39.7449164314,0.0,33.3988,6.3461164314
 06/05  16:00:00,61.433797684,3.96937120563,19.1548591216,0.0,9.17985065927,26.9147,55.8694614517,0.0,50.0982,5.77126145172
 06/05  17:00:00,63.6605858708,3.96937120563,21.3908103122,0.0,9.17985065927,26.9147,58.7619908539,0.0,50.0982,8.66379085394
 06/05  18:00:00,65.9333674157,3.96937120563,23.6691789814,0.0,9.17985065927,26.9147,61.0954493893,0.0,50.0982,10.9972493893
 06/05  19:00:00,56.5935151443,3.96937120563,21.6385860306,0.0,9.17985065927,19.4245,45.565539333,0.0,33.3988,12.166739333
 06/05  20:00:00,57.950973607,3.96937120563,20.9632469285,0.0,9.17985065927,19.4245,43.2328479685,0.0,33.3988,9.83404796851
 06/05  21:00:00,55.4967867102,3.96937120563,16.5084471204,0.0,9.17985065927,19.4245,36.0483056944,0.0,25.0491,10.9992056944
 06/05  22:00:00,52.3311184251,3.96937120563,13.4958193821,0.0,9.17985065927,19.4245,25.9473211167,0.0,16.6994,9.24792111665
 06/05  23:00:00,49.5031660885,3.96937120563,9.9135684889,0.0,9.17985065927,19.4245,13.5407089879,0.0,8.3497,5.19100898788
 06/05  24:00:00,27.5778752872,3.96937120563,4.68348821752,0.0,4.58992532963,8.1892,7.41545664293,0.0381145542939,3.33988,4.03746208864
 06/06  01:00:00,15.0869007587,0.0,0.0,0.0,1.52997510988,7.4902,3.93196570477,0.0,3.33988,0.592085704768
 06/06  02:00:00,15.0998244192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,15.0976219284,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159702,0.0,3.33988,0.592091597021
 06/06  04:00:00,15.8903995378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.7266280681,3.96937120563,0.0884105175925,0.0,4.58992532963,8.1892,9.217284343,0.275538591668,8.3497,0.59204575133
 06/06  06:00:00,37.1910102178,3.96937120563,0.0596623756645,0.0,9.17985065927,19.4245,19.5870634314,0.0,16.6994,2.88766343137
 06/06  07:00:00,48.5266019793,3.96937120563,6.3870293057,0.0,9.17985065927,26.9147,37.2137874264,0.0,25.0491,12.1646874264
 06/06  08:00:00,52.7083601516,3.96937120563,10.5497936429,0.0,9.17985065927,26.9147,44.3971073626,0.0,33.3988,10.9983073626
 06/06  09:00:00,48.1993009563,3.96937120563,13.4983073168,0.0,9.17985065927,19.4245,34.2975271294,0.0,25.0491,9.24842712943
 06/06  10:00:00,59.5625090559,3.96937120563,17.3379521239,0.0,9.17985065927,26.9147,49.8369530299,0.0,41.7485,8.08845302993
 06/06  11:00:00,66.0760279699,3.96937120563,23.1032106442,0.0,9.17985065927,26.9147,50.9959679929,0.0,41.7485,9.24746799293
 06/06  12:00:00,67.8127091564,3.96937120563,25.464739525,0.0,9.17985065927,26.9147,49.8354994642,0.0,41.7485,8.08699946419
 06/06  13:00:00,59.1171159141,3.96937120563,24.3301937271,0.0,9.17985065927,19.4245,40.3269894933,0.0,33.3988,6.92818949326
 06/06  14:00:00,55.1766958305,3.96937120563,20.3832278959,0.0,9.17985065927,19.4245,31.3961126555,0.0,25.0491,6.34701265552
 06/06  15:00:00,53.5521463324,3.96937120563,18.7566308385,0.0,9.17985065927,19.4245,39.7452453663,0.0,33.3988,6.34644536629
 06/06  16:00:00,63.9969055191,3.96937120563,21.7149909632,0.0,9.17985065927,26.9147,55.8686212131,0.0,50.0982,5.77042121314
 06/06  17:00:00,64.9720064639,3.96937120563,22.7112154553,0.0,9.17985065927,26.9147,58.1856932395,0.0,50.0982,8.08749323951
 06/06  18:00:00,63.237579195,3.96937120563,21.0115634892,0.0,9.17985065927,26.9147,61.0966938626,0.0,50.0982,10.9984938626
 06/06  19:00:00,53.6123987118,3.96937120563,18.8905812262,0.0,9.17985065927,19.4245,45.5634280917,0.0,33.3988,12.1646280917
 06/06  20:00:00,54.6434920772,3.96937120563,17.857316947,0.0,9.17985065927,19.4245,43.8094557634,0.0,33.3988,10.4106557634
 06/06  21:00:00,53.1483367015,3.96937120563,14.3178421753,0.0,9.17985065927,19.4245,36.0472204956,0.0,25.0491,10.9981204956
 06/06  22:00:00,51.3597661032,3.96937120563,12.534563194,0.0,9.17985065927,19.4245,25.3670338073,0.0,16.6994,8.66763380734
 06/06  23:00:00,49.2315203727,3.96937120563,9.64335945274,0.0,9.17985065927,19.4245,13.5409041034,0.0,8.3497,5.1912041034
 06/06  24:00:00,27.3771205893,3.96937120563,4.48616863147,0.0,4.58992532963,8.1892,7.97064362249,0.018177396169,3.33988,4.61258622632
 06/07  01:00:00,15.0890215929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.111101804,0.0,0.0,0.0,1.52997510988,7.4902,3.93194590124,0.0,3.33988,0.592065901236
 06/07  03:00:00,15.1115050246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.2917144723,0.0,0.0,0.0,1.52997510988,7.4902,3.93195181443,0.0,3.33988,0.592071814435
 06/07  05:00:00,24.5148356742,3.96937120563,1.47279264261,0.0,4.58992532963,8.1892,8.5096325609,0.139932560895,8.3497,0.02
 06/07  06:00:00,40.9622436168,3.96937120563,4.09909949932,0.0,9.17985065927,19.4245,20.1606972855,0.0,16.6994,3.46129728551
 06/07  07:00:00,52.4194753677,3.96937120563,10.2586349907,0.0,9.17985065927,26.9147,36.6345960781,0.0,25.0491,11.5854960781
 06/07  08:00:00,54.9363202973,3.96937120563,12.7624504491,0.0,9.17985065927,26.9147,44.3972447167,0.0,33.3988,10.9984447167
 06/07  09:00:00,47.7049470686,3.96937120563,13.0028146978,0.0,9.17985065927,19.4245,34.2973742975,0.0,25.0491,9.24827429748
 06/07  10:00:00,57.4923447082,3.96937120563,15.2750141035,0.0,9.17985065927,26.9147,49.8347000286,0.0,41.7485,8.0862000286
 06/07  11:00:00,63.9964484669,3.96937120563,21.0376517354,0.0,9.17985065927,26.9147,50.9966060795,0.0,41.7485,9.24810607954
 06/07  12:00:00,67.0287090667,3.96937120563,24.6921282416,0.0,9.17985065927,26.9147,49.8345931435,0.0,41.7485,8.08609314355
 06/07  13:00:00,58.749316403,3.96937120563,23.9701030188,0.0,9.17985065927,19.4245,40.327143464,0.0,33.3988,6.92834346404
 06/07  14:00:00,57.8290596624,3.96937120563,23.0331615983,0.0,9.17985065927,19.4245,31.3944300783,0.0,25.0491,6.34533007832
 06/07  15:00:00,56.6157249308,3.96937120563,21.81157674,0.0,9.17985065927,19.4245,39.1687580616,0.0,33.3988,5.76995806163
 06/07  16:00:00,66.4492482848,3.96937120563,24.1598003087,0.0,9.17985065927,26.9147,56.4455707534,0.0,50.0982,6.34737075341
 06/07  17:00:00,67.9034693171,3.96937120563,25.6212618078,0.0,9.17985065927,26.9147,58.1852576908,0.0,50.0982,8.08705769081
 06/07  18:00:00,67.6886988591,3.96937120563,25.4229884163,0.0,9.17985065927,26.9147,61.0967776676,0.0,50.0982,10.9985776676
 06/07  19:00:00,58.4699419412,3.96937120563,23.5039419845,0.0,9.17985065927,19.4245,45.564504224,0.0,33.3988,12.165704224
 06/07  20:00:00,58.3662810678,3.96937120563,21.3490258275,0.0,9.17985065927,19.4245,43.2320125768,0.0,33.3988,9.83321257682
 06/07  21:00:00,55.8581869688,3.96937120563,16.8559137405,0.0,9.17985065927,19.4245,36.0469387403,0.0,25.0491,10.9978387403
 06/07  22:00:00,52.634863785,3.96937120563,13.787626917,0.0,9.17985065927,19.4245,25.9477101142,0.0,16.6994,9.24831011417
 06/07  23:00:00,50.5444560297,3.96937120563,10.9428427179,0.0,9.17985065927,19.4245,13.5414265086,0.0,8.3497,5.19172650862
 06/07  24:00:00,29.3459472832,3.96937120563,6.43696796818,0.0,4.58992532963,8.1892,7.39454069608,0.017408182877,3.33988,4.0372525132
 06/08  01:00:00,15.1115570851,0.0,0.0,0.0,1.52997510988,7.4902,3.93197449992,0.0,3.33988,0.592094499925
 06/08  02:00:00,15.1296859002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.1329810828,0.0,0.0,0.0,1.52997510988,7.4902,3.93195457438,0.0,3.33988,0.592074574384
 06/08  04:00:00,15.3099625847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,26.6471343382,3.96937120563,3.58783648531,0.0,4.58992532963,8.1892,9.09164335643,0.149862884221,8.3497,0.592080472212
 06/08  06:00:00,42.6900284068,3.96937120563,5.81578761614,0.0,9.17985065927,19.4245,19.5868911061,0.0,16.6994,2.88749110607
 06/08  07:00:00,55.1123838283,3.96937120563,12.934780217,0.0,9.17985065927,26.9147,37.2142054507,0.0,25.0491,12.1651054507
 06/08  08:00:00,57.7414727721,3.96937120563,15.5486495555,0.0,9.17985065927,26.9147,44.3961111903,0.0,33.3988,10.9973111903
 06/08  09:00:00,50.5504557642,3.96937120563,15.8280178164,0.0,9.17985065927,19.4245,33.7175560656,0.0,25.0491,8.66845606564
 06/08  10:00:00,59.4187811659,3.96937120563,17.1929433658,0.0,9.17985065927,26.9147,49.8356206843,0.0,41.7485,8.08712068426
 06/08  11:00:00,63.4623248778,3.96937120563,20.5284083839,0.0,9.17985065927,26.9147,50.997422307,0.0,41.7485,9.24892230695
 06/08  12:00:00,65.5129215225,3.96937120563,23.213486986,0.0,9.17985065927,26.9147,49.8347255535,0.0,41.7485,8.08622555349
 06/08  13:00:00,56.8093726232,3.96937120563,22.0716401081,0.0,9.17985065927,19.4245,40.3268562098,0.0,33.3988,6.92805620978
 06/08  14:00:00,53.7465270304,3.96937120563,19.0089047421,0.0,9.17985065927,19.4245,31.3953171644,0.0,25.0491,6.34621716441
 06/08  15:00:00,49.4977063478,3.96937120563,14.7883800755,0.0,9.17985065927,19.4245,39.745057755,0.0,33.3988,6.34625775496
 06/08  16:00:00,56.3413585633,3.96937120563,14.163418852,0.0,9.17985065927,26.9147,55.8683027426,0.0,50.0982,5.77010274263
 06/08  17:00:00,57.8973606388,3.96937120563,15.7228278338,0.0,9.17985065927,26.9147,58.1852117033,0.0,50.0982,8.08701170325
 06/08  18:00:00,60.5240705149,3.96937120563,18.3501666558,0.0,9.17985065927,26.9147,61.0956964867,0.0,50.0982,10.9974964867
 06/08  19:00:00,51.0585441493,3.96937120563,16.1943767741,0.0,9.17985065927,19.4245,45.5633919542,0.0,33.3988,12.1645919542
 06/08  20:00:00,52.4003657169,3.96937120563,15.434058724,0.0,9.17985065927,19.4245,43.230739819,0.0,33.3988,9.83193981899
 06/08  21:00:00,51.0951621185,3.96937120563,12.1555721417,0.0,9.17985065927,19.4245,36.046883597,0.0,25.0491,10.997783597
 06/08  22:00:00,49.6911863448,3.96937120563,10.8816764495,0.0,9.17985065927,19.4245,25.9467196134,0.0,16.6994,9.24731961343
 06/08  23:00:00,48.3836009743,3.96937120563,8.80094277814,0.0,9.17985065927,19.4245,13.5404884548,0.0,8.3497,5.19078845477
 06/08  24:00:00,27.0167367463,3.96937120563,4.127517406,0.0,4.58992532963,8.1892,7.45253581921,0.0744424481008,3.33988,4.03821337111
 06/09  01:00:00,15.0888583248,0.0,0.0,0.0,1.52997510988,7.4902,3.93193339537,0.0,3.33988,0.592053395371
 06/09  02:00:00,15.1103938302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.1129339811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.9444105041,0.0,0.0,0.0,1.52997510988,7.4902,3.93193932848,0.0,3.33988,0.592059328475
 06/09  05:00:00,24.955149496,3.96937120563,1.26416736137,0.0,4.58992532963,8.1892,8.49787294941,0.128172949407,8.3497,0.02
 06/09  06:00:00,40.0947998951,3.96937120563,2.93011484558,0.0,9.17985065927,19.4245,20.1607047175,0.0,16.6994,3.46130471749
 06/09  07:00:00,51.1746722756,3.96937120563,9.01678596879,0.0,9.17985065927,26.9147,36.633664847,0.0,25.0491,11.584564847
 06/09  08:00:00,54.9390051875,3.96937120563,12.7648830417,0.0,9.17985065927,26.9147,44.3958963294,0.0,33.3988,10.9970963294
 06/09  09:00:00,46.9965587249,3.96937120563,12.3044043606,0.0,9.17985065927,19.4245,34.2968079936,0.0,25.0491,9.2477079936
 06/09  10:00:00,53.1189824162,3.96937120563,10.9411745031,0.0,9.17985065927,26.9147,49.8344238236,0.0,41.7485,8.0859238236
 06/09  11:00:00,57.3722758058,3.96937120563,14.4633520669,0.0,9.17985065927,26.9147,50.995697311,0.0,41.7485,9.24719731103
 06/09  12:00:00,62.4923338588,3.96937120563,20.2032744541,0.0,9.17985065927,26.9147,49.8344763078,0.0,41.7485,8.08597630779
 06/09  13:00:00,55.7066265219,3.96937120563,20.9594819786,0.0,9.17985065927,19.4245,40.32740945,0.0,33.3988,6.92860945003
 06/09  14:00:00,54.6129107779,3.96937120563,19.850627169,0.0,9.17985065927,19.4245,30.8199755689,0.0,25.0491,5.77087556889
 06/09  15:00:00,55.0628665473,3.96937120563,20.2860352092,0.0,9.17985065927,19.4245,39.7447748104,0.0,33.3988,6.34597481041
 06/09  16:00:00,65.0743967101,3.96937120563,22.8018546017,0.0,9.17985065927,26.9147,56.4437499533,0.0,50.0982,6.34554995333
 06/09  17:00:00,63.9965337998,3.96937120563,21.7710173573,0.0,9.17985065927,26.9147,57.6269219865,0.0,50.0982,7.5287219865
 06/09  18:00:00,65.6035620805,3.96937120563,23.3829846366,0.0,9.17985065927,26.9147,61.0752843538,0.0,50.0982,10.9770843538
 06/09  19:00:00,56.9499679122,3.96937120563,22.2104602664,0.0,9.17985065927,19.4245,45.5606672613,0.0,33.3988,12.1618672613
 06/09  20:00:00,57.9287639075,3.96937120563,21.1073719279,0.0,9.17985065927,19.4245,43.2311454983,0.0,33.3988,9.83234549834
 06/09  21:00:00,54.0799987866,3.96937120563,15.2547278198,0.0,9.17985065927,19.4245,36.0459579013,0.0,25.0491,10.9968579013
 06/09  22:00:00,50.116035978,3.96937120563,11.3021541165,0.0,9.17985065927,19.4245,25.9465184811,0.0,16.6994,9.24711848112
 06/09  23:00:00,47.8341359497,3.96937120563,8.25833109965,0.0,9.17985065927,19.4245,13.5404784076,0.0,8.3497,5.19077840764
 06/09  24:00:00,26.3430169724,3.96937120563,3.46076199038,0.0,4.58992532963,8.1892,7.42888971836,0.0510472658308,3.33988,4.03796245253
 06/10  01:00:00,15.0847023803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.1006536781,0.0,0.0,0.0,1.52997510988,7.4902,3.93196357518,0.0,3.33988,0.592083575177
 06/10  03:00:00,15.0951793906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.2653135747,0.0,0.0,0.0,1.52997510988,7.4902,3.9319694603,0.0,3.33988,0.592089460302
 06/10  05:00:00,23.0722832239,3.96937120563,0.0742158605389,0.0,4.58992532963,8.1892,8.65152235311,0.281822353111,8.3497,0.02
 06/10  06:00:00,36.86389765,3.96937120563,0.0477614101761,0.0,9.17985065927,19.4245,20.1607447165,0.0,16.6994,3.46134471645
 06/10  07:00:00,48.1419991267,3.96937120563,6.00591211381,0.0,9.17985065927,26.9147,27.9369184847,0.0,25.0491,2.88781848469
 06/10  08:00:00,51.8788499387,3.96937120563,9.72025149268,0.0,9.17985065927,26.9147,36.8604530936,0.0,33.3988,3.46165309359
 06/10  09:00:00,46.0538869809,3.96937120563,11.3626663908,0.0,9.17985065927,19.4245,34.8824222983,0.0,25.0491,9.83332229833
 06/10  10:00:00,57.8753564777,3.96937120563,15.6659129614,0.0,9.17985065927,26.9147,50.9958581347,0.0,41.7485,9.24735813471
 06/10  11:00:00,64.2528740606,3.96937120563,21.3006321648,0.0,9.17985065927,26.9147,51.581353891,0.0,41.7485,9.83285389103
 06/10  12:00:00,65.6056528063,3.96937120563,23.2769596242,0.0,9.17985065927,26.9147,51.5806020334,0.0,41.7485,9.83210203344
 06/10  13:00:00,57.2049320622,3.96937120563,22.4285792809,0.0,9.17985065927,19.4245,42.6442491256,0.0,33.3988,9.24544912559
 06/10  14:00:00,57.7812120606,3.96937120563,22.9904965341,0.0,9.17985065927,19.4245,33.133988489,0.0,25.0491,8.08488848901
 06/10  15:00:00,55.7721550337,3.96937120563,20.984843236,0.0,9.17985065927,19.4245,40.9080189211,0.0,33.3988,7.5092189211
 06/10  16:00:00,63.5142427117,3.96937120563,21.242631705,0.0,9.17985065927,26.9147,57.5991891252,0.0,50.0982,7.50098912517
 06/10  17:00:00,65.1535350166,3.96937120563,22.8860421938,0.0,9.17985065927,26.9147,58.1839731186,0.0,50.0982,8.08577311862
 06/10  18:00:00,67.324440168,3.96937120563,25.0731445012,0.0,9.17985065927,26.9147,60.5178929563,0.0,50.0982,10.4196929563
 06/10  19:00:00,58.7095677179,3.96937120563,23.760944819,0.0,9.17985065927,19.4245,44.3957741504,0.0,33.3988,10.9969741504
 06/10  20:00:00,58.0282425717,3.96937120563,21.0338536694,0.0,9.17985065927,19.4245,43.80887996,0.0,33.3988,10.41007996
 06/10  21:00:00,58.4777476919,3.96937120563,19.4898814928,0.0,9.17985065927,19.4245,35.6879172705,0.0,25.0491,10.6388172705
 06/10  22:00:00,55.5263278376,3.96937120563,16.6866690914,0.0,9.17985065927,19.4245,24.5662116171,0.0,16.6994,7.86681161707
 06/10  23:00:00,52.2286423435,3.96937120563,12.6276710312,0.0,9.17985065927,19.4245,14.6957546098,0.0,8.3497,6.34605460981
 06/10  24:00:00,29.2378390299,3.96937120563,6.34006561016,0.0,4.58992532963,8.1892,7.42326114092,0.0457501420193,3.33988,4.0376309989
 06/11  01:00:00,15.1011237802,0.0,0.0,0.0,1.52997510988,7.4902,3.93197256918,0.0,3.33988,0.592092569177
 06/11  02:00:00,15.1277809789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.1284788488,0.0,0.0,0.0,1.52997510988,7.4902,3.93192671232,0.0,3.33988,0.592046712324
 06/11  04:00:00,15.3015276282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,25.2152848957,3.96937120563,2.16257830946,0.0,4.58992532963,8.1892,8.54895222642,0.179252226421,8.3497,0.02
 06/11  06:00:00,41.1231672935,3.96937120563,4.25662400368,0.0,9.17985065927,19.4245,20.1601984057,0.0,16.6994,3.46079840574
 06/11  07:00:00,52.6249610892,3.96937120563,10.4639427231,0.0,9.17985065927,26.9147,27.9363793991,0.0,25.0491,2.88727939907
 06/11  08:00:00,53.79933824,3.96937120563,11.6350408274,0.0,9.17985065927,26.9147,36.8601233017,0.0,33.3988,3.46132330166
 06/11  09:00:00,42.8733136233,3.96937120563,8.19628925785,0.0,9.17985065927,19.4245,27.9367872066,0.0,25.0491,2.88768720659
 06/11  10:00:00,53.6986983934,3.96937120563,11.521934673,0.0,9.17985065927,26.9147,52.158157903,0.0,41.7485,10.409657903
 06/11  11:00:00,57.6929041494,3.96937120563,14.7901704097,0.0,9.17985065927,26.9147,51.5811075257,0.0,41.7485,9.83260752567
 06/11  12:00:00,59.699886495,3.96937120563,17.4328679516,0.0,9.17985065927,26.9147,49.8337171343,0.0,41.7485,8.08521713426
 06/11  13:00:00,51.5820840057,3.96937120563,16.8650859668,0.0,9.17985065927,19.4245,40.9079335928,0.0,33.3988,7.50913359278
 06/11  14:00:00,50.0840454816,3.96937120563,15.3612692881,0.0,9.17985065927,19.4245,31.3955104118,0.0,25.0491,6.34641041176
 06/11  15:00:00,52.1784445106,3.96937120563,17.4319250455,0.0,9.17985065927,19.4245,39.7452094445,0.0,33.3988,6.34640944453
 06/11  16:00:00,63.184524211,3.96937120563,20.9344897787,0.0,9.17985065927,26.9147,55.8684808813,0.0,50.0982,5.77028088133
 06/11  17:00:00,64.1371870601,3.96937120563,21.887928229,0.0,9.17985065927,26.9147,58.1831226716,0.0,50.0982,8.08492267156
 06/11  18:00:00,65.9266663888,3.96937120563,23.6818517163,0.0,9.17985065927,26.9147,59.9300550101,0.0,50.0982,9.83185501006
 06/11  19:00:00,57.1281360121,3.96937120563,22.1849969058,0.0,9.17985065927,19.4245,43.2305831611,0.0,33.3988,9.83178316108
 06/11  20:00:00,57.2662634361,3.96937120563,20.2460286585,0.0,9.17985065927,19.4245,41.4850837702,0.0,33.3988,8.0862837702
 06/11  21:00:00,52.2071219019,3.96937120563,13.2337695263,0.0,9.17985065927,19.4245,34.8819397083,0.0,25.0491,9.8328397083
 06/11  22:00:00,47.9558193345,3.96937120563,9.13539282062,0.0,9.17985065927,19.4245,24.7850632512,0.0,16.6994,8.08566325124
 06/11  23:00:00,46.9124593062,3.96937120563,7.33363943926,0.0,9.17985065927,19.4245,12.3874691899,0.0,8.3497,4.03776918987
 06/11  24:00:00,25.7022343428,3.96937120563,2.82296783393,0.0,4.58992532963,8.1892,8.55229523497,0.0218139289132,3.33988,5.19060130606
 06/12  01:00:00,15.0770410814,0.0,0.0,0.0,1.52997510988,7.4902,3.93195180308,0.0,3.33988,0.592071803076
 06/12  02:00:00,15.0971197297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.1016401884,0.0,0.0,0.0,1.52997510988,7.4902,3.93195770689,0.0,3.33988,0.592077706892
 06/12  04:00:00,15.2754001776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,23.1280846064,3.96937120563,0.100688240803,0.0,4.58992532963,8.1892,8.54525670329,0.175556703294,8.3497,0.02
 06/12  06:00:00,38.6613875256,3.96937120563,1.81234812442,0.0,9.17985065927,19.4245,20.1603427776,0.0,16.6994,3.46094277757
 06/12  07:00:00,49.8275743415,3.96937120563,7.67769547193,0.0,9.17985065927,26.9147,36.6336040422,0.0,25.0491,11.5845040422
 06/12  08:00:00,52.5492660727,3.96937120563,10.388015139,0.0,9.17985065927,26.9147,44.3952496979,0.0,33.3988,10.9964496979
 06/12  09:00:00,45.9228771671,3.96937120563,11.2365788569,0.0,9.17985065927,19.4245,34.2952338503,0.0,25.0491,9.24613385032
 06/12  10:00:00,55.9128844421,3.96937120563,13.7158236104,0.0,9.17985065927,26.9147,49.2588472771,0.0,41.7485,7.51034727707
 06/12  11:00:00,61.6206138144,3.96937120563,18.6826146952,0.0,9.17985065927,26.9147,50.9957556999,0.0,41.7485,9.24725569992
 06/12  12:00:00,65.6486370401,3.96937120563,23.3360316123,0.0,9.17985065927,26.9147,49.8350110009,0.0,41.7485,8.08651100086
 06/12  13:00:00,56.349704268,3.96937120563,21.5935111375,0.0,9.17985065927,19.4245,40.3242374515,0.0,33.3988,6.92543745154
 06/12  14:00:00,54.6823411158,3.96937120563,19.9137525336,0.0,9.17985065927,19.4245,30.818943599,0.0,25.0491,5.76984359899
 06/12  15:00:00,54.094622904,3.96937120563,19.3193292986,0.0,9.17985065927,19.4245,39.7446324047,0.0,33.3988,6.34583240465
 06/12  16:00:00,63.9035176746,3.96937120563,21.6340054901,0.0,9.17985065927,26.9147,55.8683577983,0.0,50.0982,5.77015779825
 06/12  17:00:00,65.5040311228,3.96937120563,23.2367089797,0.0,9.17985065927,26.9147,58.1836281451,0.0,50.0982,8.08542814515
 06/12  18:00:00,65.9956682077,3.96937120563,23.7410291313,0.0,9.17985065927,26.9147,61.0948264637,0.0,50.0982,10.9966264637
 06/12  19:00:00,56.5921003197,3.96937120563,21.6413172515,0.0,9.17985065927,19.4245,44.9831432746,0.0,33.3988,11.5843432746
 06/12  20:00:00,57.407779164,3.96937120563,20.4098717393,0.0,9.17985065927,19.4245,43.8075710525,0.0,33.3988,10.4087710525
