Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  21:00:00,55.6525948954,3.96937120563,16.6651783713,0.0,9.17985065927,19.4245,35.4667565488,0.0,25.0491,10.4176565488
 06/12  22:00:00,51.2851075764,3.96937120563,12.4549970074,0.0,9.17985065927,19.4245,25.945656613,0.0,16.6994,9.24625661298
 06/12  23:00:00,48.1778351714,3.96937120563,8.59119319491,0.0,9.17985065927,19.4245,13.5406695509,0.0,8.3497,5.19096955094
 06/12  24:00:00,26.6551269506,3.96937120563,3.76906155003,0.0,4.58992532963,8.1892,7.43204901803,0.0539742208229,3.33988,4.0381947972
 06/13  01:00:00,15.0810486303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.1036273856,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000132,0.0,3.33988,0.592090001316
 06/13  03:00:00,15.1097501405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.9220331022,0.0,0.0,0.0,1.52997510988,7.4902,3.93197587625,0.0,3.33988,0.592095876251
 06/13  05:00:00,23.7603850392,3.96937120563,0.109922208062,0.0,4.58992532963,8.1892,8.58194567147,0.212245671469,8.3497,0.02
 06/13  06:00:00,37.7202486519,3.96937120563,0.58536784728,0.0,9.17985065927,19.4245,20.1603374043,0.0,16.6994,3.4609374043
 06/13  07:00:00,48.0435026199,3.96937120563,5.90243183948,0.0,9.17985065927,26.9147,36.6306211488,0.0,25.0491,11.5815211488
 06/13  08:00:00,52.5714369917,3.96937120563,10.4080133718,0.0,9.17985065927,26.9147,44.3953394165,0.0,33.3988,10.9965394165
 06/13  09:00:00,46.4734325031,3.96937120563,11.779066388,0.0,9.17985065927,19.4245,33.7189316493,0.0,25.0491,8.66983164934
 06/13  10:00:00,56.7514739527,3.96937120563,14.5373017834,0.0,9.17985065927,26.9147,49.8352528202,0.0,41.7485,8.08675282022
 06/13  11:00:00,61.5369015773,3.96937120563,18.5961296096,0.0,9.17985065927,26.9147,50.4183611167,0.0,41.7485,8.66986111669
 06/13  12:00:00,63.2322007754,3.96937120563,20.9103642651,0.0,9.17985065927,26.9147,49.8334958932,0.0,41.7485,8.08499589323
 06/13  13:00:00,53.837364407,3.96937120563,19.0626279678,0.0,9.17985065927,19.4245,40.3256169505,0.0,33.3988,6.92681695053
 06/13  14:00:00,51.6844204645,3.96937120563,16.8990259746,0.0,9.17985065927,19.4245,31.3943176835,0.0,25.0491,6.34521768352
 06/13  15:00:00,50.1907477728,3.96937120563,15.3987513583,0.0,9.17985065927,19.4245,39.1682655504,0.0,33.3988,5.76946555041
 06/13  16:00:00,60.3837483978,3.96937120563,18.0944745636,0.0,9.17985065927,26.9147,56.4435583688,0.0,50.0982,6.34535836881
 06/13  17:00:00,63.1839169548,3.96937120563,20.8962543718,0.0,9.17985065927,26.9147,57.6074372698,0.0,50.0982,7.50923726979
 06/13  18:00:00,64.4742205856,3.96937120563,22.1985025534,0.0,9.17985065927,26.9147,61.093876571,0.0,50.0982,10.995676571
 06/13  19:00:00,52.8732340255,3.96937120563,18.1624885378,0.0,9.17985065927,19.4245,44.9826795777,0.0,33.3988,11.5838795777
 06/13  20:00:00,51.7834524994,3.96937120563,14.9919558057,0.0,9.17985065927,19.4245,43.807796189,0.0,33.3988,10.408996189
 06/13  21:00:00,48.6682214672,3.96937120563,9.84714198667,0.0,9.17985065927,19.4245,35.4678118811,0.0,25.0491,10.4187118811
 06/13  22:00:00,45.6643538339,3.96937120563,6.86147811341,0.0,9.17985065927,19.4245,25.9447358515,0.0,16.6994,9.24533585151
 06/13  23:00:00,44.4312216207,3.96937120563,4.87171983007,0.0,9.17985065927,19.4245,13.5404078677,0.0,8.3497,5.19070786766
 06/13  24:00:00,24.1928095164,3.96937120563,1.34648593931,0.0,4.58992532963,8.1892,7.41450202149,0.0366935095262,3.33988,4.03792851196
 06/14  01:00:00,15.0400421705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.0432250097,0.0,0.0,0.0,1.52997510988,7.4902,3.93197397658,0.0,3.33988,0.592093976583
 06/14  03:00:00,15.0422435236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2095657406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,22.9751743072,3.96937120563,0.0493617397265,0.0,4.58992532963,8.1892,9.21782457054,0.276033303227,8.3497,0.592091267312
 06/14  06:00:00,36.7960230817,3.96937120563,0.0417894649358,0.0,9.17985065927,19.4245,19.5867795569,0.0,16.6994,2.88737955686
 06/14  07:00:00,43.339764013,3.96937120563,1.23460541533,0.0,9.17985065927,26.9147,37.211019504,0.0,25.0491,12.161919504
 06/14  08:00:00,46.1142985567,3.96937120563,3.97923567066,0.0,9.17985065927,26.9147,43.8168005586,0.0,33.3988,10.4180005586
 06/14  09:00:00,39.411721016,3.96937120563,4.74596026841,0.0,9.17985065927,19.4245,34.2956532212,0.0,25.0491,9.24655322123
 06/14  10:00:00,48.4386862952,3.96937120563,6.26745122034,0.0,9.17985065927,26.9147,49.2582327369,0.0,41.7485,7.50973273686
 06/14  11:00:00,52.0879633736,3.96937120563,9.17820338188,0.0,9.17985065927,26.9147,50.9943589089,0.0,41.7485,9.24585890886
 06/14  12:00:00,55.9649596098,3.96937120563,13.6827452159,0.0,9.17985065927,26.9147,49.8339347513,0.0,41.7485,8.08543475134
 06/14  13:00:00,48.2911525218,3.96937120563,13.5557504141,0.0,9.17985065927,19.4245,40.3261710178,0.0,33.3988,6.92737101782
 06/14  14:00:00,46.8438282941,3.96937120563,12.1043497984,0.0,9.17985065927,19.4245,30.8189111667,0.0,25.0491,5.76981116666
 06/14  15:00:00,46.9927897414,3.96937120563,12.241526394,0.0,9.17985065927,19.4245,39.7441172391,0.0,33.3988,6.34531723913
 06/14  16:00:00,57.113572275,3.96937120563,14.8662071097,0.0,9.17985065927,26.9147,55.8685215529,0.0,50.0982,5.77032155287
 06/14  17:00:00,60.2269701706,3.96937120563,18.0232818475,0.0,9.17985065927,26.9147,58.1832630278,0.0,50.0982,8.08506302784
 06/14  18:00:00,62.7072638804,3.96937120563,20.5152894768,0.0,9.17985065927,26.9147,60.5157887005,0.0,50.0982,10.4175887005
 06/14  19:00:00,52.473485353,3.96937120563,17.5875369438,0.0,9.17985065927,19.4245,45.5585966725,0.0,33.3988,12.1597966725
 06/14  20:00:00,52.3474663269,3.96937120563,15.3821097287,0.0,9.17985065927,19.4245,43.2288367376,0.0,33.3988,9.83003673759
 06/14  21:00:00,50.5421465755,3.96937120563,11.5762942003,0.0,9.17985065927,19.4245,35.4667914319,0.0,25.0491,10.4176914319
 06/14  22:00:00,47.4488772052,3.96937120563,8.63449188191,0.0,9.17985065927,19.4245,25.9451676585,0.0,16.6994,9.24576765849
 06/14  23:00:00,45.3432018743,3.96937120563,5.7726173455,0.0,9.17985065927,19.4245,13.5406777591,0.0,8.3497,5.1909777591
 06/14  24:00:00,24.5425905086,3.96937120563,1.68179937409,0.0,4.58992532963,8.1892,7.43017515951,0.0524846019698,3.33988,4.03781055754
 06/15  01:00:00,15.0567326716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.0787123337,0.0,0.0,0.0,1.52997510988,7.4902,3.93193294426,0.0,3.33988,0.59205294426
 06/15  03:00:00,15.0872134687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2651869996,0.0,0.0,0.0,1.52997510988,7.4902,3.93193887808,0.0,3.33988,0.592058878083
 06/15  05:00:00,23.1061559244,3.96937120563,0.0947632719708,0.0,4.58992532963,8.1892,8.5789216909,0.209221690905,8.3497,0.02
 06/15  06:00:00,37.4171573438,3.96937120563,0.578817233853,0.0,9.17985065927,19.4245,19.5869288615,0.0,16.6994,2.88752886145
 06/15  07:00:00,48.0607551546,3.96937120563,5.92334086946,0.0,9.17985065927,26.9147,37.2101085662,0.0,25.0491,12.1610085662
 06/15  08:00:00,49.4985480755,3.96937120563,7.35700061329,0.0,9.17985065927,26.9147,43.8157592056,0.0,33.3988,10.4169592056
 06/15  09:00:00,42.8795222358,3.96937120563,8.21123816192,0.0,9.17985065927,19.4245,34.294291123,0.0,25.0491,9.24519112299
 06/15  10:00:00,52.2545616127,3.96937120563,10.0781513079,0.0,9.17985065927,26.9147,49.2587716391,0.0,41.7485,7.51027163907
 06/15  11:00:00,57.5354893453,3.96937120563,14.6198991097,0.0,9.17985065927,26.9147,50.9950162837,0.0,41.7485,9.2465162837
 06/15  12:00:00,61.2850536511,3.96937120563,18.9876967451,0.0,9.17985065927,26.9147,49.2568641104,0.0,41.7485,7.50836411038
 06/15  13:00:00,52.2867472735,3.96937120563,17.5384365592,0.0,9.17985065927,19.4245,40.3268218581,0.0,33.3988,6.92802185808
 06/15  14:00:00,50.032526655,3.96937120563,15.2721082142,0.0,9.17985065927,19.4245,31.394776494,0.0,25.0491,6.34567649404
 06/15  15:00:00,48.46984861,3.96937120563,13.6993135262,0.0,9.17985065927,19.4245,39.1691080439,0.0,33.3988,5.7703080439
 06/15  16:00:00,58.2458103994,3.96937120563,15.9826265668,0.0,9.17985065927,26.9147,56.443520902,0.0,50.0982,6.34532090199
 06/15  17:00:00,60.6525880901,3.96937120563,18.3889586899,0.0,9.17985065927,26.9147,57.6065832334,0.0,50.0982,7.50838323342
 06/15  18:00:00,62.8427025355,3.96937120563,20.5841556594,0.0,9.17985065927,26.9147,61.093497914,0.0,50.0982,10.995297914
 06/15  19:00:00,52.8460112017,3.96937120563,17.9147070584,0.0,9.17985065927,19.4245,44.9826479513,0.0,33.3988,11.5838479513
 06/15  20:00:00,52.7837913585,3.96937120563,15.8098804186,0.0,9.17985065927,19.4245,43.2296579796,0.0,33.3988,9.83085797962
 06/15  21:00:00,50.3926487301,3.96937120563,11.4291005439,0.0,9.17985065927,19.4245,36.0442108586,0.0,25.0491,10.9951108586
 06/15  22:00:00,46.7206241812,3.96937120563,7.9133813837,0.0,9.17985065927,19.4245,25.3680538194,0.0,16.6994,8.66865381943
 06/15  23:00:00,44.9993499298,3.96937120563,5.43422341202,0.0,9.17985065927,19.4245,13.5400187239,0.0,8.3497,5.19031872388
 06/15  24:00:00,23.9084288265,3.96937120563,1.04980560559,0.0,4.58992532963,8.1892,7.41960376205,0.0421485580685,3.33988,4.03757520398
 06/16  01:00:00,15.0499971112,0.0,0.0,0.0,1.52997510988,7.4902,3.93192917917,0.0,3.33988,0.592049179171
 06/16  02:00:00,15.0711424277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.0792554028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.8609161332,0.0,0.0,0.0,1.52997510988,7.4902,3.93193511899,0.0,3.33988,0.592055118994
 06/16  05:00:00,23.6764618894,3.96937120563,0.0955446480457,0.0,4.58992532963,8.1892,8.69823225931,0.328532259308,8.3497,0.02
 06/16  06:00:00,37.1077695463,3.96937120563,0.0391277023522,0.0,9.17985065927,19.4245,20.1605758692,0.0,16.6994,3.46117586925
 06/16  07:00:00,43.6676345443,3.96937120563,1.55635776783,0.0,9.17985065927,26.9147,36.6328262804,0.0,25.0491,11.5837262804
 06/16  08:00:00,47.8835028644,3.96937120563,5.74838178357,0.0,9.17985065927,26.9147,44.3932795212,0.0,33.3988,10.9944795212
 06/16  09:00:00,41.8749163416,3.96937120563,7.20232282586,0.0,9.17985065927,19.4245,33.7186765873,0.0,25.0491,8.66957658732
 06/16  10:00:00,51.314057999,3.96937120563,9.12178097427,0.0,9.17985065927,26.9147,49.2579710657,0.0,41.7485,7.50947106567
 06/16  11:00:00,55.0799747499,3.96937120563,12.1419756307,0.0,9.17985065927,26.9147,50.994661116,0.0,41.7485,9.246161116
 06/16  12:00:00,57.4787159948,3.96937120563,15.1643296695,0.0,9.17985065927,26.9147,49.2574406476,0.0,41.7485,7.50894064761
 06/16  13:00:00,49.1184790231,3.96937120563,14.3570381582,0.0,9.17985065927,19.4245,40.3265063132,0.0,33.3988,6.92770631322
 06/16  14:00:00,47.3117758379,3.96937120563,12.5430500258,0.0,9.17985065927,19.4245,31.3945353558,0.0,25.0491,6.34543535576
 06/16  15:00:00,46.4692970833,3.96937120563,11.7038885212,0.0,9.17985065927,19.4245,39.1687045484,0.0,33.3988,5.76990454835
 06/16  16:00:00,56.1237126561,3.96937120563,13.861776551,0.0,9.17985065927,26.9147,56.4434027989,0.0,50.0982,6.34520279891
 06/16  17:00:00,58.1999734114,3.96937120563,15.945939584,0.0,9.17985065927,26.9147,57.6070748403,0.0,50.0982,7.50887484025
 06/16  18:00:00,60.0681276742,3.96937120563,17.874632056,0.0,9.17985065927,26.9147,61.0926020576,0.0,50.0982,10.9944020576
 06/16  19:00:00,50.5829489695,3.96937120563,15.8914688567,0.0,9.17985065927,19.4245,44.9812654702,0.0,33.3988,11.5824654702
 06/16  20:00:00,50.2474411441,3.96937120563,13.4699340942,0.0,9.17985065927,19.4245,43.2299512308,0.0,33.3988,9.8311512308
 06/16  21:00:00,49.508688929,3.96937120563,10.6903352179,0.0,9.17985065927,19.4245,36.0432066934,0.0,25.0491,10.9941066934
 06/16  22:00:00,47.4274933273,3.96937120563,8.61836044707,0.0,9.17985065927,19.4245,25.3677503378,0.0,16.6994,8.66835033778
 06/16  23:00:00,45.102284995,3.96937120563,5.54046618335,0.0,9.17985065927,19.4245,13.5406177787,0.0,8.3497,5.19091777869
 06/16  24:00:00,23.2906247355,3.96937120563,0.431087447502,0.0,4.58992532963,8.1892,7.45897933035,0.0811971383727,3.33988,4.03790219198
 06/17  01:00:00,15.052873245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.0613211104,0.0,0.0,0.0,1.52997510988,7.4902,3.9319747433,0.0,3.33988,0.592094743296
 06/17  03:00:00,15.058862159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.226448711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,23.0206642194,3.96937120563,0.0754921713028,0.0,4.58992532963,8.1892,9.33089029436,0.389098259525,8.3497,0.592092034833
 06/17  06:00:00,36.8034109976,3.96937120563,0.0400072051449,0.0,9.17985065927,19.4245,19.5863134362,0.0,16.6994,2.8869134362
 06/17  07:00:00,43.6884377573,3.96937120563,1.57727171665,0.0,9.17985065927,26.9147,28.5104758453,0.0,25.0491,3.46137584534
 06/17  08:00:00,47.4882271947,3.96937120563,5.35351799224,0.0,9.17985065927,26.9147,36.2867340812,0.0,33.3988,2.88793408121
 06/17  09:00:00,41.9329633259,3.96937120563,7.25661667211,0.0,9.17985065927,19.4245,34.8807153106,0.0,25.0491,9.83161531057
 06/17  10:00:00,51.7362825144,3.96937120563,9.54541295504,0.0,9.17985065927,26.9147,50.417729914,0.0,41.7485,8.669229914
 06/17  11:00:00,55.8466767592,3.96937120563,12.9163719106,0.0,9.17985065927,26.9147,51.5793867062,0.0,41.7485,9.83088670616
 06/17  12:00:00,56.9414595634,3.96937120563,14.6388604696,0.0,9.17985065927,26.9147,51.5797929101,0.0,41.7485,9.83129291013
 06/17  13:00:00,48.5016541541,3.96937120563,13.7540638186,0.0,9.17985065927,19.4245,42.066580597,0.0,33.3988,8.667780597
 06/17  14:00:00,47.8101172119,3.96937120563,13.0554925749,0.0,9.17985065927,19.4245,33.1336447305,0.0,25.0491,8.08454473047
 06/17  15:00:00,47.8868513945,3.96937120563,13.1298438051,0.0,9.17985065927,19.4245,41.484645984,0.0,33.3988,8.08584598398
 06/17  16:00:00,57.8016825979,3.96937120563,15.5490750087,0.0,9.17985065927,26.9147,57.0217103492,0.0,50.0982,6.92351034916
 06/17  17:00:00,58.2109463498,3.96937120563,15.9553650074,0.0,9.17985065927,26.9147,57.6071771699,0.0,50.0982,7.50897716991
 06/17  18:00:00,60.6571418465,3.96937120563,18.4334937235,0.0,9.17985065927,26.9147,61.0924794458,0.0,50.0982,10.9942794458
 06/17  19:00:00,52.6476303078,3.96937120563,17.7581409577,0.0,9.17985065927,19.4245,43.8154402867,0.0,33.3988,10.4166402867
 06/17  20:00:00,51.6499441823,3.96937120563,14.6827691451,0.0,9.17985065927,19.4245,43.2297197928,0.0,33.3988,9.83091979279
 06/17  21:00:00,51.2599706107,3.96937120563,12.2992295851,0.0,9.17985065927,19.4245,36.042975748,0.0,25.0491,10.993875748
 06/17  22:00:00,49.1053879497,3.96937120563,10.2927343016,0.0,9.17985065927,19.4245,24.2078072214,0.0,16.6994,7.5084072214
 06/17  23:00:00,46.7673559734,3.96937120563,7.19913412944,0.0,9.17985065927,19.4245,14.6951031557,0.0,8.3497,6.3454031557
 06/17  24:00:00,24.514736717,3.96937120563,1.64849263532,0.0,4.58992532963,8.1892,7.41674498039,0.0392212099953,3.33988,4.03764377039
 06/18  01:00:00,15.0551778511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0726738705,0.0,0.0,0.0,1.52997510988,7.4902,3.93197250696,0.0,3.33988,0.592092506958
 06/18  03:00:00,15.0797081617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2497734175,0.0,0.0,0.0,1.52997510988,7.4902,3.93195255658,0.0,3.33988,0.592072556585
 06/18  05:00:00,23.0326949395,3.96937120563,0.0771825759285,0.0,4.58992532963,8.1892,8.7447240428,0.375024042799,8.3497,0.02
 06/18  06:00:00,36.8278669887,3.96937120563,0.0549784416605,0.0,9.17985065927,19.4245,19.5863991952,0.0,16.6994,2.88699919521
 06/18  07:00:00,44.7826442164,3.96937120563,2.6630306653,0.0,9.17985065927,26.9147,28.5105330487,0.0,25.0491,3.46143304872
 06/18  08:00:00,49.4146586895,3.96937120563,7.26678260879,0.0,9.17985065927,26.9147,36.2867957484,0.0,33.3988,2.88799574841
 06/18  09:00:00,42.1875816889,3.96937120563,7.49943302811,0.0,9.17985065927,19.4245,28.5106687686,0.0,25.0491,3.46156876863
 06/18  10:00:00,53.3272899748,3.96937120563,11.1232966728,0.0,9.17985065927,26.9147,51.0025573433,0.0,41.7485,9.25405734328
 06/18  11:00:00,55.5506204392,3.96937120563,12.6185067745,0.0,9.17985065927,26.9147,51.579092256,0.0,41.7485,9.83059225603
 06/18  12:00:00,56.9839493203,3.96937120563,14.676140616,0.0,9.17985065927,26.9147,49.8330327558,0.0,41.7485,8.08453275583
 06/18  13:00:00,49.2758111621,3.96937120563,14.5161931624,0.0,9.17985065927,19.4245,40.9066937057,0.0,33.3988,7.50789370573
 06/18  14:00:00,48.8047858262,3.96937120563,14.034801613,0.0,9.17985065927,19.4245,31.3941573725,0.0,25.0491,6.34505737246
 06/18  15:00:00,48.2836569718,3.96937120563,13.5105759282,0.0,9.17985065927,19.4245,39.1680467867,0.0,33.3988,5.76924678669
 06/18  16:00:00,58.1496719392,3.96937120563,15.8864531079,0.0,9.17985065927,26.9147,55.8681459176,0.0,50.0982,5.76994591764
 06/18  17:00:00,59.7721248641,3.96937120563,17.5083194633,0.0,9.17985065927,26.9147,58.1832511023,0.0,50.0982,8.08505110228
 06/18  18:00:00,60.407143498,3.96937120563,18.1732594912,0.0,9.17985065927,26.9147,59.928417268,0.0,50.0982,9.83021726803
 06/18  19:00:00,51.1880685467,3.96937120563,16.2975211997,0.0,9.17985065927,19.4245,43.2289645558,0.0,33.3988,9.8301645558
 06/18  20:00:00,51.6303382382,3.96937120563,14.6563401411,0.0,9.17985065927,19.4245,40.9077708729,0.0,33.3988,7.50897087292
 06/18  21:00:00,49.7343753974,3.96937120563,10.7605553518,0.0,9.17985065927,19.4245,34.8788288794,0.0,25.0491,9.82972887939
 06/18  22:00:00,46.335296222,3.96937120563,7.52226074497,0.0,9.17985065927,19.4245,24.7830744104,0.0,16.6994,8.08367441044
 06/18  23:00:00,45.2147725846,3.96937120563,5.64738432227,0.0,9.17985065927,19.4245,12.3877865373,0.0,8.3497,4.0380865373
 06/18  24:00:00,24.0222919179,3.96937120563,1.15769175358,0.0,4.58992532963,8.1892,7.97987311017,0.024277448619,3.33988,4.61571566155
 06/19  01:00:00,15.0640111341,0.0,0.0,0.0,1.52997510988,7.4902,3.93197243797,0.0,3.33988,0.59209243797
 06/19  02:00:00,15.0804489102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.0871268082,0.0,0.0,0.0,1.52997510988,7.4902,3.93195621581,0.0,3.33988,0.592076215811
 06/19  04:00:00,15.2593791084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,23.0482403218,3.96937120563,0.071574935956,0.0,4.58992532963,8.1892,9.24356377815,0.301781667107,8.3497,0.592082111044
 06/19  06:00:00,36.8560704656,3.96937120563,0.0552651249585,0.0,9.17985065927,19.4245,19.587177876,0.0,16.6994,2.88777787599
 06/19  07:00:00,45.6405797356,3.96937120563,3.51513444125,0.0,9.17985065927,26.9147,36.6308219957,0.0,25.0491,11.5817219957
 06/19  08:00:00,48.6943344749,3.96937120563,6.55187809833,0.0,9.17985065927,26.9147,44.3928821614,0.0,33.3988,10.9940821614
 06/19  09:00:00,43.4031734853,3.96937120563,8.72336717117,0.0,9.17985065927,19.4245,33.7181262583,0.0,25.0491,8.66902625829
 06/19  10:00:00,53.9479864517,3.96937120563,11.7467141798,0.0,9.17985065927,26.9147,49.2577804945,0.0,41.7485,7.50928049446
 06/19  11:00:00,58.9922660855,3.96937120563,16.0476024775,0.0,9.17985065927,26.9147,50.4173752752,0.0,41.7485,8.66887527519
 06/19  12:00:00,61.3290193164,3.96937120563,19.0193448619,0.0,9.17985065927,26.9147,49.832277747,0.0,41.7485,8.08377774703
 06/19  13:00:00,52.9567216151,3.96937120563,18.199349202,0.0,9.17985065927,19.4245,40.324735772,0.0,33.3988,6.92593577195
 06/19  14:00:00,50.2556625226,3.96937120563,15.4949237964,0.0,9.17985065927,19.4245,30.8179603197,0.0,25.0491,5.76886031966
 06/19  15:00:00,48.6887262419,3.96937120563,13.9211362913,0.0,9.17985065927,19.4245,39.7436591995,0.0,33.3988,6.34485919947
 06/19  16:00:00,58.9738340295,3.96937120563,16.7061701623,0.0,9.17985065927,26.9147,55.8679756387,0.0,50.0982,5.76977563873
 06/19  17:00:00,60.6760497693,3.96937120563,18.4100363425,0.0,9.17985065927,26.9147,57.6060757505,0.0,50.0982,7.50787575054
 06/19  18:00:00,61.9605064188,3.96937120563,19.7119833226,0.0,9.17985065927,26.9147,61.0921642622,0.0,50.0982,10.9939642622
 06/19  19:00:00,52.9321109552,3.96937120563,18.0361614397,0.0,9.17985065927,19.4245,44.979892836,0.0,33.3988,11.581092836
 06/19  20:00:00,54.0729249976,3.96937120563,17.0950031021,0.0,9.17985065927,19.4245,43.2284567294,0.0,33.3988,9.82965672941
 06/19  21:00:00,51.0729133408,3.96937120563,12.1030458234,0.0,9.17985065927,19.4245,35.4650348784,0.0,25.0491,10.4159348784
 06/19  22:00:00,47.4391988546,3.96937120563,8.62576446403,0.0,9.17985065927,19.4245,25.3675190939,0.0,16.6994,8.66811909385
 06/19  23:00:00,45.3822114802,3.96937120563,5.81630648927,0.0,9.17985065927,19.4245,13.539714201,0.0,8.3497,5.19001420104
 06/19  24:00:00,24.4455705472,3.96937120563,1.58176638347,0.0,4.58992532963,8.1892,7.41644114897,0.039047393274,3.33988,4.0375137557
 06/20  01:00:00,15.059614459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.0742702329,0.0,0.0,0.0,1.52997510988,7.4902,3.93196915814,0.0,3.33988,0.592089158135
 06/20  03:00:00,15.0773987562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.8719811192,0.0,0.0,0.0,1.52997510988,7.4902,3.93197503441,0.0,3.33988,0.592095034406
 06/20  05:00:00,23.6350916125,3.96937120563,0.0933704692272,0.0,4.58992532963,8.1892,8.77884069666,0.409140696658,8.3497,0.02
 06/20  06:00:00,37.054320258,3.96937120563,0.0389917735113,0.0,9.17985065927,19.4245,20.1598657574,0.0,16.6994,3.4604657574
 06/20  07:00:00,43.3042191829,3.96937120563,1.20206196879,0.0,9.17985065927,26.9147,36.6279220699,0.0,25.0491,11.5788220699
 06/20  08:00:00,49.2667608406,3.96937120563,7.11770007582,0.0,9.17985065927,26.9147,43.8158979243,0.0,33.3988,10.4170979243
 06/20  09:00:00,45.4038787199,3.96937120563,10.7037146332,0.0,9.17985065927,19.4245,33.718098514,0.0,25.0491,8.66899851395
 06/20  10:00:00,54.8918124863,3.96937120563,12.672684966,0.0,9.17985065927,26.9147,49.8330121702,0.0,41.7485,8.08451217021
 06/20  11:00:00,58.993875849,3.96937120563,16.0406686819,0.0,9.17985065927,26.9147,50.4165324119,0.0,41.7485,8.66803241189
 06/20  12:00:00,62.1039977505,3.96937120563,19.7762414064,0.0,9.17985065927,26.9147,49.256911885,0.0,41.7485,7.508411885
 06/20  13:00:00,53.8165388315,3.96937120563,19.0415490468,0.0,9.17985065927,19.4245,40.3252776203,0.0,33.3988,6.92647762028
 06/20  14:00:00,51.9740660225,3.96937120563,17.1845107445,0.0,9.17985065927,19.4245,30.8187965865,0.0,25.0491,5.76969658647
 06/20  15:00:00,50.2153130049,3.96937120563,15.425011413,0.0,9.17985065927,19.4245,39.7433030845,0.0,33.3988,6.34450308449
 06/20  16:00:00,59.3775046673,3.96937120563,17.0996006716,0.0,9.17985065927,26.9147,55.8674975291,0.0,50.0982,5.76929752909
 06/20  17:00:00,61.8419233643,3.96937120563,19.5600758596,0.0,9.17985065927,26.9147,57.6055443296,0.0,50.0982,7.50734432961
 06/20  18:00:00,63.9224700817,3.96937120563,21.6655927386,0.0,9.17985065927,26.9147,61.092116843,0.0,50.0982,10.993916843
 06/20  19:00:00,54.2918736324,3.96937120563,19.5718255123,0.0,9.17985065927,19.4245,44.9779089288,0.0,33.3988,11.5791089288
 06/20  20:00:00,53.9041955749,3.96937120563,17.0914219478,0.0,9.17985065927,19.4245,43.228786047,0.0,33.3988,9.82998604704
 06/20  21:00:00,50.664042562,3.96937120563,11.8289428929,0.0,9.17985065927,19.4245,35.465496576,0.0,25.0491,10.416396576
 06/20  22:00:00,47.1322225096,3.96937120563,8.32031660098,0.0,9.17985065927,19.4245,25.3664210741,0.0,16.6994,8.66702107411
 06/20  23:00:00,46.19304232,3.96937120563,6.61543638532,0.0,9.17985065927,19.4245,13.5399315526,0.0,8.3497,5.19023155264
 06/20  24:00:00,26.1324092555,3.96937120563,3.2520872319,0.0,4.58992532963,8.1892,7.41091443312,0.0332637187992,3.33988,4.03777071432
 06/21  01:00:00,15.0753178674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.0933381578,0.0,0.0,0.0,1.52997510988,7.4902,3.93192559572,0.0,3.33988,0.592045595724
 06/21  03:00:00,15.0992007473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.2702864955,0.0,0.0,0.0,1.52997510988,7.4902,3.93193154126,0.0,3.33988,0.59205154126
 06/21  05:00:00,23.1084915272,3.96937120563,0.0968691556839,0.0,4.58992532963,8.1892,8.58325701458,0.213557014578,8.3497,0.02
 06/21  06:00:00,37.3229995714,3.96937120563,0.4854851367,0.0,9.17985065927,19.4245,19.5866881125,0.0,16.6994,2.88728811248
 06/21  07:00:00,49.6477047785,3.96937120563,7.49622541524,0.0,9.17985065927,26.9147,36.6308002424,0.0,25.0491,11.5817002424
 06/21  08:00:00,55.2193863882,3.96937120563,13.0311231151,0.0,9.17985065927,26.9147,44.3927196568,0.0,33.3988,10.9939196568
 06/21  09:00:00,50.1699832944,3.96937120563,15.4361155957,0.0,9.17985065927,19.4245,33.7177315874,0.0,25.0491,8.66863158743
 06/21  10:00:00,60.2720803882,3.96937120563,18.0175956402,0.0,9.17985065927,26.9147,49.257538129,0.0,41.7485,7.50903812899
 06/21  11:00:00,65.3336960334,3.96937120563,22.3454814058,0.0,9.17985065927,26.9147,50.4160584328,0.0,41.7485,8.66755843283
 06/21  12:00:00,65.4676426302,3.96937120563,23.1183351027,0.0,9.17985065927,26.9147,49.8332470859,0.0,41.7485,8.08474708591
 06/21  13:00:00,55.5476960745,3.96937120563,20.7604393865,0.0,9.17985065927,19.4245,40.3243575021,0.0,33.3988,6.92555750207
 06/21  14:00:00,54.7339652405,3.96937120563,19.9252933893,0.0,9.17985065927,19.4245,30.8192551896,0.0,25.0491,5.77015518957
 06/21  15:00:00,53.4585960505,3.96937120563,18.6466944649,0.0,9.17985065927,19.4245,39.1688350978,0.0,33.3988,5.77003509779
 06/21  16:00:00,63.1385466836,3.96937120563,20.8428512396,0.0,9.17985065927,26.9147,55.8685923119,0.0,50.0982,5.77039231189
 06/21  17:00:00,64.8486272583,3.96937120563,22.5599596347,0.0,9.17985065927,26.9147,58.1832674677,0.0,50.0982,8.08506746765
 06/21  18:00:00,65.48263804,3.96937120563,23.2204584916,0.0,9.17985065927,26.9147,60.5140617155,0.0,50.0982,10.4158617155
 06/21  19:00:00,55.4560338812,3.96937120563,20.5309140855,0.0,9.17985065927,19.4245,44.980108128,0.0,33.3988,11.581308128
 06/21  20:00:00,57.0173333979,3.96937120563,20.0119815278,0.0,9.17985065927,19.4245,43.2275571169,0.0,33.3988,9.82875711686
 06/21  21:00:00,55.4146971942,3.96937120563,16.4053693133,0.0,9.17985065927,19.4245,35.4649274207,0.0,25.0491,10.4158274207
 06/21  22:00:00,52.2504200535,3.96937120563,13.4034342292,0.0,9.17985065927,19.4245,25.3664967386,0.0,16.6994,8.66709673861
 06/21  23:00:00,50.1677722198,3.96937120563,10.5684465976,0.0,9.17985065927,19.4245,13.5395826785,0.0,8.3497,5.18988267854
 06/21  24:00:00,27.478952329,3.96937120563,4.58603251176,0.0,4.58992532963,8.1892,7.39612307475,0.0186676891072,3.33988,4.03757538564
 06/22  01:00:00,15.088272773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1095993649,0.0,0.0,0.0,1.52997510988,7.4902,3.93197361112,0.0,3.33988,0.592093611121
 06/22  03:00:00,15.1084579491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.2791159486,0.0,0.0,0.0,1.52997510988,7.4902,3.93192775715,0.0,3.33988,0.592047757153
 06/22  05:00:00,23.2357118508,3.96937120563,0.207041761978,0.0,4.58992532963,8.1892,8.52509045117,0.155390451174,8.3497,0.02
 06/22  06:00:00,38.9606254362,3.96937120563,2.11135736195,0.0,9.17985065927,19.4245,19.5866914707,0.0,16.6994,2.88729147075
 06/22  07:00:00,50.2231041015,3.96937120563,8.0736197295,0.0,9.17985065927,26.9147,36.63086496,0.0,25.0491,11.58176496
 06/22  08:00:00,53.1331595763,3.96937120563,10.9669992256,0.0,9.17985065927,26.9147,44.3918417308,0.0,33.3988,10.9930417308
 06/22  09:00:00,47.8132471609,3.96937120563,13.1044264738,0.0,9.17985065927,19.4245,33.7178511193,0.0,25.0491,8.66875111934
 06/22  10:00:00,58.6750945632,3.96937120563,16.4429726293,0.0,9.17985065927,26.9147,49.2573926988,0.0,41.7485,7.50889269877
 06/22  11:00:00,66.2305380012,3.96937120563,23.2449240951,0.0,9.17985065927,26.9147,50.4167904558,0.0,41.7485,8.6682904558
 06/22  12:00:00,68.11019452,3.96937120563,25.75080991,0.0,9.17985065927,26.9147,49.8318588128,0.0,41.7485,8.08335881281
 06/22  13:00:00,59.7861644256,3.96937120563,24.9876541862,0.0,9.17985065927,19.4245,39.7491816152,0.0,33.3988,6.35038161519
 06/22  14:00:00,56.6072639877,3.96937120563,21.8035337729,0.0,9.17985065927,19.4245,31.3935260557,0.0,25.0491,6.34442605566
 06/22  15:00:00,54.8679138045,3.96937120563,20.0646129585,0.0,9.17985065927,19.4245,39.1679697155,0.0,33.3988,5.76916971552
 06/22  16:00:00,65.4669018206,3.96937120563,23.1817186823,0.0,9.17985065927,26.9147,55.8680938901,0.0,50.0982,5.76989389009
 06/22  17:00:00,66.1110197289,3.96937120563,23.8501180034,0.0,9.17985065927,26.9147,58.1832566967,0.0,50.0982,8.08505669666
 06/22  18:00:00,67.2418843694,3.96937120563,24.9877090874,0.0,9.17985065927,26.9147,60.5138936069,0.0,50.0982,10.4156936069
 06/22  19:00:00,58.080197732,3.96937120563,23.1253748165,0.0,9.17985065927,19.4245,44.9766689468,0.0,33.3988,11.5778689468
 06/22  20:00:00,56.432269365,3.96937120563,19.4527115571,0.0,9.17985065927,19.4245,42.651096741,0.0,33.3988,9.252296741
 06/22  21:00:00,53.0129195329,3.96937120563,14.0348137302,0.0,9.17985065927,19.4245,36.0416963447,0.0,25.0491,10.9925963447
 06/22  22:00:00,50.3945839151,3.96937120563,11.5657586375,0.0,9.17985065927,19.4245,25.366492717,0.0,16.6994,8.66709271701
 06/22  23:00:00,49.1528084407,3.96937120563,9.562548202,0.0,9.17985065927,19.4245,12.9646672445,0.0,8.3497,4.61496724451
 06/22  24:00:00,27.9127238769,3.96937120563,5.01973957178,0.0,4.58992532963,8.1892,7.4144725934,0.0374342901803,3.33988,4.03715830321
 06/23  01:00:00,15.0866112467,0.0,0.0,0.0,1.52997510988,7.4902,3.93197243448,0.0,3.33988,0.592092434482
 06/23  02:00:00,15.1066997908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.1171914375,0.0,0.0,0.0,1.52997510988,7.4902,3.93192659105,0.0,3.33988,0.592046591047
 06/23  04:00:00,15.9487636727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,24.1601437611,3.96937120563,0.491393416938,0.0,4.58992532963,8.1892,9.11681237356,0.175059840158,8.3497,0.592052533399
 06/23  06:00:00,38.0782518649,3.96937120563,0.937697110803,0.0,9.17985065927,19.4245,19.5866177325,0.0,16.6994,2.8872177325
 06/23  07:00:00,50.4111016827,3.96937120563,8.25938455141,0.0,9.17985065927,26.9147,36.6306612822,0.0,25.0491,11.5815612822
 06/23  08:00:00,55.379613787,3.96937120563,13.1956400048,0.0,9.17985065927,26.9147,43.8145710681,0.0,33.3988,10.4157710681
 06/23  09:00:00,51.1656013656,3.96937120563,16.4291430024,0.0,9.17985065927,19.4245,33.7173904951,0.0,25.0491,8.66829049507
 06/23  10:00:00,61.8837398258,3.96937120563,19.6219586896,0.0,9.17985065927,26.9147,49.2574263652,0.0,41.7485,7.50892636519
 06/23  11:00:00,67.5683130535,3.96937120563,24.5626739687,0.0,9.17985065927,26.9147,50.4165998752,0.0,41.7485,8.66809987521
 06/23  12:00:00,69.1066026044,3.96937120563,26.7204251655,0.0,9.17985065927,26.9147,49.8331362494,0.0,41.7485,8.08463624937
 06/23  13:00:00,61.1719136061,3.96937120563,26.3434488216,0.0,9.17985065927,19.4245,40.322559128,0.0,33.3988,6.92375912803
 06/23  14:00:00,59.9865096745,3.96937120563,25.1555257475,0.0,9.17985065927,19.4245,30.8187741765,0.0,25.0491,5.76967417654
 06/23  15:00:00,58.6238802391,3.96937120563,23.793098928,0.0,9.17985065927,19.4245,39.1688013755,0.0,33.3988,5.77000137554
 06/23  16:00:00,66.1078192649,3.96937120563,23.790967227,0.0,9.17985065927,26.9147,55.8678486844,0.0,50.0982,5.76964868438
 06/23  17:00:00,67.1079613789,3.96937120563,24.8006009733,0.0,9.17985065927,26.9147,58.1821623348,0.0,50.0982,8.08396233481
 06/23  18:00:00,69.8151076484,3.96937120563,27.4990422063,0.0,9.17985065927,26.9147,60.5130226104,0.0,50.0982,10.4148226104
 06/23  19:00:00,60.642012255,3.96937120563,25.8545411809,0.0,9.17985065927,19.4245,44.9770242998,0.0,33.3988,11.5782242998
 06/23  20:00:00,60.1772260122,3.96937120563,23.3197664213,0.0,9.17985065927,19.4245,42.6516109229,0.0,33.3988,9.25281092288
 06/23  21:00:00,57.9267678275,3.96937120563,19.0273786586,0.0,9.17985065927,19.4245,36.0427570062,0.0,25.0491,10.9936570062
 06/23  22:00:00,54.2168687446,3.96937120563,15.3341847433,0.0,9.17985065927,19.4245,25.3660276199,0.0,16.6994,8.66662761987
 06/23  23:00:00,51.3995659836,3.96937120563,11.786736576,0.0,9.17985065927,19.4245,12.9649267994,0.0,8.3497,4.61522679944
 06/23  24:00:00,29.6481461401,3.96937120563,6.73300130406,0.0,4.58992532963,8.1892,7.39206863013,0.0145229858288,3.33988,4.0376656443
 06/24  01:00:00,15.099457909,0.0,0.0,0.0,1.52997510988,7.4902,3.93195446902,0.0,3.33988,0.592074469024
 06/24  02:00:00,15.1132716883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.1153748826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.2843468462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196038396,0.0,3.33988,0.592080383963
 06/24  05:00:00,23.1280884804,3.96937120563,0.117459541272,0.0,4.58992532963,8.1892,8.62403105419,0.254331054191,8.3497,0.02
 06/24  06:00:00,36.8745739832,3.96937120563,0.0462642106308,0.0,9.17985065927,19.4245,20.1602441938,0.0,16.6994,3.46084419382
 06/24  07:00:00,49.5421034343,3.96937120563,7.39358611776,0.0,9.17985065927,26.9147,27.9364978909,0.0,25.0491,2.88739789094
 06/24  08:00:00,54.8050425797,3.96937120563,12.6119703742,0.0,9.17985065927,26.9147,36.2865950998,0.0,33.3988,2.88779509976
 06/24  09:00:00,50.7735298422,3.96937120563,16.0227761238,0.0,9.17985065927,19.4245,34.8789765667,0.0,25.0491,9.82987656668
 06/24  10:00:00,61.5215128305,3.96937120563,19.245627316,0.0,9.17985065927,26.9147,50.4166414747,0.0,41.7485,8.66814147465
 06/24  11:00:00,66.4898641377,3.96937120563,23.4877353664,0.0,9.17985065927,26.9147,51.0011741159,0.0,41.7485,9.25267411589
 06/24  12:00:00,68.3773605652,3.96937120563,25.993759734,0.0,9.17985065927,26.9147,51.575669529,0.0,41.7485,9.82716952905
 06/24  13:00:00,58.713721159,3.96937120563,23.8875937647,0.0,9.17985065927,19.4245,42.0651804534,0.0,33.3988,8.6663804534
 06/24  14:00:00,57.5224327898,3.96937120563,22.6919380685,0.0,9.17985065927,19.4245,32.556898804,0.0,25.0491,7.50779880398
 06/24  15:00:00,57.9884888629,3.96937120563,23.1580448721,0.0,9.17985065927,19.4245,41.4831190183,0.0,33.3988,8.08431901835
 06/24  16:00:00,68.3243347439,3.96937120563,26.0033590048,0.0,9.17985065927,26.9147,57.0213262134,0.0,50.0982,6.92312621335
 06/24  17:00:00,68.2051622623,3.96937120563,25.8843788547,0.0,9.17985065927,26.9147,57.6050310476,0.0,50.0982,7.50683104756
 06/24  18:00:00,70.5190942328,3.96937120563,28.1981155516,0.0,9.17985065927,26.9147,60.5128967792,0.0,50.0982,10.4146967792
 06/24  19:00:00,61.4341741825,3.96937120563,26.4470787326,0.0,9.17985065927,19.4245,43.813705067,0.0,33.3988,10.414905067
 06/24  20:00:00,58.8997265696,3.96937120563,21.8427729616,0.0,9.17985065927,19.4245,43.227910267,0.0,33.3988,9.82911026698
 06/24  21:00:00,57.2262650883,3.96937120563,18.2091290081,0.0,9.17985065927,19.4245,35.4631028573,0.0,25.0491,10.4140028573
 06/24  22:00:00,53.3819658064,3.96937120563,14.5330752055,0.0,9.17985065927,19.4245,24.2065387498,0.0,16.6994,7.50713874981
 06/24  23:00:00,51.3354761741,3.96937120563,11.7252979385,0.0,9.17985065927,19.4245,14.6943298082,0.0,8.3497,6.34462980819
 06/24  24:00:00,28.6155161408,3.96937120563,5.71150238651,0.0,4.58992532963,8.1892,7.39658442363,0.0193748061347,3.33988,4.0373296175
 06/25  01:00:00,15.0977475169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.1208975195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,15.1273969311,0.0,0.0,0.0,1.52997510988,7.4902,3.93196220683,0.0,3.33988,0.592082206826
 06/25  04:00:00,15.2906592976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,23.1682400971,3.96937120563,0.139884803985,0.0,4.58992532963,8.1892,9.08644560801,0.144657519004,8.3497,0.592088089002
 06/25  06:00:00,37.7156307078,3.96937120563,0.872433413283,0.0,9.17985065927,19.4245,19.5871644715,0.0,16.6994,2.88776447153
 06/25  07:00:00,52.2022286077,3.96937120563,10.0408223417,0.0,9.17985065927,26.9147,27.9368263057,0.0,25.0491,2.88772630568
 06/25  08:00:00,57.4043482855,3.96937120563,15.2100786972,0.0,9.17985065927,26.9147,36.8602090033,0.0,33.3988,3.46140900325
 06/25  09:00:00,50.6784158733,3.96937120563,15.9389114319,0.0,9.17985065927,19.4245,27.9368761895,0.0,25.0491,2.8877761895
 06/25  10:00:00,65.0718423914,3.96937120563,22.8043791731,0.0,9.17985065927,26.9147,51.5781395911,0.0,41.7485,9.82963959115
 06/25  11:00:00,69.4452799847,3.96937120563,26.432687502,0.0,9.17985065927,26.9147,51.0003407739,0.0,41.7485,9.25184077385
 06/25  12:00:00,68.552156849,3.96937120563,26.1667146963,0.0,9.17985065927,26.9147,49.8306334014,0.0,41.7485,8.08213340142
 06/25  13:00:00,61.0979384378,3.96937120563,26.2692613427,0.0,9.17985065927,19.4245,40.9060566618,0.0,33.3988,7.50725666178
 06/25  14:00:00,59.6402966927,3.96937120563,24.8088097488,0.0,9.17985065927,19.4245,30.8186254938,0.0,25.0491,5.76952549375
 06/25  15:00:00,57.2520549037,3.96937120563,22.4421347334,0.0,9.17985065927,19.4245,39.1685115196,0.0,33.3988,5.76971151958
 06/25  16:00:00,66.6353131386,3.96937120563,24.3484355075,0.0,9.17985065927,26.9147,55.8674687206,0.0,50.0982,5.76926872056
 06/25  17:00:00,68.0721823579,3.96937120563,25.7770340176,0.0,9.17985065927,26.9147,58.1814977402,0.0,50.0982,8.08329774025
 06/25  18:00:00,69.1638589977,3.96937120563,26.8673130788,0.0,9.17985065927,26.9147,59.3484602635,0.0,50.0982,9.25026026351
 06/25  19:00:00,60.4980988389,3.96937120563,25.4916343552,0.0,9.17985065927,19.4245,43.2274060676,0.0,33.3988,9.82860606761
 06/25  20:00:00,60.4086213394,3.96937120563,23.3706759404,0.0,9.17985065927,19.4245,40.9070508295,0.0,33.3988,7.50825082949
 06/25  21:00:00,57.5289835179,3.96937120563,18.5082754734,0.0,9.17985065927,19.4245,34.8790958396,0.0,25.0491,9.82999583961
 06/25  22:00:00,54.28444438,3.96937120563,15.4165954277,0.0,9.17985065927,19.4245,24.2054915221,0.0,16.6994,7.50609152211
 06/25  23:00:00,54.0746138251,3.96937120563,14.4452090257,0.0,9.17985065927,19.4245,12.3873070866,0.0,8.3497,4.03760708658
 06/25  24:00:00,32.8693575731,3.96937120563,9.93670761816,0.0,4.58992532963,8.1892,7.9553944352,0.0,3.33988,4.6155144352
 06/26  01:00:00,15.1324486474,0.0,0.0,0.0,1.52997510988,7.4902,3.93197021404,0.0,3.33988,0.592090214044
 06/26  02:00:00,15.1483986705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.151354673,0.0,0.0,0.0,1.52997510988,7.4902,3.93195398904,0.0,3.33988,0.592073989045
 06/26  04:00:00,15.3266030191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,27.6268189374,3.96937120563,4.56135437999,0.0,4.58992532963,8.1892,9.13780372766,0.196023839843,8.3497,0.592079887814
 06/26  06:00:00,43.7849352368,3.96937120563,6.91066013898,0.0,9.17985065927,19.4245,19.5866160867,0.0,16.6994,2.8872160867
 06/26  07:00:00,55.0907475171,3.96937120563,12.917857679,0.0,9.17985065927,26.9147,36.6300788751,0.0,25.0491,11.5809788751
 06/26  08:00:00,58.2405832473,3.96937120563,16.0463398685,0.0,9.17985065927,26.9147,43.8128878933,0.0,33.3988,10.4140878933
 06/26  09:00:00,53.5778160061,3.96937120563,18.8385194615,0.0,9.17985065927,19.4245,33.7168827683,0.0,25.0491,8.66778276831
 06/26  10:00:00,64.7637380365,3.96937120563,22.5056000106,0.0,9.17985065927,26.9147,49.2564520659,0.0,41.7485,7.50795206591
 06/26  11:00:00,68.9491986476,3.96937120563,25.955703598,0.0,9.17985065927,26.9147,50.4157290279,0.0,41.7485,8.66722902794
 06/26  12:00:00,69.3883404981,3.96937120563,27.0115109317,0.0,9.17985065927,26.9147,49.2552619183,0.0,41.7485,7.5067619183
 06/26  13:00:00,62.1518252626,3.96937120563,27.3269318393,0.0,9.17985065927,19.4245,40.3235081466,0.0,33.3988,6.92470814661
 06/26  14:00:00,61.4473941401,3.96937120563,26.6152551432,0.0,9.17985065927,19.4245,30.8190416463,0.0,25.0491,5.76994164626
 06/26  15:00:00,61.4347575043,3.96937120563,26.6026386111,0.0,9.17985065927,19.4245,39.1677983409,0.0,33.3988,5.76899834089
 06/26  16:00:00,70.6299404699,3.96937120563,28.3074241094,0.0,9.17985065927,26.9147,55.8681479719,0.0,50.0982,5.76994797187
 06/26  17:00:00,70.6536987824,3.96937120563,28.3299494888,0.0,9.17985065927,26.9147,58.1818571774,0.0,50.0982,8.08365717736
 06/26  18:00:00,70.2090517765,3.96937120563,27.8925537566,0.0,9.17985065927,26.9147,60.5130434825,0.0,50.0982,10.4148434825
 06/26  19:00:00,61.9533027491,3.96937120563,26.9341152277,0.0,9.17985065927,19.4245,44.3992397817,0.0,33.3988,11.0004397817
 06/26  20:00:00,62.5441153839,3.96937120563,25.4478526549,0.0,9.17985065927,19.4245,43.2267943739,0.0,33.3988,9.82799437389
 06/26  21:00:00,62.1836899576,3.96937120563,23.1215048079,0.0,9.17985065927,19.4245,35.463436937,0.0,25.0491,10.414336937
 06/26  22:00:00,57.8870329993,3.96937120563,19.0123304866,0.0,9.17985065927,19.4245,25.3663683886,0.0,16.6994,8.66696838864
 06/26  23:00:00,54.7655228333,3.96937120563,15.1357578423,0.0,9.17985065927,19.4245,12.9655559104,0.0,8.3497,4.61585591039
 06/26  24:00:00,32.1638862962,3.96937120563,9.23701588545,0.0,4.58992532963,8.1892,7.37756605555,0.0,3.33988,4.03768605555
 06/27  01:00:00,15.1289903851,0.0,0.0,0.0,1.52997510988,7.4902,3.93196331789,0.0,3.33988,0.592083317887
 06/27  02:00:00,15.1478803486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.1511701512,0.0,0.0,0.0,1.52997510988,7.4902,3.93196921996,0.0,3.33988,0.592089219963
 06/27  04:00:00,15.9950729656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,28.7006258493,3.96937120563,4.96768472222,0.0,4.58992532963,8.1892,9.13738429455,0.195589201181,8.3497,0.592095093364
 06/27  06:00:00,42.3134360333,3.96937120563,5.13537115555,0.0,9.17985065927,19.4245,19.5863939432,0.0,16.6994,2.88699394323
 06/27  07:00:00,53.7215306495,3.96937120563,11.5501726208,0.0,9.17985065927,26.9147,36.629117887,0.0,25.0491,11.580017887
 06/27  08:00:00,59.5055531972,3.96937120563,17.2942311413,0.0,9.17985065927,26.9147,43.8137189702,0.0,33.3988,10.4149189702
 06/27  09:00:00,56.1774092344,3.96937120563,21.4151320686,0.0,9.17985065927,19.4245,33.1403363092,0.0,25.0491,8.09123630916
 06/27  10:00:00,67.0821878313,3.96937120563,24.802291016,0.0,9.17985065927,26.9147,49.8328240668,0.0,41.7485,8.08432406682
 06/27  11:00:00,70.4922209208,3.96937120563,27.4739289993,0.0,9.17985065927,26.9147,50.4158579473,0.0,41.7485,8.66735794734
 06/27  12:00:00,70.5570888935,3.96937120563,28.1528254172,0.0,9.17985065927,26.9147,49.255191242,0.0,41.7485,7.50669124204
 06/27  13:00:00,63.9995442301,3.96937120563,29.1664375849,0.0,9.17985065927,19.4245,40.322276613,0.0,33.3988,6.92347661303
 06/27  14:00:00,63.3499202142,3.96937120563,28.5171817394,0.0,9.17985065927,19.4245,30.8187289249,0.0,25.0491,5.76962892492
 06/27  15:00:00,63.2957764349,3.96937120563,28.463770188,0.0,9.17985065927,19.4245,39.167679745,0.0,33.3988,5.76887974499
 06/27  16:00:00,72.4352202599,3.96937120563,30.1127713835,0.0,9.17985065927,26.9147,55.8678097795,0.0,50.0982,5.76960977946
 06/27  17:00:00,72.4519956707,3.96937120563,30.1281887113,0.0,9.17985065927,26.9147,57.6050719981,0.0,50.0982,7.5068719981
 06/27  18:00:00,72.0039971613,3.96937120563,29.6784697825,0.0,9.17985065927,26.9147,60.5125318685,0.0,50.0982,10.4143318685
 06/27  19:00:00,63.1688914831,3.96937120563,28.3368239563,0.0,9.17985065927,19.4245,44.9782451697,0.0,33.3988,11.5794451697
 06/27  20:00:00,63.7539419524,3.96937120563,26.8291292767,0.0,9.17985065927,19.4245,42.6500529046,0.0,33.3988,9.25125290464
 06/27  21:00:00,62.9458866565,3.96937120563,23.9881517286,0.0,9.17985065927,19.4245,35.4633778295,0.0,25.0491,10.4142778295
 06/27  22:00:00,58.7818937285,3.96937120563,19.8981609433,0.0,9.17985065927,19.4245,25.3658928275,0.0,16.6994,8.66649282754
 06/27  23:00:00,55.3675709268,3.96937120563,15.7374792242,0.0,9.17985065927,19.4245,13.5391794814,0.0,8.3497,5.18947948143
 06/27  24:00:00,33.2341595885,3.96937120563,10.302354489,0.0,4.58992532963,8.1892,7.37694518,0.0,3.33988,4.03706518
 06/28  01:00:00,15.133776199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.1546853453,0.0,0.0,0.0,1.52997510988,7.4902,3.93196039711,0.0,3.33988,0.592080397109
 06/28  03:00:00,15.1564192143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.3337308759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,27.8253573891,3.96937120563,4.75948305801,0.0,4.58992532963,8.1892,9.15072779411,0.208941506831,8.3497,0.592086287277
 06/28  06:00:00,43.283250651,3.96937120563,6.40922162684,0.0,9.17985065927,19.4245,19.5861851947,0.0,16.6994,2.88678519473
 06/28  07:00:00,55.9576637829,3.96937120563,13.7754323793,0.0,9.17985065927,26.9147,36.6281624606,0.0,25.0491,11.5790624606
 06/28  08:00:00,61.9691607023,3.96937120563,19.7411160078,0.0,9.17985065927,26.9147,43.8132201263,0.0,33.3988,10.4144201263
 06/28  09:00:00,57.5247783117,3.96937120563,22.7455667613,0.0,9.17985065927,19.4245,33.7167619625,0.0,25.0491,8.66766196253
 06/28  10:00:00,67.9655030886,3.96937120563,25.6715020312,0.0,9.17985065927,26.9147,49.2564164165,0.0,41.7485,7.50791641648
 06/28  11:00:00,70.7640804109,3.96937120563,27.7442264639,0.0,9.17985065927,26.9147,50.4158019789,0.0,41.7485,8.66730197888
 06/28  12:00:00,71.4198056349,3.96937120563,29.0114149269,0.0,9.17985065927,26.9147,49.2562058142,0.0,41.7485,7.50770581415
 06/28  13:00:00,64.9210763616,3.96937120563,30.0865605209,0.0,9.17985065927,19.4245,40.3229901805,0.0,33.3988,6.92419018053
 06/28  14:00:00,64.368999847,3.96937120563,29.5366538993,0.0,9.17985065927,19.4245,30.8180842819,0.0,25.0491,5.76898428191
 06/28  15:00:00,64.2888820537,3.96937120563,29.4568294988,0.0,9.17985065927,19.4245,39.1681249834,0.0,33.3988,5.76932498345
 06/28  16:00:00,73.3829272341,3.96937120563,31.0597813986,0.0,9.17985065927,26.9147,55.8673310764,0.0,50.0982,5.76913107637
 06/28  17:00:00,72.7347117616,3.96937120563,30.4106744611,0.0,9.17985065927,26.9147,57.6050133381,0.0,50.0982,7.50681333812
 06/28  18:00:00,72.0509145174,3.96937120563,29.7261394167,0.0,9.17985065927,26.9147,60.5128250869,0.0,50.0982,10.4146250869
 06/28  19:00:00,64.2792984078,3.96937120563,29.2266364746,0.0,9.17985065927,19.4245,44.977061799,0.0,33.3988,11.578261799
 06/28  20:00:00,64.6596355857,3.96937120563,27.524246473,0.0,9.17985065927,19.4245,42.6501456171,0.0,33.3988,9.25134561713
 06/28  21:00:00,64.1473016254,3.96937120563,25.0495770504,0.0,9.17985065927,19.4245,35.4623478607,0.0,25.0491,10.4132478607
 06/28  22:00:00,63.0180754449,3.96937120563,24.097479977,0.0,9.17985065927,19.4245,25.3650491954,0.0,16.6994,8.66564919543
 06/28  23:00:00,59.4889747589,3.96937120563,19.8421925274,0.0,9.17985065927,19.4245,13.5404623797,0.0,8.3497,5.19076237965
 06/28  24:00:00,34.8537420668,3.96937120563,11.9049962886,0.0,4.58992532963,8.1892,6.80328063143,0.0,3.33988,3.46340063143
 06/29  01:00:00,15.1471060468,0.0,0.0,0.0,1.52997510988,7.4902,3.9319738451,0.0,3.33988,0.592093845104
 06/29  02:00:00,15.1630979949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.1693296626,0.0,0.0,0.0,1.52997510988,7.4902,3.93194283345,0.0,3.33988,0.592062833455
 06/29  04:00:00,15.3490299495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,29.8484976729,3.96937120563,6.76592725659,0.0,4.58992532963,8.1892,9.16237872015,0.220609970193,8.3497,0.592068749955
 06/29  06:00:00,46.083908919,3.96937120563,9.18733587782,0.0,9.17985065927,19.4245,19.5867806983,0.0,16.6994,2.88738069831
 06/29  07:00:00,58.12191562,3.96937120563,15.9257818442,0.0,9.17985065927,26.9147,36.0501884865,0.0,25.0491,11.0010884865
 06/29  08:00:00,63.0818508095,3.96937120563,20.8548723074,0.0,9.17985065927,26.9147,43.8139017866,0.0,33.3988,10.4151017866
