Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  09:00:00,58.2037838486,3.96937120563,23.4268093862,0.0,9.17985065927,19.4245,33.7163435847,0.0,25.0491,8.66724358466
 06/29  10:00:00,68.9916604573,3.96937120563,26.6923803683,0.0,9.17985065927,26.9147,49.590420272,0.0,41.7485,7.84192027203
 06/29  11:00:00,71.9939275475,3.96937120563,28.9660313933,0.0,9.17985065927,26.9147,50.0807294484,0.0,41.7485,8.33222944842
 06/29  12:00:00,72.1024469791,3.96937120563,29.6899181691,0.0,9.17985065927,26.9147,49.8319103617,0.0,41.7485,8.08341036169
 06/29  13:00:00,64.7787574864,3.96937120563,29.9416484052,0.0,9.17985065927,19.4245,39.749125865,0.0,33.3988,6.35032586498
 06/29  14:00:00,64.649406006,3.96937120563,29.8152920318,0.0,9.17985065927,19.4245,30.8181914161,0.0,25.0491,5.76909141611
 06/29  15:00:00,62.9645055462,3.96937120563,28.1320671851,0.0,9.17985065927,19.4245,39.1679753645,0.0,33.3988,5.76917536446
 06/29  16:00:00,71.3983027486,3.96937120563,29.0764191236,0.0,9.17985065927,26.9147,55.867104131,0.0,50.0982,5.76890413098
 06/29  17:00:00,72.2275011441,3.96937120563,29.9039548196,0.0,9.17985065927,26.9147,58.1804843293,0.0,50.0982,8.08228432935
 06/29  18:00:00,71.984444217,3.96937120563,29.6576535276,0.0,9.17985065927,26.9147,60.5117137386,0.0,50.0982,10.4135137386
 06/29  19:00:00,61.199960063,3.96937120563,26.1948663708,0.0,9.17985065927,19.4245,44.4003275615,0.0,33.3988,11.0015275615
 06/29  20:00:00,59.7666224383,3.96937120563,22.7162090057,0.0,9.17985065927,19.4245,42.6499492927,0.0,33.3988,9.25114929272
 06/29  21:00:00,56.4883871792,3.96937120563,17.4406562029,0.0,9.17985065927,19.4245,35.4629844614,0.0,25.0491,10.4138844614
 06/29  22:00:00,53.1188264275,3.96937120563,14.2269203672,0.0,9.17985065927,19.4245,25.3653762668,0.0,16.6994,8.66597626676
 06/29  23:00:00,51.5793975525,3.96937120563,11.9396430634,0.0,9.17985065927,19.4245,13.5394999246,0.0,8.3497,5.18979992457
 06/29  24:00:00,30.017663863,3.96937120563,7.1092545148,0.0,4.58992532963,8.1892,7.4127182728,0.0355190252885,3.33988,4.03731924751
 06/30  01:00:00,15.1038573785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.1200784489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.1276836484,0.0,0.0,0.0,1.52997510988,7.4902,3.93196462075,0.0,3.33988,0.592084620746
 06/30  04:00:00,15.9584758603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,25.896212789,3.96937120563,2.19983350355,0.0,4.58992532963,8.1892,9.13524658803,0.193456085381,8.3497,0.592090502653
 06/30  06:00:00,41.24635289,3.96937120563,4.07241396032,0.0,9.17985065927,19.4245,19.5867148725,0.0,16.6994,2.88731487251
 06/30  07:00:00,52.3297212669,3.96937120563,10.1560283825,0.0,9.17985065927,26.9147,36.6281466491,0.0,25.0491,11.5790466491
 06/30  08:00:00,56.9055097208,3.96937120563,14.6998812113,0.0,9.17985065927,26.9147,43.8125550499,0.0,33.3988,10.4137550499
 06/30  09:00:00,53.0396017319,3.96937120563,18.2856800617,0.0,9.17985065927,19.4245,33.1396274831,0.0,25.0491,8.09052748307
 06/30  10:00:00,66.2486442147,3.96937120563,23.9627886191,0.0,9.17985065927,26.9147,49.8322441467,0.0,41.7485,8.08374414669
 06/30  11:00:00,70.6811634743,3.96937120563,27.6613095274,0.0,9.17985065927,26.9147,49.839108687,0.0,41.7485,8.09060868702
 06/30  12:00:00,70.6065918416,3.96937120563,28.2016136641,0.0,9.17985065927,26.9147,49.2555256004,0.0,41.7485,7.50702560036
 06/30  13:00:00,64.178982322,3.96937120563,29.3448630425,0.0,9.17985065927,19.4245,40.3242874562,0.0,33.3988,6.9254874562
 06/30  14:00:00,64.0908375235,3.96937120563,29.2573077894,0.0,9.17985065927,19.4245,30.8173854789,0.0,25.0491,5.76828547892
 06/30  15:00:00,63.368322295,3.96937120563,28.5352139791,0.0,9.17985065927,19.4245,39.1682666419,0.0,33.3988,5.76946664187
 06/30  16:00:00,71.4469745019,3.96937120563,29.1236246134,0.0,9.17985065927,26.9147,55.8677527115,0.0,50.0982,5.76955271154
 06/30  17:00:00,68.3580131474,3.96937120563,26.0854977488,0.0,9.17985065927,26.9147,57.6061678125,0.0,50.0982,7.50796781251
 06/30  18:00:00,60.8618358776,3.96937120563,18.6800358241,0.0,9.17985065927,26.9147,60.5125997785,0.0,50.0982,10.4143997785
 06/30  19:00:00,47.4552851619,3.96937120563,12.7904930063,0.0,9.17985065927,19.4245,44.9772624001,0.0,33.3988,11.5784624001
 06/30  20:00:00,50.9324499032,3.96937120563,14.1426245468,0.0,9.17985065927,19.4245,42.6486698257,0.0,33.3988,9.2498698257
 06/30  21:00:00,51.1777309219,3.96937120563,12.3658424775,0.0,9.17985065927,19.4245,35.462347436,0.0,25.0491,10.413247436
 06/30  22:00:00,49.8162279213,3.96937120563,11.0075688369,0.0,9.17985065927,19.4245,25.3650970442,0.0,16.6994,8.66569704417
 06/30  23:00:00,48.310246942,3.96937120563,8.73403031908,0.0,9.17985065927,19.4245,12.9648607203,0.0,8.3497,4.61516072026
 06/30  24:00:00,26.2147173058,3.96937120563,3.33301533171,0.0,4.58992532963,8.1892,7.44575710707,0.0682032295798,3.33988,4.03767387749
 07/01  01:00:00,15.0833381592,0.0,0.0,0.0,1.52997510988,7.4902,3.93192968324,0.0,3.33988,0.592049683243
 07/01  02:00:00,15.1023730376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1057939222,0.0,0.0,0.0,1.52997510988,7.4902,3.93193562226,0.0,3.33988,0.592055622262
 07/01  04:00:00,15.2787032638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,23.121588143,3.96937120563,0.099652296789,0.0,4.58992532963,8.1892,8.55928981467,0.18958981467,8.3497,0.02
 07/01  06:00:00,38.1933970646,3.96937120563,1.3473215801,0.0,9.17985065927,19.4245,20.1599480078,0.0,16.6994,3.46054800783
 07/01  07:00:00,50.3484408776,3.96937120563,8.19404718234,0.0,9.17985065927,26.9147,27.9363578488,0.0,25.0491,2.88725784884
 07/01  08:00:00,52.4896477574,3.96937120563,10.3256329028,0.0,9.17985065927,26.9147,36.2863701321,0.0,33.3988,2.88757013205
 07/01  09:00:00,44.7385860013,3.96937120563,10.0478563715,0.0,9.17985065927,19.4245,34.3001352873,0.0,25.0491,9.25103528728
 07/01  10:00:00,53.0083291266,3.96937120563,10.8098459654,0.0,9.17985065927,26.9147,50.4153352541,0.0,41.7485,8.66683525409
 07/01  11:00:00,56.4124497013,3.96937120563,13.4813219394,0.0,9.17985065927,26.9147,51.5761526958,0.0,41.7485,9.82765269582
 07/01  12:00:00,57.379310308,3.96937120563,15.0820345026,0.0,9.17985065927,26.9147,50.9969841323,0.0,41.7485,9.24848413228
 07/01  13:00:00,49.4935340739,3.96937120563,14.7534019761,0.0,9.17985065927,19.4245,42.0643713355,0.0,33.3988,8.66557133553
 07/01  14:00:00,47.8587866383,3.96937120563,13.1204405673,0.0,9.17985065927,19.4245,32.5552603022,0.0,25.0491,7.50616030219
 07/01  15:00:00,48.2749247519,3.96937120563,13.5255719498,0.0,9.17985065927,19.4245,40.9051424949,0.0,33.3988,7.50634249485
 07/01  16:00:00,57.9899442168,3.96937120563,15.742216506,0.0,9.17985065927,26.9147,57.0222307087,0.0,50.0982,6.9240307087
 07/01  17:00:00,58.0180268006,3.96937120563,15.7706775453,0.0,9.17985065927,26.9147,57.6049133692,0.0,50.0982,7.50671336922
 07/01  18:00:00,60.4688662709,3.96937120563,18.2237519614,0.0,9.17985065927,26.9147,60.5114404288,0.0,50.0982,10.4132404288
 07/01  19:00:00,52.2473008739,3.96937120563,17.3586960962,0.0,9.17985065927,19.4245,43.8120569038,0.0,33.3988,10.4132569038
 07/01  20:00:00,51.2849215362,3.96937120563,14.3135448408,0.0,9.17985065927,19.4245,42.6496038119,0.0,33.3988,9.2508038119
 07/01  21:00:00,50.9007741876,3.96937120563,11.9392297221,0.0,9.17985065927,19.4245,35.4620642963,0.0,25.0491,10.4129642963
 07/01  22:00:00,49.0427702567,3.96937120563,10.2243612673,0.0,9.17985065927,19.4245,24.2048789145,0.0,16.6994,7.5054789145
 07/01  23:00:00,47.2990814546,3.96937120563,7.72164405151,0.0,9.17985065927,19.4245,14.1192118315,0.0,8.3497,5.7695118315
 07/01  24:00:00,25.453458492,3.96937120563,2.58324993416,0.0,4.58992532963,8.1892,7.39972840942,0.0225417652802,3.33988,4.03730664414
 07/02  01:00:00,15.0605912662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.0799376289,0.0,0.0,0.0,1.52997510988,7.4902,3.93193571325,0.0,3.33988,0.592055713247
 07/02  03:00:00,15.0871758294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.2676281924,0.0,0.0,0.0,1.52997510988,7.4902,3.93194164146,0.0,3.33988,0.592061641457
 07/02  05:00:00,23.088898473,3.96937120563,0.0933712288902,0.0,4.58992532963,8.1892,8.64535374563,0.27565374563,8.3497,0.02
 07/02  06:00:00,36.8781917417,3.96937120563,0.0558359187066,0.0,9.17985065927,19.4245,19.5860550294,0.0,16.6994,2.88665502942
 07/02  07:00:00,47.5747874467,3.96937120563,5.43671872189,0.0,9.17985065927,26.9147,27.9363088507,0.0,25.0491,2.88720885069
 07/02  08:00:00,50.0229375231,3.96937120563,7.86968168192,0.0,9.17985065927,26.9147,36.8600257062,0.0,33.3988,3.46122570619
 07/02  09:00:00,40.5912847329,3.96937120563,5.91831770121,0.0,9.17985065927,19.4245,27.9367174987,0.0,25.0491,2.88761749871
 07/02  10:00:00,50.9711398761,3.96937120563,8.80002247951,0.0,9.17985065927,26.9147,50.9994283566,0.0,41.7485,9.25092835664
 07/02  11:00:00,53.1260084932,3.96937120563,10.2311719157,0.0,9.17985065927,26.9147,51.1691817278,0.0,41.7485,9.42068172778
 07/02  12:00:00,53.6489072425,3.96937120563,11.3968952882,0.0,9.17985065927,26.9147,49.662473451,0.0,41.7485,7.91397345102
 07/02  13:00:00,46.1680248293,3.96937120563,11.4637653019,0.0,9.17985065927,19.4245,40.9049576689,0.0,33.3988,7.50615766895
 07/02  14:00:00,44.5376826319,3.96937120563,9.82488344497,0.0,9.17985065927,19.4245,30.8179483608,0.0,25.0491,5.76884836081
 07/02  15:00:00,44.0501838662,3.96937120563,9.34198425756,0.0,9.17985065927,19.4245,39.1671036201,0.0,33.3988,5.76830362011
 07/02  16:00:00,53.7418549117,3.96937120563,11.531707038,0.0,9.17985065927,26.9147,55.8672081074,0.0,50.0982,5.76900810742
 07/02  17:00:00,54.4931386346,3.96937120563,12.2758343974,0.0,9.17985065927,26.9147,57.6046617091,0.0,50.0982,7.50646170912
 07/02  18:00:00,55.9863586411,3.96937120563,13.7748789586,0.0,9.17985065927,26.9147,59.3479790361,0.0,50.0982,9.24977903607
 07/02  19:00:00,48.0337359255,3.96937120563,13.1873742329,0.0,9.17985065927,19.4245,42.6493487901,0.0,33.3988,9.25054879012
 07/02  20:00:00,49.3378464929,3.96937120563,12.4013443566,0.0,9.17985065927,19.4245,41.4810360493,0.0,33.3988,8.08223604935
 07/02  21:00:00,48.040672093,3.96937120563,9.09251681078,0.0,9.17985065927,19.4245,34.2967427344,0.0,25.0491,9.2476427344
 07/02  22:00:00,46.0467286527,3.96937120563,7.23471275948,0.0,9.17985065927,19.4245,24.2059397078,0.0,16.6994,7.50653970781
 07/02  23:00:00,45.734688898,3.96937120563,6.15520231435,0.0,9.17985065927,19.4245,12.3871336278,0.0,8.3497,4.03743362783
 07/02  24:00:00,25.906540434,3.96937120563,3.0282300188,0.0,4.58992532963,8.1892,7.99544584615,0.0407423177222,3.33988,4.61482352843
 07/03  01:00:00,15.0729859296,0.0,0.0,0.0,1.52997510988,7.4902,3.93196978442,0.0,3.33988,0.592089784416
 07/03  02:00:00,15.0891171806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.0929948077,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565969,0.0,3.33988,0.592095659694
 07/03  04:00:00,15.2785642508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,23.1669319323,3.96937120563,0.156908315943,0.0,4.58992532963,8.1892,9.06932498718,0.127575170092,8.3497,0.592049817088
 07/03  06:00:00,38.0050902959,3.96937120563,1.17324920821,0.0,9.17985065927,19.4245,19.5866078034,0.0,16.6994,2.88720780343
 07/03  07:00:00,47.3995592184,3.96937120563,5.25324188157,0.0,9.17985065927,26.9147,36.0479102698,0.0,25.0491,10.9988102698
 07/03  08:00:00,49.2246738677,3.96937120563,7.06594420611,0.0,9.17985065927,26.9147,43.8114745973,0.0,33.3988,10.4126745973
 07/03  09:00:00,42.3693604379,3.96937120563,7.68045881743,0.0,9.17985065927,19.4245,33.7146682287,0.0,25.0491,8.66556822869
 07/03  10:00:00,52.1817545577,3.96937120563,9.98393735713,0.0,9.17985065927,26.9147,49.2554303683,0.0,41.7485,7.50693036832
 07/03  11:00:00,56.8987077705,3.96937120563,13.9733404854,0.0,9.17985065927,26.9147,49.8371172882,0.0,41.7485,8.08861728821
 07/03  12:00:00,59.9367662622,3.96937120563,17.6443812048,0.0,9.17985065927,26.9147,49.8317749803,0.0,41.7485,8.08327498032
 07/03  13:00:00,49.9904974367,3.96937120563,15.2758129417,0.0,9.17985065927,19.4245,39.7485651873,0.0,33.3988,6.34976518727
 07/03  14:00:00,45.7521109589,3.96937120563,11.0647251405,0.0,9.17985065927,19.4245,30.8184897026,0.0,25.0491,5.76938970263
 07/03  15:00:00,43.3276512027,3.96937120563,8.65554318293,0.0,9.17985065927,19.4245,39.1663751374,0.0,33.3988,5.76757513736
 07/03  16:00:00,53.9144942544,3.96937120563,11.745161708,0.0,9.17985065927,26.9147,55.8663307527,0.0,50.0982,5.76813075272
 07/03  17:00:00,56.3461622946,3.96937120563,14.1718035239,0.0,9.17985065927,26.9147,57.6046645362,0.0,50.0982,7.5064645362
 07/03  18:00:00,58.3761053792,3.96937120563,16.2024959807,0.0,9.17985065927,26.9147,60.5111127873,0.0,50.0982,10.4129127873
 07/03  19:00:00,49.1446397421,3.96937120563,14.3134930175,0.0,9.17985065927,19.4245,44.3990713821,0.0,33.3988,11.0002713821
 07/03  20:00:00,50.6977854377,3.96937120563,13.7827265176,0.0,9.17985065927,19.4245,43.2259825465,0.0,33.3988,9.82718254648
 07/03  21:00:00,49.7239755707,3.96937120563,10.7877093157,0.0,9.17985065927,19.4245,34.8841784549,0.0,25.0491,9.83507845485
 07/03  22:00:00,47.3354334511,3.96937120563,8.5323975643,0.0,9.17985065927,19.4245,25.3656365289,0.0,16.6994,8.66623652892
 07/03  23:00:00,45.9676046,3.96937120563,6.39645533411,0.0,9.17985065927,19.4245,12.9652822967,0.0,8.3497,4.61558229672
 07/03  24:00:00,24.8095658434,3.96937120563,1.93798779123,0.0,4.58992532963,8.1892,7.45534401388,0.0782969251059,3.33988,4.03716708877
 07/04  01:00:00,15.0727073191,0.0,0.0,0.0,1.52997510988,7.4902,3.9319724046,0.0,3.33988,0.592092404596
 07/04  02:00:00,15.0962168243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1051407423,0.0,0.0,0.0,1.52997510988,7.4902,3.9319265469,0.0,3.33988,0.592046546898
 07/04  04:00:00,15.2833069497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,23.3781572992,3.96937120563,0.342526481514,0.0,4.58992532963,8.1892,9.0716690494,0.129916560076,8.3497,0.592052489321
 07/04  06:00:00,39.7764926262,3.96937120563,2.91426599888,0.0,9.17985065927,19.4245,19.5866942818,0.0,16.6994,2.8872942818
 07/04  07:00:00,51.6891882445,3.96937120563,9.52450215957,0.0,9.17985065927,26.9147,27.9359112021,0.0,25.0491,2.88681120211
 07/04  08:00:00,52.867929462,3.96937120563,10.6961617827,0.0,9.17985065927,26.9147,36.2860079714,0.0,33.3988,2.8872079714
 07/04  09:00:00,42.2914705185,3.96937120563,7.60294092039,0.0,9.17985065927,19.4245,27.9362519069,0.0,25.0491,2.88715190688
 07/04  10:00:00,50.2813517909,3.96937120563,8.12339415894,0.0,9.17985065927,26.9147,51.576422943,0.0,41.7485,9.82792294299
 07/04  11:00:00,51.7923147485,3.96937120563,8.92728406174,0.0,9.17985065927,26.9147,50.995373439,0.0,41.7485,9.24687343903
 07/04  12:00:00,53.3068449482,3.96937120563,11.0865597357,0.0,9.17985065927,26.9147,49.2541203032,0.0,41.7485,7.50562030322
 07/04  13:00:00,45.9314530475,3.96937120563,11.2609788656,0.0,9.17985065927,19.4245,40.9052213279,0.0,33.3988,7.50642132786
 07/04  14:00:00,44.6128051265,3.96937120563,9.93140931922,0.0,9.17985065927,19.4245,30.818369131,0.0,25.0491,5.76926913101
 07/04  15:00:00,45.8423300462,3.96937120563,11.1431213649,0.0,9.17985065927,19.4245,39.1679663957,0.0,33.3988,5.76916639566
 07/04  16:00:00,57.3403628344,3.96937120563,15.1283856549,0.0,9.17985065927,26.9147,55.8673462437,0.0,50.0982,5.76914624367
 07/04  17:00:00,58.7794391684,3.96937120563,16.5603572411,0.0,9.17985065927,26.9147,57.6038097852,0.0,50.0982,7.5056097852
 07/04  18:00:00,60.1720782541,3.96937120563,17.9532201823,0.0,9.17985065927,26.9147,59.3477620271,0.0,50.0982,9.24956202707
 07/04  19:00:00,51.6218972789,3.96937120563,16.6960341774,0.0,9.17985065927,19.4245,42.6496792859,0.0,33.3988,9.25087928594
 07/04  20:00:00,52.8121315164,3.96937120563,15.8174924322,0.0,9.17985065927,19.4245,40.9052078356,0.0,33.3988,7.50640783564
 07/04  21:00:00,50.7295431724,3.96937120563,11.7609868442,0.0,9.17985065927,19.4245,34.8741952944,0.0,25.0491,9.82509529438
 07/04  22:00:00,47.7632674492,3.96937120563,8.94000386793,0.0,9.17985065927,19.4245,24.2055338071,0.0,16.6994,7.50613380712
 07/04  23:00:00,46.6194150429,3.96937120563,7.04197679856,0.0,9.17985065927,19.4245,12.3867340454,0.0,8.3497,4.03703404535
 07/04  24:00:00,25.9729429744,3.96937120563,3.09281737943,0.0,4.58992532963,8.1892,8.02743141403,0.0739868596912,3.33988,4.61356455434
 07/05  01:00:00,15.0794213281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.1003464209,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445584,0.0,3.33988,0.592094455835
 07/05  03:00:00,15.1027967997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.2756600045,0.0,0.0,0.0,1.52997510988,7.4902,3.93192860381,0.0,3.33988,0.59204860381
 07/05  05:00:00,23.1010475511,3.96937120563,0.0918028051306,0.0,4.58992532963,8.1892,8.55603213057,0.186332130571,8.3497,0.02
 07/05  06:00:00,37.8117120292,3.96937120563,0.974006805902,0.0,9.17985065927,19.4245,19.5864412697,0.0,16.6994,2.8870412697
 07/05  07:00:00,47.1085842942,3.96937120563,4.96567439862,0.0,9.17985065927,26.9147,36.6271390366,0.0,25.0491,11.5780390366
 07/05  08:00:00,48.8554632912,3.96937120563,6.70333832458,0.0,9.17985065927,26.9147,43.2341020123,0.0,33.3988,9.83530201227
 07/05  09:00:00,41.6188453313,3.96937120563,6.93753306189,0.0,9.17985065927,19.4245,33.715795764,0.0,25.0491,8.66669576403
 07/05  10:00:00,51.4924820034,3.96937120563,9.29833582109,0.0,9.17985065927,26.9147,49.2554356408,0.0,41.7485,7.50693564077
 07/05  11:00:00,56.5013114268,3.96937120563,13.5759441417,0.0,9.17985065927,26.9147,50.4139335756,0.0,41.7485,8.66543357556
 07/05  12:00:00,59.21876376,3.96937120563,16.9187331385,0.0,9.17985065927,26.9147,49.2544889557,0.0,41.7485,7.50598895569
 07/05  13:00:00,49.9300476,3.96937120563,15.1784160551,0.0,9.17985065927,19.4245,39.7470224808,0.0,33.3988,6.34822248076
 07/05  14:00:00,47.9926956383,3.96937120563,13.2309022729,0.0,9.17985065927,19.4245,30.8177032914,0.0,25.0491,5.76860329136
 07/05  15:00:00,46.055690033,3.96937120563,11.3055612142,0.0,9.17985065927,19.4245,39.1672236373,0.0,33.3988,5.76842363726
 07/05  16:00:00,54.9566963555,3.96937120563,12.7247501096,0.0,9.17985065927,26.9147,55.8668852249,0.0,50.0982,5.76868522495
 07/05  17:00:00,57.4199778363,3.96937120563,15.1787264999,0.0,9.17985065927,26.9147,57.6039647893,0.0,50.0982,7.50576478935
 07/05  18:00:00,59.4804349906,3.96937120563,17.2950394931,0.0,9.17985065927,26.9147,60.5108497218,0.0,50.0982,10.4126497218
 07/05  19:00:00,49.755751339,3.96937120563,14.8789132304,0.0,9.17985065927,19.4245,44.3972872312,0.0,33.3988,10.9984872312
 07/05  20:00:00,49.2948329059,3.96937120563,12.3477061186,0.0,9.17985065927,19.4245,42.6488104927,0.0,33.3988,9.25001049271
 07/05  21:00:00,47.0040175406,3.96937120563,8.06731441071,0.0,9.17985065927,19.4245,35.461570573,0.0,25.0491,10.412470573
 07/05  22:00:00,44.6197194268,3.96937120563,5.83191362304,0.0,9.17985065927,19.4245,25.3655185664,0.0,16.6994,8.6661185664
 07/05  23:00:00,43.852679813,3.96937120563,4.29874949059,0.0,9.17985065927,19.4245,12.9641673772,0.0,8.3497,4.61446737721
 07/05  24:00:00,24.1126433239,3.96937120563,1.26254008518,0.0,4.58992532963,8.1892,7.45076053758,0.0739920634473,3.33988,4.03688847413
 07/06  01:00:00,15.0406857215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.0599373135,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624915,0.0,3.33988,0.592096249146
 07/06  03:00:00,15.068025565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.2438279233,0.0,0.0,0.0,1.52997510988,7.4902,3.93193041116,0.0,3.33988,0.592050411159
 07/06  05:00:00,23.0692993242,3.96937120563,0.0974782782588,0.0,4.58992532963,8.1892,8.6617966709,0.292096670899,8.3497,0.02
 07/06  06:00:00,36.8336974956,3.96937120563,0.0405216909253,0.0,9.17985065927,19.4245,19.5864280265,0.0,16.6994,2.88702802648
 07/06  07:00:00,45.3356135105,3.96937120563,3.21020223018,0.0,9.17985065927,26.9147,36.6261647564,0.0,25.0491,11.5770647564
 07/06  08:00:00,47.6811011652,3.96937120563,5.54165172645,0.0,9.17985065927,26.9147,43.2333782453,0.0,33.3988,9.83457824529
 07/06  09:00:00,40.8858910294,3.96937120563,6.21954091317,0.0,9.17985065927,19.4245,33.7142783577,0.0,25.0491,8.66517835774
 07/06  10:00:00,50.0259176179,3.96937120563,7.85144282837,0.0,9.17985065927,26.9147,49.2559746746,0.0,41.7485,7.50747467457
 07/06  11:00:00,54.9384835543,3.96937120563,12.0101584605,0.0,9.17985065927,26.9147,50.4146260267,0.0,41.7485,8.66612602673
 07/06  12:00:00,56.879056135,3.96937120563,14.5797770634,0.0,9.17985065927,26.9147,49.2548193161,0.0,41.7485,7.50631931612
 07/06  13:00:00,47.7416561404,3.96937120563,13.0025433106,0.0,9.17985065927,19.4245,39.74808758,0.0,33.3988,6.34928757996
 07/06  14:00:00,46.8429895259,3.96937120563,12.087346924,0.0,9.17985065927,19.4245,30.8171990546,0.0,25.0491,5.76809905463
 07/06  15:00:00,46.3452078363,3.96937120563,11.5814453614,0.0,9.17985065927,19.4245,39.1672879307,0.0,33.3988,5.76848793066
 07/06  16:00:00,55.4231577804,3.96937120563,13.1736111685,0.0,9.17985065927,26.9147,55.8680809764,0.0,50.0982,5.76988097642
 07/06  17:00:00,56.3045200596,3.96937120563,14.0704063305,0.0,9.17985065927,26.9147,57.6040613337,0.0,50.0982,7.50586133372
 07/06  18:00:00,57.7228994917,3.96937120563,15.5560305477,0.0,9.17985065927,26.9147,60.5105240009,0.0,50.0982,10.4123240009
 07/06  19:00:00,48.4974761891,3.96937120563,13.6268777003,0.0,9.17985065927,19.4245,44.3981380282,0.0,33.3988,10.9993380282
 07/06  20:00:00,48.4070824497,3.96937120563,11.463270385,0.0,9.17985065927,19.4245,42.6481201171,0.0,33.3988,9.24932011714
 07/06  21:00:00,46.4872762831,3.96937120563,7.55359517083,0.0,9.17985065927,19.4245,35.461173605,0.0,25.0491,10.412073605
 07/06  22:00:00,43.8984920516,3.96937120563,5.11901800235,0.0,9.17985065927,19.4245,24.788432999,0.0,16.6994,8.08903299899
 07/06  23:00:00,40.8853215318,3.96937120563,1.37907706563,0.0,9.17985065927,19.4245,13.5392891356,0.0,8.3497,5.18958913556
 07/06  24:00:00,22.793895837,3.96937120563,0.00361187019108,0.0,4.58992532963,8.1892,6.96628463137,0.163202067367,3.33988,3.463202564
 07/07  01:00:00,14.9822877645,0.0,0.0,0.0,1.52997510988,7.4902,3.93197133824,0.0,3.33988,0.592091338236
 07/07  02:00:00,14.9999702886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.0020378139,0.0,0.0,0.0,1.52997510988,7.4902,3.93196987007,0.0,3.33988,0.592089870068
 07/07  04:00:00,15.7337780882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,23.4339385278,3.96937120563,0.0,0.0,4.58992532963,8.1892,16.8764645577,7.93466881411,8.3497,0.592095743643
 07/07  06:00:00,36.9705688337,3.96937120563,0.0323912410899,0.0,9.17985065927,19.4245,23.7353298092,4.14862020257,16.6994,2.88730960668
 07/07  07:00:00,42.0946735934,3.96937120563,0.0479815904649,0.0,9.17985065927,26.9147,36.0619691767,0.0151301375289,25.0491,10.9977390392
 07/07  08:00:00,44.633314594,3.96937120563,2.51723432384,0.0,9.17985065927,26.9147,43.8116238576,0.0,33.3988,10.4128238576
 07/07  09:00:00,40.8558737833,3.96937120563,6.17988547676,0.0,9.17985065927,19.4245,33.1391286116,0.0,25.0491,8.09002861161
 07/07  10:00:00,50.9394818069,3.96937120563,8.74005649754,0.0,9.17985065927,26.9147,49.255562484,0.0,41.7485,7.507062484
 07/07  11:00:00,54.944629828,3.96937120563,11.9931940201,0.0,9.17985065927,26.9147,50.4142154807,0.0,41.7485,8.66571548068
 07/07  12:00:00,56.9233465683,3.96937120563,14.5967550644,0.0,9.17985065927,26.9147,49.2545263518,0.0,41.7485,7.50602635183
 07/07  13:00:00,49.31029702,3.96937120563,14.5385971324,0.0,9.17985065927,19.4245,39.7465387204,0.0,33.3988,6.34773872042
 07/07  14:00:00,48.7959798357,3.96937120563,14.0149471328,0.0,9.17985065927,19.4245,30.8181947385,0.0,25.0491,5.76909473853
 07/07  15:00:00,48.8641106585,3.96937120563,14.0769948217,0.0,9.17985065927,19.4245,39.1677349159,0.0,33.3988,5.76893491591
 07/07  16:00:00,58.8328044994,3.96937120563,16.5719248586,0.0,9.17985065927,26.9147,55.8665726182,0.0,50.0982,5.76837261819
 07/07  17:00:00,60.247821731,3.96937120563,18.0430093458,0.0,9.17985065927,26.9147,57.6049515005,0.0,50.0982,7.50675150051
 07/07  18:00:00,61.1596942434,3.96937120563,18.9581771641,0.0,9.17985065927,26.9147,60.511277198,0.0,50.0982,10.413077198
 07/07  19:00:00,51.2776193137,3.96937120563,16.575965983,0.0,9.17985065927,19.4245,44.3990449603,0.0,33.3988,11.0002449603
 07/07  20:00:00,49.3766800872,3.96937120563,12.5934648349,0.0,9.17985065927,19.4245,42.6487425089,0.0,33.3988,9.24994250889
 07/07  21:00:00,47.5503394614,3.96937120563,8.72963001203,0.0,9.17985065927,19.4245,35.4612011185,0.0,25.0491,10.4121011185
 07/07  22:00:00,45.0291205784,3.96937120563,6.23567377722,0.0,9.17985065927,19.4245,24.7872630822,0.0,16.6994,8.08786308222
 07/07  23:00:00,42.4294467338,3.96937120563,2.90088287684,0.0,9.17985065927,19.4245,13.5393631094,0.0,8.3497,5.18966310936
 07/07  24:00:00,22.8118053842,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.52189805261,0.144888810996,3.33988,4.03712924161
 07/08  01:00:00,14.9985340155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.0178263184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  03:00:00,15.0189937605,0.0,0.0,0.0,1.52997510988,7.4902,3.93195501701,0.0,3.33988,0.592075017006
 07/08  04:00:00,15.1830995034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,22.8925532528,3.96937120563,0.0,0.0,4.58992532963,8.1892,11.2453460312,2.30356511707,8.3497,0.592080914154
 07/08  06:00:00,36.7399005843,3.96937120563,0.0387052278712,0.0,9.17985065927,19.4245,19.5868739875,0.0,16.6994,2.88747398747
 07/08  07:00:00,42.1059906525,3.96937120563,0.0388464186661,0.0,9.17985065927,26.9147,27.96752419,0.0312370397266,25.0491,2.88718715027
 07/08  08:00:00,45.1841996172,3.96937120563,3.061540168,0.0,9.17985065927,26.9147,36.286492209,0.0,33.3988,2.88769220905
 07/08  09:00:00,40.8624580966,3.96937120563,6.18476093328,0.0,9.17985065927,19.4245,34.299424564,0.0,25.0491,9.25032456404
 07/08  10:00:00,52.4934526288,3.96937120563,10.2843005264,0.0,9.17985065927,26.9147,50.4148880527,0.0,41.7485,8.66638805267
 07/08  11:00:00,58.3396202231,3.96937120563,15.3675879507,0.0,9.17985065927,26.9147,50.9989068361,0.0,41.7485,9.25040683608
 07/08  12:00:00,60.3650725427,3.96937120563,18.0068785045,0.0,9.17985065927,26.9147,50.9984561544,0.0,41.7485,9.24995615439
 07/08  13:00:00,53.1066039637,3.96937120563,18.3032029189,0.0,9.17985065927,19.4245,42.0637800404,0.0,33.3988,8.66498004043
 07/08  14:00:00,53.7473104002,3.96937120563,18.9255409423,0.0,9.17985065927,19.4245,32.5548952553,0.0,25.0491,7.50579525526
 07/08  15:00:00,53.4838001946,3.96937120563,18.6543173449,0.0,9.17985065927,19.4245,40.9050914403,0.0,33.3988,7.50629144028
 07/08  16:00:00,62.0000900506,3.96937120563,19.6860378124,0.0,9.17985065927,26.9147,56.4472375953,0.0,50.0982,6.34903759526
 07/08  17:00:00,62.3237196325,3.96937120563,20.0321657404,0.0,9.17985065927,26.9147,57.604242625,0.0,50.0982,7.50604262505
 07/08  18:00:00,66.4258661418,3.96937120563,24.1793191446,0.0,9.17985065927,26.9147,60.5104868515,0.0,50.0982,10.4122868515
 07/08  19:00:00,58.4650915909,3.96937120563,23.509421606,0.0,9.17985065927,19.4245,43.2337475448,0.0,33.3988,9.83494754475
 07/08  20:00:00,55.9276668469,3.96937120563,18.898510957,0.0,9.17985065927,19.4245,43.2251113523,0.0,33.3988,9.82631135225
 07/08  21:00:00,55.0535141216,3.96937120563,16.0379757184,0.0,9.17985065927,19.4245,34.8841197398,0.0,25.0491,9.83501973982
 07/08  22:00:00,52.0880209518,3.96937120563,13.235146854,0.0,9.17985065927,19.4245,24.2050877538,0.0,16.6994,7.5056877538
 07/08  23:00:00,49.9434808283,3.96937120563,10.3420372486,0.0,9.17985065927,19.4245,14.1178597723,0.0,8.3497,5.76815977235
 07/08  24:00:00,28.2858953864,3.96937120563,5.38002492553,0.0,4.58992532963,8.1892,7.39778802812,0.0206611973471,3.33988,4.03724683077
 07/09  01:00:00,15.1009922322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.1148275235,0.0,0.0,0.0,1.52997510988,7.4902,3.93192543963,0.0,3.33988,0.592045439626
 07/09  03:00:00,15.1091767898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.2886792171,0.0,0.0,0.0,1.52997510988,7.4902,3.93193138421,0.0,3.33988,0.592051384213
 07/09  05:00:00,23.5299271449,3.96937120563,0.50249456321,0.0,4.58992532963,8.1892,8.55071933117,0.181019331171,8.3497,0.02
 07/09  06:00:00,38.4876026086,3.96937120563,1.64084500583,0.0,9.17985065927,19.4245,19.5862713691,0.0,16.6994,2.88687136906
 07/09  07:00:00,48.9163346057,3.96937120563,6.76832824882,0.0,9.17985065927,26.9147,27.9363545225,0.0,25.0491,2.88725452253
 07/09  08:00:00,52.4998697757,3.96937120563,10.3304129064,0.0,9.17985065927,26.9147,36.8600110904,0.0,33.3988,3.46121109038
 07/09  09:00:00,45.1103944813,3.96937120563,10.3954201781,0.0,9.17985065927,19.4245,27.9366739925,0.0,25.0491,2.88757399249
 07/09  10:00:00,56.9752127063,3.96937120563,14.737334482,0.0,9.17985065927,26.9147,50.9987658818,0.0,41.7485,9.25026588184
 07/09  11:00:00,61.6138340641,3.96937120563,18.6338813031,0.0,9.17985065927,26.9147,50.9980625046,0.0,41.7485,9.24956250465
 07/09  12:00:00,64.4177145734,3.96937120563,22.0476540248,0.0,9.17985065927,26.9147,49.2549618212,0.0,41.7485,7.50646182124
 07/09  13:00:00,57.3261448695,3.96937120563,22.5079112028,0.0,9.17985065927,19.4245,40.905129734,0.0,33.3988,7.50632973397
 07/09  14:00:00,56.6077439638,3.96937120563,21.779599005,0.0,9.17985065927,19.4245,30.8173322925,0.0,25.0491,5.76823229246
 07/09  15:00:00,56.2368760799,3.96937120563,21.406275441,0.0,9.17985065927,19.4245,39.1672683339,0.0,33.3988,5.7684683339
 07/09  16:00:00,65.3350325704,3.96937120563,23.0140029773,0.0,9.17985065927,26.9147,55.2923772096,0.0,50.0982,5.19417720956
 07/09  17:00:00,66.2253948242,3.96937120563,23.9046339354,0.0,9.17985065927,26.9147,57.6040955574,0.0,50.0982,7.50589555741
 07/09  18:00:00,67.1023519793,3.96937120563,24.7997795158,0.0,9.17985065927,26.9147,59.3477030834,0.0,50.0982,9.24950308343
 07/09  19:00:00,57.5788476732,3.96937120563,22.6168024617,0.0,9.17985065927,19.4245,43.2251426975,0.0,33.3988,9.82634269745
 07/09  20:00:00,58.0383148536,3.96937120563,20.9936349481,0.0,9.17985065927,19.4245,40.8860697032,0.0,33.3988,7.48726970318
 07/09  21:00:00,54.8828878647,3.96937120563,15.849682278,0.0,9.17985065927,19.4245,34.3150950125,0.0,25.0491,9.26599501254
 07/09  22:00:00,51.9144665239,3.96937120563,13.0461028988,0.0,9.17985065927,19.4245,24.2051358574,0.0,16.6994,7.5057358574
 07/09  23:00:00,51.3375099206,3.96937120563,11.7073425097,0.0,9.17985065927,19.4245,11.8130273866,0.0,8.3497,3.46332738663
 07/09  24:00:00,29.7743121846,3.96937120563,6.852902943,0.0,4.58992532963,8.1892,8.52954893281,0.0,3.33988,5.18966893281
 07/10  01:00:00,15.1156657944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.1344244618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.1313776558,0.0,0.0,0.0,1.52997510988,7.4902,3.93196683,0.0,3.33988,0.592086830003
 07/10  04:00:00,15.3102223933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,25.9354832188,3.96937120563,2.8848509932,0.0,4.58992532963,8.1892,9.13618461891,0.194391912931,8.3497,0.59209270598
 07/10  06:00:00,41.4506301874,3.96937120563,4.57930962475,0.0,9.17985065927,19.4245,19.5867865182,0.0,16.6994,2.88738651816
 07/10  07:00:00,50.8549246598,3.96937120563,8.69294717995,0.0,9.17985065927,26.9147,36.0469904064,0.0,25.0491,10.9978904064
 07/10  08:00:00,54.1788695261,3.96937120563,11.9955120595,0.0,9.17985065927,26.9147,43.8110956433,0.0,33.3988,10.4122956433
 07/10  09:00:00,48.8643802048,3.96937120563,14.1378085764,0.0,9.17985065927,19.4245,33.1382335335,0.0,25.0491,8.08913353345
 07/10  10:00:00,58.3199004719,3.96937120563,16.087629375,0.0,9.17985065927,26.9147,49.2544755599,0.0,41.7485,7.50597555986
 07/10  11:00:00,63.8335675504,3.96937120563,20.8673284342,0.0,9.17985065927,26.9147,50.4138655489,0.0,41.7485,8.66536554893
 07/10  12:00:00,66.7726673035,3.96937120563,24.4281531413,0.0,9.17985065927,26.9147,49.254170018,0.0,41.7485,7.50567001805
 07/10  13:00:00,57.7108272533,3.96937120563,22.9157581927,0.0,9.17985065927,19.4245,39.7483531456,0.0,33.3988,6.34955314562
 07/10  14:00:00,56.3868899923,3.96937120563,21.5749968433,0.0,9.17985065927,19.4245,30.81789597,0.0,25.0491,5.76879597003
 07/10  15:00:00,55.3917991489,3.96937120563,20.5660925943,0.0,9.17985065927,19.4245,39.1672536833,0.0,33.3988,5.76845368331
 07/10  16:00:00,64.4492541379,3.96937120563,22.1367341087,0.0,9.17985065927,26.9147,55.8663134645,0.0,50.0982,5.76811346453
 07/10  17:00:00,67.4462065171,3.96937120563,25.1390820382,0.0,9.17985065927,26.9147,57.0281213855,0.0,50.0982,6.92992138547
 07/10  18:00:00,69.2843865451,3.96937120563,26.9812494057,0.0,9.17985065927,26.9147,60.5100589467,0.0,50.0982,10.4118589467
 07/10  19:00:00,60.1582985318,3.96937120563,25.1887065676,0.0,9.17985065927,19.4245,44.3970732893,0.0,33.3988,10.9982732893
 07/10  20:00:00,56.9808493992,3.96937120563,19.970832176,0.0,9.17985065927,19.4245,42.6485445941,0.0,33.3988,9.24974459413
 07/10  21:00:00,52.7105992261,3.96937120563,13.7439111606,0.0,9.17985065927,19.4245,35.4614265748,0.0,25.0491,10.4123265748
 07/10  22:00:00,48.8838115846,3.96937120563,10.0773534171,0.0,9.17985065927,19.4245,24.7873811012,0.0,16.6994,8.08798110119
 07/10  23:00:00,47.1346236491,3.96937120563,7.56200377077,0.0,9.17985065927,19.4245,13.5386788266,0.0,8.3497,5.18897882656
 07/10  24:00:00,26.3618912319,3.96937120563,3.4779154586,0.0,4.58992532963,8.1892,6.86274748661,0.0599624955811,3.33988,3.46290499103
 07/11  01:00:00,15.0878855914,0.0,0.0,0.0,1.52997510988,7.4902,3.93196640813,0.0,3.33988,0.592086408133
 07/11  02:00:00,15.1101982713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1184937471,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230885,0.0,3.33988,0.59209230885
 07/11  04:00:00,15.9401755852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,24.8344565903,3.96937120563,1.14993017878,0.0,4.58992532963,8.1892,9.12162096185,0.17987451886,8.3497,0.592046442993
 07/11  06:00:00,40.4708634149,3.96937120563,3.30647067368,0.0,9.17985065927,19.4245,19.5867641165,0.0,16.6994,2.88736411648
 07/11  07:00:00,51.2386215065,3.96937120563,9.08112021979,0.0,9.17985065927,26.9147,36.0460099796,0.0,25.0491,10.9969099796
 07/11  08:00:00,52.8763714323,3.96937120563,10.7165935437,0.0,9.17985065927,26.9147,43.2328651771,0.0,33.3988,9.83406517711
 07/11  09:00:00,46.3587575515,3.96937120563,11.67507166,0.0,9.17985065927,19.4245,33.7144088435,0.0,25.0491,8.66530884346
 07/11  10:00:00,57.0481313486,3.96937120563,14.8510357532,0.0,9.17985065927,26.9147,49.2552360885,0.0,41.7485,7.50673608852
 07/11  11:00:00,63.191612122,3.96937120563,20.2536130029,0.0,9.17985065927,26.9147,49.8366330245,0.0,41.7485,8.08813302451
 07/11  12:00:00,63.8233742197,3.96937120563,21.5508600005,0.0,9.17985065927,26.9147,49.2551787851,0.0,41.7485,7.50667878506
 07/11  13:00:00,56.5480712743,3.96937120563,21.8233358934,0.0,9.17985065927,19.4245,40.3238648104,0.0,33.3988,6.9250648104
 07/11  14:00:00,55.7939390449,3.96937120563,21.0487066416,0.0,9.17985065927,19.4245,30.2426543281,0.0,25.0491,5.1935543281
 07/11  15:00:00,50.9500859704,3.96937120563,16.2187527889,0.0,9.17985065927,19.4245,39.1677775399,0.0,33.3988,5.76897753994
 07/11  16:00:00,61.6164239087,3.96937120563,19.393336871,0.0,9.17985065927,26.9147,55.867438332,0.0,50.0982,5.76923833196
 07/11  17:00:00,62.9961730664,3.96937120563,20.7869079599,0.0,9.17985065927,26.9147,57.6037094969,0.0,50.0982,7.50550949689
 07/11  18:00:00,63.4559373555,3.96937120563,21.2690447106,0.0,9.17985065927,26.9147,60.508538963,0.0,50.0982,10.410338963
 07/11  19:00:00,53.4506522445,3.96937120563,18.7600872243,0.0,9.17985065927,19.4245,44.396334087,0.0,33.3988,10.997534087
 07/11  20:00:00,54.1507410411,3.96937120563,17.348383397,0.0,9.17985065927,19.4245,42.6466058551,0.0,33.3988,9.24780585507
 07/11  21:00:00,53.1545654346,3.96937120563,14.336431434,0.0,9.17985065927,19.4245,34.8821848286,0.0,25.0491,9.83308482856
 07/11  22:00:00,51.3594323193,3.96937120563,12.5411724642,0.0,9.17985065927,19.4245,25.3636248839,0.0,16.6994,8.66422488394
 07/11  23:00:00,50.0789134435,3.96937120563,10.48962683,0.0,9.17985065927,19.4245,12.9637000996,0.0,8.3497,4.61400009963
 07/11  24:00:00,29.6432652214,3.96937120563,6.74214908482,0.0,4.58992532963,8.1892,7.43895654306,0.0619822838416,3.33988,4.03709425922
 07/12  01:00:00,15.1095072497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1353520794,0.0,0.0,0.0,1.52997510988,7.4902,3.93194628143,0.0,3.33988,0.592066281432
 07/12  03:00:00,15.1387569634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3237990648,0.0,0.0,0.0,1.52997510988,7.4902,3.93195219403,0.0,3.33988,0.592072194026
 07/12  05:00:00,28.986929497,3.96937120563,5.90975421718,0.0,4.58992532963,8.1892,8.52203445304,0.152334453044,8.3497,0.02
 07/12  06:00:00,44.5842532296,3.96937120563,7.69800529184,0.0,9.17985065927,19.4245,19.5862575632,0.0,16.6994,2.88685756318
 07/12  07:00:00,54.5565860631,3.96937120563,12.3802386489,0.0,9.17985065927,26.9147,36.046592633,0.0,25.0491,10.997492633
 07/12  08:00:00,54.3587324357,3.96937120563,12.1794272067,0.0,9.17985065927,26.9147,43.8098571286,0.0,33.3988,10.4110571286
 07/12  09:00:00,47.169892545,3.96937120563,12.4588091195,0.0,9.17985065927,19.4245,33.137888076,0.0,25.0491,8.08878807596
 07/12  10:00:00,56.1569122726,3.96937120563,13.9489459868,0.0,9.17985065927,26.9147,49.2543388059,0.0,41.7485,7.50583880586
 07/12  11:00:00,61.7932166168,3.96937120563,18.8552174977,0.0,9.17985065927,26.9147,50.4132647727,0.0,41.7485,8.66476477273
 07/12  12:00:00,66.3431617361,3.96937120563,24.0264065798,0.0,9.17985065927,26.9147,48.99072491,0.0,41.7485,7.24222490997
 07/12  13:00:00,58.8365928642,3.96937120563,24.066972781,0.0,9.17985065927,19.4245,40.0117025573,0.0,33.3988,6.61290255735
 07/12  14:00:00,59.0506420766,3.96937120563,24.2705628914,0.0,9.17985065927,19.4245,30.8181670289,0.0,25.0491,5.76906702886
 07/12  15:00:00,56.2215574321,3.96937120563,21.4480669993,0.0,9.17985065927,19.4245,38.5918772643,0.0,33.3988,5.19307726425
 07/12  16:00:00,66.3358976701,3.96937120563,24.0730204192,0.0,9.17985065927,26.9147,55.8664395635,0.0,50.0982,5.76823956348
 07/12  17:00:00,68.2973706593,3.96937120563,26.0310962807,0.0,9.17985065927,26.9147,57.6030895216,0.0,50.0982,7.50488952163
 07/12  18:00:00,67.2895396687,3.96937120563,25.0418409647,0.0,9.17985065927,26.9147,60.5097486757,0.0,50.0982,10.4115486757
 07/12  19:00:00,58.6654222976,3.96937120563,23.7256236838,0.0,9.17985065927,19.4245,44.3975902428,0.0,33.3988,10.9987902428
 07/12  20:00:00,59.968407441,3.96937120563,22.940745034,0.0,9.17985065927,19.4245,42.6455710666,0.0,33.3988,9.2467710666
 07/12  21:00:00,58.78269689,3.96937120563,19.7953480534,0.0,9.17985065927,19.4245,34.8826251889,0.0,25.0491,9.83352518892
 07/12  22:00:00,55.3807995365,3.96937120563,16.5431032862,0.0,9.17985065927,19.4245,25.36402802,0.0,16.6994,8.66462801996
 07/12  23:00:00,51.9370379477,3.96937120563,12.3331614124,0.0,9.17985065927,19.4245,12.9638113363,0.0,8.3497,4.61411133626
 07/12  24:00:00,29.814194492,3.96937120563,6.90864960144,0.0,4.58992532963,8.1892,7.39464357074,0.0177369618524,3.33988,4.03702660889
 07/13  01:00:00,15.1036146409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1270420136,0.0,0.0,0.0,1.52997510988,7.4902,3.9319479561,0.0,3.33988,0.592067956098
 07/13  03:00:00,15.1326832988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.309472325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195386603,0.0,3.33988,0.592073866029
 07/13  05:00:00,26.6903328287,3.96937120563,3.63108198479,0.0,4.58992532963,8.1892,8.51850099717,0.148800997169,8.3497,0.02
 07/13  06:00:00,42.7726293273,3.96937120563,5.89841218245,0.0,9.17985065927,19.4245,19.5862486544,0.0,16.6994,2.8868486544
 07/13  07:00:00,51.5620479093,3.96937120563,9.38967615116,0.0,9.17985065927,26.9147,36.0466950031,0.0,25.0491,10.9975950031
 07/13  08:00:00,55.6225616222,3.96937120563,13.4336730167,0.0,9.17985065927,26.9147,43.8111052654,0.0,33.3988,10.4123052654
 07/13  09:00:00,51.8818406748,3.96937120563,17.154445374,0.0,9.17985065927,19.4245,33.1378565027,0.0,25.0491,8.08875650272
 07/13  10:00:00,62.0466989725,3.96937120563,19.8042040257,0.0,9.17985065927,26.9147,49.2550029854,0.0,41.7485,7.50650298543
 07/13  11:00:00,66.1524451737,3.96937120563,23.1779074024,0.0,9.17985065927,26.9147,49.8372934684,0.0,41.7485,8.08879346841
 07/13  12:00:00,67.2267292775,3.96937120563,24.8742988725,0.0,9.17985065927,26.9147,49.2543033231,0.0,41.7485,7.50580332312
 07/13  13:00:00,56.3953238156,3.96937120563,21.6118503708,0.0,9.17985065927,19.4245,40.323133875,0.0,33.3988,6.92433387505
 07/13  14:00:00,54.0075940024,3.96937120563,19.2182245691,0.0,9.17985065927,19.4245,30.8166325984,0.0,25.0491,5.76753259843
 07/13  15:00:00,53.951698643,3.96937120563,19.1517811927,0.0,9.17985065927,19.4245,38.5918093209,0.0,33.3988,5.19300932089
 07/13  16:00:00,63.9134673324,3.96937120563,21.6289480525,0.0,9.17985065927,26.9147,55.8662812576,0.0,50.0982,5.76808125764
 07/13  17:00:00,66.0033191623,3.96937120563,23.7202580414,0.0,9.17985065927,26.9147,57.6035582529,0.0,50.0982,7.50535825293
 07/13  18:00:00,68.0512334322,3.96937120563,25.7700375345,0.0,9.17985065927,26.9147,60.1889834819,0.0,50.0982,10.0907834819
 07/13  19:00:00,57.9630811264,3.96937120563,23.0094565761,0.0,9.17985065927,19.4245,44.7161789061,0.0,33.3988,11.3173789061
 07/13  20:00:00,58.1898125371,3.96937120563,21.1759800697,0.0,9.17985065927,19.4245,42.6433328667,0.0,33.3988,9.24453286668
 07/13  21:00:00,56.5674680717,3.96937120563,17.5555180039,0.0,9.17985065927,19.4245,34.8826080786,0.0,25.0491,9.83350807856
 07/13  22:00:00,53.4239006812,3.96937120563,14.5672784292,0.0,9.17985065927,19.4245,24.7872365872,0.0,16.6994,8.08783658723
 07/13  23:00:00,51.5963048834,3.96937120563,11.9767936586,0.0,9.17985065927,19.4245,13.5374650416,0.0,8.3497,5.18776504155
 07/13  24:00:00,30.5643260967,3.96937120563,7.64423844688,0.0,4.58992532963,8.1892,6.83744048528,0.0345175172746,3.33988,3.46304296801
 07/14  01:00:00,15.127384693,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433247,0.0,3.33988,0.59209433247
 07/14  02:00:00,15.1495341756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1584179198,0.0,0.0,0.0,1.52997510988,7.4902,3.9319433308,0.0,3.33988,0.592063330797
 07/14  04:00:00,16.0219462987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,29.8931359412,3.96937120563,6.13259994727,0.0,4.58992532963,8.1892,9.14801400517,0.206244758662,8.3497,0.592069246506
 07/14  06:00:00,44.972731684,3.96937120563,7.75111445839,0.0,9.17985065927,19.4245,19.5861186124,0.0,16.6994,2.88671861245
 07/14  07:00:00,55.8513089923,3.96937120563,13.6556645657,0.0,9.17985065927,26.9147,36.0456482092,0.0,25.0491,10.9965482092
 07/14  08:00:00,57.9060826695,3.96937120563,15.7034367279,0.0,9.17985065927,26.9147,43.2323064022,0.0,33.3988,9.83350640215
 07/14  09:00:00,51.4972593027,3.96937120563,16.767551627,0.0,9.17985065927,19.4245,33.7139919784,0.0,25.0491,8.66489197841
 07/14  10:00:00,64.5105922786,3.96937120563,22.2487117374,0.0,9.17985065927,26.9147,49.2551030667,0.0,41.7485,7.50660306666
 07/14  11:00:00,69.1133599731,3.96937120563,26.1182106489,0.0,9.17985065927,26.9147,49.8375511669,0.0,41.7485,8.08905116689
 07/14  12:00:00,69.1187601987,3.96937120563,26.7455838566,0.0,9.17985065927,26.9147,49.253715055,0.0,41.7485,7.50521505504
 07/14  13:00:00,60.5925450654,3.96937120563,25.784277707,0.0,9.17985065927,19.4245,39.7468731079,0.0,33.3988,6.34807310788
 07/14  14:00:00,59.7448422665,3.96937120563,24.9299323778,0.0,9.17985065927,19.4245,30.8169057538,0.0,25.0491,5.76780575379
 07/14  15:00:00,58.6412831111,3.96937120563,23.8193475624,0.0,9.17985065927,19.4245,39.1675801308,0.0,33.3988,5.76878013083
 07/14  16:00:00,65.6206225225,3.96937120563,23.3367692597,0.0,9.17985065927,26.9147,55.8672841827,0.0,50.0982,5.76908418274
 07/14  17:00:00,66.8520455546,3.96937120563,24.6007993036,0.0,9.17985065927,26.9147,57.0283642471,0.0,50.0982,6.93016424715
 07/14  18:00:00,67.0675519811,3.96937120563,24.8244124399,0.0,9.17985065927,26.9147,60.5079154471,0.0,50.0982,10.4097154471
 07/14  19:00:00,58.3029115363,3.96937120563,23.5507739964,0.0,9.17985065927,19.4245,44.3963493619,0.0,33.3988,10.9975493619
 07/14  20:00:00,57.722977385,3.96937120563,20.9145772727,0.0,9.17985065927,19.4245,42.6461432905,0.0,33.3988,9.2473432905
 07/14  21:00:00,55.196349785,3.96937120563,16.3526363021,0.0,9.17985065927,19.4245,34.8826778635,0.0,25.0491,9.83357786354
 07/14  22:00:00,52.6729145125,3.96937120563,13.8385060924,0.0,9.17985065927,19.4245,25.3640948579,0.0,16.6994,8.66469485789
 07/14  23:00:00,51.2251380684,3.96937120563,11.6234848793,0.0,9.17985065927,19.4245,12.9636476078,0.0,8.3497,4.61394760778
 07/14  24:00:00,30.09763024,3.96937120563,7.18911778735,0.0,4.58992532963,8.1892,7.41292684906,0.0361307628296,3.33988,4.03691608623
 07/15  01:00:00,15.1050992963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.1260471608,0.0,0.0,0.0,1.52997510988,7.4902,3.93197395641,0.0,3.33988,0.592093956406
 07/15  03:00:00,15.1292305587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.3020977741,0.0,0.0,0.0,1.52997510988,7.4902,3.93192810666,0.0,3.33988,0.592048106664
 07/15  05:00:00,25.5404796126,3.96937120563,2.48607812605,0.0,4.58992532963,8.1892,8.52257005367,0.152870053672,8.3497,0.02
 07/15  06:00:00,41.0628971372,3.96937120563,4.19407589847,0.0,9.17985065927,19.4245,19.5863861728,0.0,16.6994,2.88698617278
 07/15  07:00:00,53.3965938302,3.96937120563,11.2266754062,0.0,9.17985065927,26.9147,27.9362647891,0.0,25.0491,2.88716478906
 07/15  08:00:00,58.0093756923,3.96937120563,15.8152095706,0.0,9.17985065927,26.9147,36.2864205572,0.0,33.3988,2.88762055725
 07/15  09:00:00,54.0652710258,3.96937120563,19.3217263647,0.0,9.17985065927,19.4245,34.29869149,0.0,25.0491,9.24959148998
 07/15  10:00:00,66.0843913968,3.96937120563,23.8195570964,0.0,9.17985065927,26.9147,50.414040236,0.0,41.7485,8.66554023604
 07/15  11:00:00,69.5917771255,3.96937120563,26.5975287397,0.0,9.17985065927,26.9147,50.9976443997,0.0,41.7485,9.2491443997
 07/15  12:00:00,70.1485057432,3.96937120563,27.7607713259,0.0,9.17985065927,26.9147,50.9938738932,0.0,41.7485,9.2453738932
 07/15  13:00:00,63.4353450119,3.96937120563,28.6021834094,0.0,9.17985065927,19.4245,41.4865727321,0.0,33.3988,8.0877727321
 07/15  14:00:00,62.298370207,3.96937120563,27.4655267339,0.0,9.17985065927,19.4245,32.5534597763,0.0,25.0491,7.50435977629
 07/15  15:00:00,62.4695605023,3.96937120563,27.6370071508,0.0,9.17985065927,19.4245,40.9046651676,0.0,33.3988,7.50586516759
 07/15  16:00:00,70.8798530246,3.96937120563,28.5568624627,0.0,9.17985065927,26.9147,56.4469285373,0.0,50.0982,6.34872853732
 07/15  17:00:00,66.7680986682,3.96937120563,24.4859918554,0.0,9.17985065927,26.9147,57.6039821614,0.0,50.0982,7.50578216139
 07/15  18:00:00,65.1549056173,3.96937120563,22.9125516715,0.0,9.17985065927,26.9147,59.9319128292,0.0,50.0982,9.83371282918
