Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  19:00:00,57.9306491239,3.96937120563,22.9866545656,0.0,9.17985065927,19.4245,43.8101545387,0.0,33.3988,10.4113545387
 07/15  20:00:00,59.6206606941,3.96937120563,22.5860174402,0.0,9.17985065927,19.4245,42.6476279245,0.0,33.3988,9.24882792447
 07/15  21:00:00,61.0960004099,3.96937120563,22.0890459763,0.0,9.17985065927,19.4245,34.8823593151,0.0,25.0491,9.8332593151
 07/15  22:00:00,59.9905774533,3.96937120563,21.1263834889,0.0,9.17985065927,19.4245,24.204867788,0.0,16.6994,7.50546778799
 07/15  23:00:00,55.7036626343,3.96937120563,16.086604065,0.0,9.17985065927,19.4245,14.1177561211,0.0,8.3497,5.76805612108
 07/15  24:00:00,30.8013974209,3.96937120563,7.88806909973,0.0,4.58992532963,8.1892,6.82064924185,0.0179203050956,3.33988,3.46284893676
 07/16  01:00:00,15.1111799442,0.0,0.0,0.0,1.52997510988,7.4902,3.93197616144,0.0,3.33988,0.592096161443
 07/16  02:00:00,15.1348142902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1332376444,0.0,0.0,0.0,1.52997510988,7.4902,3.93193776313,0.0,3.33988,0.592057763134
 07/16  04:00:00,15.3083684941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,25.489740302,3.96937120563,2.43706577619,0.0,4.58992532963,8.1892,9.13105315058,0.189289462881,8.3497,0.592063687701
 07/16  06:00:00,40.9316136254,3.96937120563,4.06539072153,0.0,9.17985065927,19.4245,19.5865608621,0.0,16.6994,2.88716086214
 07/16  07:00:00,52.1765392855,3.96937120563,10.0120072415,0.0,9.17985065927,26.9147,27.9363651562,0.0,25.0491,2.88726515619
 07/16  08:00:00,54.6439761876,3.96937120563,12.4578637648,0.0,9.17985065927,26.9147,36.2862088198,0.0,33.3988,2.88740881984
 07/16  09:00:00,48.0363295488,3.96937120563,13.3094790439,0.0,9.17985065927,19.4245,27.9366318263,0.0,25.0491,2.88753182631
 07/16  10:00:00,62.1601212934,3.96937120563,19.9176764112,0.0,9.17985065927,26.9147,50.9978595518,0.0,41.7485,9.24935955181
 07/16  11:00:00,67.7790839754,3.96937120563,24.7927025724,0.0,9.17985065927,26.9147,50.997428907,0.0,41.7485,9.24892890699
 07/16  12:00:00,69.330507454,3.96937120563,26.9602921557,0.0,9.17985065927,26.9147,49.2537635924,0.0,41.7485,7.50526359241
 07/16  13:00:00,61.7375046829,3.96937120563,26.9276155283,0.0,9.17985065927,19.4245,40.9052283225,0.0,33.3988,7.50642832251
 07/16  14:00:00,61.054033745,3.96937120563,26.2376451361,0.0,9.17985065927,19.4245,30.2425045411,0.0,25.0491,5.19340454105
 07/16  15:00:00,61.5401153294,3.96937120563,26.7121838772,0.0,9.17985065927,19.4245,39.1666916558,0.0,33.3988,5.76789165581
 07/16  16:00:00,70.8439726385,3.96937120563,28.5205022872,0.0,9.17985065927,26.9147,55.8669018043,0.0,50.0982,5.76870180425
 07/16  17:00:00,70.5433968943,3.96937120563,28.2235559379,0.0,9.17985065927,26.9147,57.6034885548,0.0,50.0982,7.50528855483
 07/16  18:00:00,69.9834277999,3.96937120563,27.6749264202,0.0,9.17985065927,26.9147,59.3472906438,0.0,50.0982,9.24909064385
 07/16  19:00:00,61.7158444413,3.96937120563,26.710389,0.0,9.17985065927,19.4245,42.6471987289,0.0,33.3988,9.24839872894
 07/16  20:00:00,62.3194796206,3.96937120563,25.2348243813,0.0,9.17985065927,19.4245,40.3285468272,0.0,33.3988,6.92974682719
 07/16  21:00:00,57.0095912288,3.96937120563,17.9596861477,0.0,9.17985065927,19.4245,34.2975001709,0.0,25.0491,9.24840017088
 07/16  22:00:00,51.3159318732,3.96937120563,12.4824778149,0.0,9.17985065927,19.4245,24.2044336144,0.0,16.6994,7.50503361444
 07/16  23:00:00,51.5950188799,3.96937120563,11.9933635019,0.0,9.17985065927,19.4245,12.3867676173,0.0,8.3497,4.03706761728
 07/16  24:00:00,30.8735707333,3.96937120563,7.96266896897,0.0,4.58992532963,8.1892,7.95370788769,0.0,3.33988,4.61382788769
 07/17  01:00:00,15.1124463638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.1353703196,0.0,0.0,0.0,1.52997510988,7.4902,3.93195305524,0.0,3.33988,0.592073055238
 07/17  03:00:00,15.143171717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.3227816418,0.0,0.0,0.0,1.52997510988,7.4902,3.93195897722,0.0,3.33988,0.59207897722
 07/17  05:00:00,27.0317305386,3.96937120563,3.97072823663,0.0,4.58992532963,8.1892,8.56715177407,0.197451774072,8.3497,0.02
 07/17  06:00:00,42.572168369,3.96937120563,5.69826859237,0.0,9.17985065927,19.4245,19.5858645881,0.0,16.6994,2.88646458815
 07/17  07:00:00,53.9835752625,3.96937120563,11.8109931808,0.0,9.17985065927,26.9147,36.0465855186,0.0,25.0491,10.9974855186
 07/17  08:00:00,57.5398739257,3.96937120563,15.3500176214,0.0,9.17985065927,26.9147,43.8095892058,0.0,33.3988,10.4107892058
 07/17  09:00:00,52.0007958467,3.96937120563,17.2734675727,0.0,9.17985065927,19.4245,33.1378223328,0.0,25.0491,8.0887223328
 07/17  10:00:00,61.4906385634,3.96937120563,19.2482708078,0.0,9.17985065927,26.9147,49.2549754043,0.0,41.7485,7.50647540433
 07/17  11:00:00,67.1493863383,3.96937120563,24.169433578,0.0,9.17985065927,26.9147,49.8367902163,0.0,41.7485,8.08829021633
 07/17  12:00:00,68.6584320966,3.96937120563,26.2979038317,0.0,9.17985065927,26.9147,49.2543401522,0.0,41.7485,7.50584015216
 07/17  13:00:00,60.623343551,3.96937120563,25.8214772183,0.0,9.17985065927,19.4245,39.7465697646,0.0,33.3988,6.34776976463
 07/17  14:00:00,59.9116180664,3.96937120563,25.0987970872,0.0,9.17985065927,19.4245,30.816931881,0.0,25.0491,5.76783188099
 07/17  15:00:00,59.6981745836,3.96937120563,24.8715796373,0.0,9.17985065927,19.4245,39.16668647,0.0,33.3988,5.76788647001
 07/17  16:00:00,69.8452489177,3.96937120563,27.5232883321,0.0,9.17985065927,26.9147,55.8664041395,0.0,50.0982,5.76820413952
 07/17  17:00:00,70.4712952321,3.96937120563,28.1488962538,0.0,9.17985065927,26.9147,57.02725161,0.0,50.0982,6.92905161001
 07/17  18:00:00,70.0368542361,3.96937120563,27.7214327876,0.0,9.17985065927,26.9147,60.5094543332,0.0,50.0982,10.4112543332
 07/17  19:00:00,61.1324843166,3.96937120563,26.1145001967,0.0,9.17985065927,19.4245,44.3959279482,0.0,33.3988,10.9971279482
 07/17  20:00:00,60.9121804988,3.96937120563,23.8396222744,0.0,9.17985065927,19.4245,42.6471600781,0.0,33.3988,9.24836007811
 07/17  21:00:00,58.2103873471,3.96937120563,19.1824166083,0.0,9.17985065927,19.4245,34.8825659922,0.0,25.0491,9.83346599217
 07/17  22:00:00,54.5859897014,3.96937120563,15.7203042467,0.0,9.17985065927,19.4245,24.7873406909,0.0,16.6994,8.08794069094
 07/17  23:00:00,53.1498768153,3.96937120563,13.5234133708,0.0,9.17985065927,19.4245,13.5377033452,0.0,8.3497,5.18800334518
 07/17  24:00:00,31.4840936542,3.96937120563,8.55863792032,0.0,4.58992532963,8.1892,6.80327014392,0.0,3.33988,3.46339014392
 07/18  01:00:00,15.1231666504,0.0,0.0,0.0,1.52997510988,7.4902,3.93196998252,0.0,3.33988,0.592089982518
 07/18  02:00:00,15.1471459856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1535691619,0.0,0.0,0.0,1.52997510988,7.4902,3.93195004903,0.0,3.33988,0.592070049027
 07/18  04:00:00,16.0048732773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,28.446692315,3.96937120563,4.71217989388,0.0,4.58992532963,8.1892,9.14468579164,0.202909837599,8.3497,0.592075954045
 07/18  06:00:00,43.2376313522,3.96937120563,6.04650592797,0.0,9.17985065927,19.4245,19.5864215674,0.0,16.6994,2.88702156738
 07/18  07:00:00,54.0229997628,3.96937120563,11.8504837407,0.0,9.17985065927,26.9147,36.0457866359,0.0,25.0491,10.9966866359
 07/18  08:00:00,58.3242160396,3.96937120563,16.1249009542,0.0,9.17985065927,26.9147,43.2315631136,0.0,33.3988,9.83276311361
 07/18  09:00:00,52.516347937,3.96937120563,17.7791767812,0.0,9.17985065927,19.4245,33.1373478993,0.0,25.0491,8.08824789934
 07/18  10:00:00,61.3154078704,3.96937120563,19.0747863136,0.0,9.17985065927,26.9147,49.2547598887,0.0,41.7485,7.50625988871
 07/18  11:00:00,65.6364737663,3.96937120563,22.662716866,0.0,9.17985065927,26.9147,49.8362522087,0.0,41.7485,8.08775220866
 07/18  12:00:00,67.8623964838,3.96937120563,25.505245153,0.0,9.17985065927,26.9147,49.2544184831,0.0,41.7485,7.50591848309
 07/18  13:00:00,59.6289042482,3.96937120563,24.8283959653,0.0,9.17985065927,19.4245,40.3220995566,0.0,33.3988,6.9232995566
 07/18  14:00:00,57.9790551945,3.96937120563,23.1717670573,0.0,9.17985065927,19.4245,30.2419404018,0.0,25.0491,5.19284040178
 07/18  15:00:00,56.8849382374,3.96937120563,22.0748202848,0.0,9.17985065927,19.4245,39.1662481629,0.0,33.3988,5.7674481629
 07/18  16:00:00,67.3279909131,3.96937120563,25.0189487083,0.0,9.17985065927,26.9147,55.8668005042,0.0,50.0982,5.76860050422
 07/18  17:00:00,69.5188988349,3.96937120563,27.2047394846,0.0,9.17985065927,26.9147,57.6027861755,0.0,50.0982,7.50458617553
 07/18  18:00:00,69.6375449822,3.96937120563,27.3269572218,0.0,9.17985065927,26.9147,59.9309769942,0.0,50.0982,9.83277699424
 07/18  19:00:00,60.7230627992,3.96937120563,25.9252069252,0.0,9.17985065927,19.4245,44.3955186468,0.0,33.3988,10.9967186468
 07/18  20:00:00,60.5623955849,3.96937120563,23.7209299693,0.0,9.17985065927,19.4245,42.6473717758,0.0,33.3988,9.24857177583
 07/18  21:00:00,57.7977718407,3.96937120563,18.9187027917,0.0,9.17985065927,19.4245,34.8827695515,0.0,25.0491,9.83366955154
 07/18  22:00:00,54.4150941691,3.96937120563,15.5493235499,0.0,9.17985065927,19.4245,25.3627229366,0.0,16.6994,8.66332293657
 07/18  23:00:00,52.6965469242,3.96937120563,13.0702950412,0.0,9.17985065927,19.4245,12.9623879782,0.0,8.3497,4.61268797817
 07/18  24:00:00,31.7617735198,3.96937120563,8.82973610304,0.0,4.58992532963,8.1892,6.80273383556,0.0,3.33988,3.46285383556
 07/19  01:00:00,15.1194799149,0.0,0.0,0.0,1.52997510988,7.4902,3.93195926505,0.0,3.33988,0.592079265051
 07/19  02:00:00,15.1278379181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1298195568,0.0,0.0,0.0,1.52997510988,7.4902,3.93196516754,0.0,3.33988,0.59208516754
 07/19  04:00:00,15.3091124145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,25.9188153114,3.96937120563,2.86661491597,0.0,4.58992532963,8.1892,9.13320862877,0.191417580217,8.3497,0.592091048558
 07/19  06:00:00,41.5936622765,3.96937120563,4.72743577677,0.0,9.17985065927,19.4245,19.5865851973,0.0,16.6994,2.88718519727
 07/19  07:00:00,53.1635330759,3.96937120563,10.9935269868,0.0,9.17985065927,26.9147,36.0457394866,0.0,25.0491,10.9966394866
 07/19  08:00:00,56.8884044067,3.96937120563,14.6944458462,0.0,9.17985065927,26.9147,43.2310963161,0.0,33.3988,9.83229631606
 07/19  09:00:00,51.5725533131,3.96937120563,16.838555846,0.0,9.17985065927,19.4245,33.1374214111,0.0,25.0491,8.08832141109
 07/19  10:00:00,60.3816315351,3.96937120563,18.141153403,0.0,9.17985065927,26.9147,49.254459252,0.0,41.7485,7.50595925196
 07/19  11:00:00,65.0256075817,3.96937120563,22.0464297671,0.0,9.17985065927,26.9147,49.8365678089,0.0,41.7485,8.08806780886
 07/19  12:00:00,67.4063990531,3.96937120563,25.0509996696,0.0,9.17985065927,26.9147,49.2534123914,0.0,41.7485,7.50491239145
 07/19  13:00:00,58.1699368537,3.96937120563,23.3720348269,0.0,9.17985065927,19.4245,39.7477583327,0.0,33.3988,6.34895833271
 07/19  14:00:00,57.1964762739,3.96937120563,22.3804681011,0.0,9.17985065927,19.4245,30.8169061493,0.0,25.0491,5.76780614927
 07/19  15:00:00,56.068610267,3.96937120563,21.2489598903,0.0,9.17985065927,19.4245,39.1668442944,0.0,33.3988,5.76804429442
 07/19  16:00:00,65.8234081318,3.96937120563,23.5117951298,0.0,9.17985065927,26.9147,55.8663750476,0.0,50.0982,5.76817504762
 07/19  17:00:00,68.3923387872,3.96937120563,26.0824656523,0.0,9.17985065927,26.9147,57.0282350707,0.0,50.0982,6.93003507067
 07/19  18:00:00,67.1830456854,3.96937120563,24.9165030016,0.0,9.17985065927,26.9147,60.5088042344,0.0,50.0982,10.4106042344
 07/19  19:00:00,54.3990595552,3.96937120563,19.4833509527,0.0,9.17985065927,19.4245,44.39565437,0.0,33.3988,10.99685437
 07/19  20:00:00,54.7706408954,3.96937120563,17.7875909616,0.0,9.17985065927,19.4245,42.6470417702,0.0,33.3988,9.24824177017
 07/19  21:00:00,53.8207258271,3.96937120563,14.828848065,0.0,9.17985065927,19.4245,34.881065138,0.0,25.0491,9.83196513802
 07/19  22:00:00,51.4210024192,3.96937120563,12.5827014765,0.0,9.17985065927,19.4245,24.7874162007,0.0,16.6994,8.08801620072
 07/19  23:00:00,50.3528695623,3.96937120563,10.7468663531,0.0,9.17985065927,19.4245,12.9653093833,0.0,8.3497,4.61560938328
 07/19  24:00:00,29.7264645291,3.96937120563,6.81258328733,0.0,4.58992532963,8.1892,7.41128385509,0.0340473519095,3.33988,4.03735650318
 07/20  01:00:00,15.1117805579,0.0,0.0,0.0,1.52997510988,7.4902,3.93195045244,0.0,3.33988,0.592070452444
 07/20  02:00:00,15.1305271006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.139543148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.321079381,0.0,0.0,0.0,1.52997510988,7.4902,3.93195635841,0.0,3.33988,0.592076358407
 07/20  05:00:00,26.0955311301,3.96937120563,3.0424501114,0.0,4.58992532963,8.1892,8.5598689034,0.190168903404,8.3497,0.02
 07/20  06:00:00,41.6498753575,3.96937120563,4.77932532968,0.0,9.17985065927,19.4245,19.5860722923,0.0,16.6994,2.88667229229
 07/20  07:00:00,52.0940368497,3.96937120563,9.92702973755,0.0,9.17985065927,26.9147,36.0457628757,0.0,25.0491,10.9966628757
 07/20  08:00:00,55.1031987873,3.96937120563,12.9168511028,0.0,9.17985065927,26.9147,43.8096954945,0.0,33.3988,10.4108954945
 07/20  09:00:00,48.6555722481,3.96937120563,13.9381223101,0.0,9.17985065927,19.4245,33.1383034514,0.0,25.0491,8.0892034514
 07/20  10:00:00,59.0966850789,3.96937120563,16.8645342579,0.0,9.17985065927,26.9147,49.2550123114,0.0,41.7485,7.5065123114
 07/20  11:00:00,65.6322983091,3.96937120563,22.6585414088,0.0,9.17985065927,26.9147,49.8366226765,0.0,41.7485,8.08812267649
 07/20  12:00:00,67.9370178027,3.96937120563,25.579415503,0.0,9.17985065927,26.9147,49.2541756152,0.0,41.7485,7.50567561523
 07/20  13:00:00,59.674163536,3.96937120563,24.8734667565,0.0,9.17985065927,19.4245,39.7472594625,0.0,33.3988,6.34845946246
 07/20  14:00:00,58.0664536582,3.96937120563,23.2543265145,0.0,9.17985065927,19.4245,30.8166053424,0.0,25.0491,5.76750534244
 07/20  15:00:00,56.8643833794,3.96937120563,22.0514223264,0.0,9.17985065927,19.4245,39.1664966508,0.0,33.3988,5.76769665078
 07/20  16:00:00,65.8272758971,3.96937120563,23.5358226916,0.0,9.17985065927,26.9147,55.2922103388,0.0,50.0982,5.19401033875
 07/20  17:00:00,66.9806821619,3.96937120563,24.6987887619,0.0,9.17985065927,26.9147,57.6039860988,0.0,50.0982,7.50578609883
 07/20  18:00:00,67.6287527601,3.96937120563,25.3635656584,0.0,9.17985065927,26.9147,59.9310275077,0.0,50.0982,9.83282750769
 07/20  19:00:00,57.8122796123,3.96937120563,22.8775493472,0.0,9.17985065927,19.4245,44.3954687059,0.0,33.3988,10.9966687059
 07/20  20:00:00,58.3234502605,3.96937120563,21.3425184316,0.0,9.17985065927,19.4245,42.646918048,0.0,33.3988,9.24811804803
 07/20  21:00:00,56.8136240224,3.96937120563,17.8204700315,0.0,9.17985065927,19.4245,34.8817497105,0.0,25.0491,9.83264971051
 07/20  22:00:00,54.4228985436,3.96937120563,15.5720878256,0.0,9.17985065927,19.4245,25.3632466676,0.0,16.6994,8.66384666763
 07/20  23:00:00,52.7518714521,3.96937120563,13.1360919526,0.0,9.17985065927,19.4245,12.9633663383,0.0,8.3497,4.61366633833
 07/20  24:00:00,31.0942438844,3.96937120563,8.17456875318,0.0,4.58992532963,8.1892,7.39369189174,0.0171455660375,3.33988,4.0366663257
 07/21  01:00:00,15.1229114411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.1396555818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.1419453093,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150386,0.0,3.33988,0.59209150386
 07/21  04:00:00,15.9877788601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,27.5711464841,3.96937120563,3.85068327318,0.0,4.58992532963,8.1892,9.13282365685,0.191043487936,8.3497,0.592080168911
 07/21  06:00:00,42.7688185706,3.96937120563,5.58166571169,0.0,9.17985065927,19.4245,19.5863277017,0.0,16.6994,2.88692770172
 07/21  07:00:00,53.2843050447,3.96937120563,11.1117455714,0.0,9.17985065927,26.9147,36.0455825582,0.0,25.0491,10.9964825582
 07/21  08:00:00,56.8128520631,3.96937120563,14.6188597783,0.0,9.17985065927,26.9147,43.2314436185,0.0,33.3988,9.83264361852
 07/21  09:00:00,51.4470442967,3.96937120563,16.7131048796,0.0,9.17985065927,19.4245,33.1376178069,0.0,25.0491,8.08851780693
 07/21  10:00:00,62.3361432328,3.96937120563,20.0812104908,0.0,9.17985065927,26.9147,49.2548482606,0.0,41.7485,7.50634826062
 07/21  11:00:00,67.3604209537,3.96937120563,24.3722063262,0.0,9.17985065927,26.9147,50.2596177433,0.0,41.7485,8.51111774334
 07/21  12:00:00,68.3912913476,3.96937120563,26.0229555094,0.0,9.17985065927,26.9147,48.8318504747,0.0,41.7485,7.08335047472
 07/21  13:00:00,59.9589103408,3.96937120563,25.1514316748,0.0,9.17985065927,19.4245,40.3212674666,0.0,33.3988,6.92246746657
 07/21  14:00:00,57.6267911233,3.96937120563,22.8083796348,0.0,9.17985065927,19.4245,30.2422060863,0.0,25.0491,5.19310608634
 07/21  15:00:00,56.0971313762,3.96937120563,21.2776831371,0.0,9.17985065927,19.4245,39.1668201248,0.0,33.3988,5.76802012483
 07/21  16:00:00,66.339664443,3.96937120563,24.0232657204,0.0,9.17985065927,26.9147,55.8662824004,0.0,50.0982,5.76808240035
 07/21  17:00:00,69.5256707034,3.96937120563,27.2045125307,0.0,9.17985065927,26.9147,57.0275538926,0.0,50.0982,6.92935389256
 07/21  18:00:00,69.7585926978,3.96937120563,27.4453113677,0.0,9.17985065927,26.9147,60.5076851828,0.0,50.0982,10.4094851828
 07/21  19:00:00,59.7501318738,3.96937120563,24.9723958868,0.0,9.17985065927,19.4245,44.3955180856,0.0,33.3988,10.9967180856
 07/21  20:00:00,55.8843553512,3.96937120563,19.0932076072,0.0,9.17985065927,19.4245,42.070461868,0.0,33.3988,8.67166186797
 07/21  21:00:00,51.8954049343,3.96937120563,13.0740081287,0.0,9.17985065927,19.4245,35.4597468121,0.0,25.0491,10.4106468121
 07/21  22:00:00,49.047783393,3.96937120563,10.2323614162,0.0,9.17985065927,19.4245,24.7867775005,0.0,16.6994,8.08737750049
 07/21  23:00:00,47.5301153514,3.96937120563,7.94734133177,0.0,9.17985065927,19.4245,12.9643368254,0.0,8.3497,4.61463682541
 07/21  24:00:00,26.7377155705,3.96937120563,3.8543551434,0.0,4.58992532963,8.1892,7.41489013677,0.0384403800602,3.33988,4.03656975671
 07/22  01:00:00,15.0852510455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1066842675,0.0,0.0,0.0,1.52997510988,7.4902,3.93193335405,0.0,3.33988,0.592053354049
 07/22  03:00:00,15.1166638478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3042334446,0.0,0.0,0.0,1.52997510988,7.4902,3.93193928722,0.0,3.33988,0.592059287219
 07/22  05:00:00,25.8366382978,3.96937120563,2.78236963922,0.0,4.58992532963,8.1892,8.55467215152,0.184972151518,8.3497,0.02
 07/22  06:00:00,42.6627930271,3.96937120563,4.73094704338,0.0,9.17985065927,19.4245,19.5861112761,0.0,16.6994,2.8867112761
 07/22  07:00:00,53.4400903578,3.96937120563,11.2676217976,0.0,9.17985065927,26.9147,27.9360120055,0.0,25.0491,2.88691200546
 07/22  08:00:00,54.7700016623,3.96937120563,12.5951212565,0.0,9.17985065927,26.9147,36.2859150178,0.0,33.3988,2.88711501775
 07/22  09:00:00,46.6488520883,3.96937120563,11.954622356,0.0,9.17985065927,19.4245,34.2964442025,0.0,25.0491,9.24734420245
 07/22  10:00:00,54.5457302106,3.96937120563,12.3556486463,0.0,9.17985065927,26.9147,49.8361047901,0.0,41.7485,8.08760479009
 07/22  11:00:00,58.405079164,3.96937120563,15.488489922,0.0,9.17985065927,26.9147,50.9983642403,0.0,41.7485,9.24986424035
 07/22  12:00:00,59.6263986007,3.96937120563,17.3335130919,0.0,9.17985065927,26.9147,50.9975620822,0.0,41.7485,9.24906208217
 07/22  13:00:00,53.6615870828,3.96937120563,18.9056230642,0.0,9.17985065927,19.4245,41.4867657138,0.0,33.3988,8.08796571375
 07/22  14:00:00,54.723899587,3.96937120563,19.9385928224,0.0,9.17985065927,19.4245,32.5539132981,0.0,25.0491,7.50481329807
 07/22  15:00:00,54.4098468457,3.96937120563,19.623094046,0.0,9.17985065927,19.4245,40.9036408738,0.0,33.3988,7.50484087383
 07/22  16:00:00,64.296266158,3.96937120563,22.0195229201,0.0,9.17985065927,26.9147,56.4465438734,0.0,50.0982,6.34834387345
 07/22  17:00:00,63.5110228718,3.96937120563,21.2545173919,0.0,9.17985065927,26.9147,57.6037179377,0.0,50.0982,7.50551793771
 07/22  18:00:00,65.7935157784,3.96937120563,23.5511273514,0.0,9.17985065927,26.9147,59.9313194838,0.0,50.0982,9.83311948383
 07/22  19:00:00,56.3477841716,3.96937120563,21.404985247,0.0,9.17985065927,19.4245,43.2320244001,0.0,33.3988,9.83322440009
 07/22  20:00:00,53.1772667211,3.96937120563,16.2222079471,0.0,9.17985065927,19.4245,42.6489273801,0.0,33.3988,9.25012738006
 07/22  21:00:00,53.4885788213,3.96937120563,14.5324140579,0.0,9.17985065927,19.4245,35.4600194861,0.0,25.0491,10.4109194861
 07/22  22:00:00,51.9543212526,3.96937120563,13.1336968473,0.0,9.17985065927,19.4245,23.6281886793,0.0,16.6994,6.92878867928
 07/22  23:00:00,50.1748731977,3.96937120563,10.5893031794,0.0,9.17985065927,19.4245,14.1175117216,0.0,8.3497,5.76781172155
 07/22  24:00:00,27.4349037108,3.96937120563,4.54485359,0.0,4.58992532963,8.1892,7.39825943883,0.0217562377989,3.33988,4.03662320103
 07/23  01:00:00,15.0914628091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.1124134794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195753347,0.0,3.33988,0.59207753347
 07/23  03:00:00,15.1172483212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.2966042401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,25.0099331079,3.96937120563,1.95965918286,0.0,4.58992532963,8.1892,9.08708409012,0.145300661939,8.3497,0.592083428184
 07/23  06:00:00,42.0508425076,3.96937120563,4.12554499971,0.0,9.17985065927,19.4245,19.5864949985,0.0,16.6994,2.88709499852
 07/23  07:00:00,52.6710323947,3.96937120563,10.5099727352,0.0,9.17985065927,26.9147,27.9355880057,0.0,25.0491,2.88648800566
 07/23  08:00:00,53.7855104762,3.96937120563,11.621242577,0.0,9.17985065927,26.9147,36.2859817477,0.0,33.3988,2.8871817477
 07/23  09:00:00,43.3773843389,3.96937120563,8.6951649523,0.0,9.17985065927,19.4245,27.9367223527,0.0,25.0491,2.88762235266
 07/23  10:00:00,55.1475197896,3.96937120563,12.9530825311,0.0,9.17985065927,26.9147,50.9970517227,0.0,41.7485,9.24855172269
 07/23  11:00:00,58.4132094446,3.96937120563,15.4947923882,0.0,9.17985065927,26.9147,50.9970606384,0.0,41.7485,9.24856063843
 07/23  12:00:00,61.5357196395,3.96937120563,19.2331065863,0.0,9.17985065927,26.9147,49.2545353837,0.0,41.7485,7.50603538374
 07/23  13:00:00,53.6470384549,3.96937120563,18.8946854748,0.0,9.17985065927,19.4245,40.3277391115,0.0,33.3988,6.92893911151
 07/23  14:00:00,52.6432872831,3.96937120563,17.8909186303,0.0,9.17985065927,19.4245,30.8175003204,0.0,25.0491,5.76840032044
 07/23  15:00:00,48.8425883189,3.96937120563,14.1277185185,0.0,9.17985065927,19.4245,39.1675265382,0.0,33.3988,5.76872653823
 07/23  16:00:00,59.7113871022,3.96937120563,17.5002176212,0.0,9.17985065927,26.9147,55.2906838923,0.0,50.0982,5.19248389227
 07/23  17:00:00,63.7174881316,3.96937120563,21.4759534249,0.0,9.17985065927,26.9147,57.6020845384,0.0,50.0982,7.50388453845
 07/23  18:00:00,65.1741973825,3.96937120563,22.9294561546,0.0,9.17985065927,26.9147,59.3457875992,0.0,50.0982,9.2475875992
 07/23  19:00:00,55.9297338785,3.96937120563,20.9754001637,0.0,9.17985065927,19.4245,42.6460652563,0.0,33.3988,9.24726525635
 07/23  20:00:00,57.5458952704,3.96937120563,20.5205967372,0.0,9.17985065927,19.4245,40.3284054528,0.0,33.3988,6.92960545276
 07/23  21:00:00,55.3792126202,3.96937120563,16.3915827188,0.0,9.17985065927,19.4245,34.2980604714,0.0,25.0491,9.24896047143
 07/23  22:00:00,52.6309656917,3.96937120563,13.7880990466,0.0,9.17985065927,19.4245,24.204423381,0.0,16.6994,7.50502338095
 07/23  23:00:00,51.0317548565,3.96937120563,11.4280684646,0.0,9.17985065927,19.4245,12.3862733455,0.0,8.3497,4.03657334545
 07/23  24:00:00,28.400416347,3.96937120563,5.49935085924,0.0,4.58992532963,8.1892,7.95277233966,0.0,3.33988,4.61289233966
 07/24  01:00:00,15.0921064148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1104973178,0.0,0.0,0.0,1.52997510988,7.4902,3.93194874075,0.0,3.33988,0.592068740755
 07/24  03:00:00,15.1131273094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.2818667535,0.0,0.0,0.0,1.52997510988,7.4902,3.93195464589,0.0,3.33988,0.592074645891
 07/24  05:00:00,23.1924551868,3.96937120563,0.169317721754,0.0,4.58992532963,8.1892,8.52588767027,0.156187670267,8.3497,0.02
 07/24  06:00:00,38.9106364417,3.96937120563,1.01046247736,0.0,9.17985065927,19.4245,19.5861032216,0.0,16.6994,2.88670322156
 07/24  07:00:00,48.3588966983,3.96937120563,6.21753067758,0.0,9.17985065927,26.9147,36.0457374606,0.0,25.0491,10.9966374606
 07/24  08:00:00,52.2021654634,3.96937120563,10.0389418269,0.0,9.17985065927,26.9147,43.2314277093,0.0,33.3988,9.83262770926
 07/24  09:00:00,47.7964890791,3.96937120563,13.07847643,0.0,9.17985065927,19.4245,33.1381932817,0.0,25.0491,8.08909328172
 07/24  10:00:00,58.708463374,3.96937120563,16.4618804456,0.0,9.17985065927,26.9147,49.2547916855,0.0,41.7485,7.50629168545
 07/24  11:00:00,61.7234937828,3.96937120563,18.754576719,0.0,9.17985065927,26.9147,49.83604104,0.0,41.7485,8.08754103999
 07/24  12:00:00,61.2595429645,3.96937120563,18.907690069,0.0,9.17985065927,26.9147,49.2536796631,0.0,41.7485,7.5051796631
 07/24  13:00:00,52.1612509239,3.96937120563,17.3684361922,0.0,9.17985065927,19.4245,39.7463910448,0.0,33.3988,6.34759104481
 07/24  14:00:00,51.1144590391,3.96937120563,16.3121869776,0.0,9.17985065927,19.4245,30.8169747584,0.0,25.0491,5.76787475844
 07/24  15:00:00,50.1502652444,3.96937120563,15.3516829485,0.0,9.17985065927,19.4245,39.1661076088,0.0,33.3988,5.76730760877
 07/24  16:00:00,60.1681175222,3.96937120563,17.8790724764,0.0,9.17985065927,26.9147,55.2911487662,0.0,50.0982,5.19294876618
 07/24  17:00:00,63.2052899628,3.96937120563,20.9092905245,0.0,9.17985065927,26.9147,57.6023815736,0.0,50.0982,7.50418157364
 07/24  18:00:00,65.1512249161,3.96937120563,22.8922841309,0.0,9.17985065927,26.9147,59.9308071809,0.0,50.0982,9.83260718089
 07/24  19:00:00,54.2456746662,3.96937120563,19.3239928365,0.0,9.17985065927,19.4245,44.3954378516,0.0,33.3988,10.9966378516
 07/24  20:00:00,54.5203904462,3.96937120563,17.5226526818,0.0,9.17985065927,19.4245,42.6471077466,0.0,33.3988,9.2483077466
 07/24  21:00:00,52.8029005931,3.96937120563,13.8107482859,0.0,9.17985065927,19.4245,34.8812240108,0.0,25.0491,9.83212401076
 07/24  22:00:00,49.2834404238,3.96937120563,10.4574614442,0.0,9.17985065927,19.4245,25.3634699638,0.0,16.6994,8.66406996378
 07/24  23:00:00,47.3190488722,3.96937120563,7.7322539287,0.0,9.17985065927,19.4245,12.9626719954,0.0,8.3497,4.61297199539
 07/24  24:00:00,26.0673300367,3.96937120563,3.18760776476,0.0,4.58992532963,8.1892,6.82149306932,0.0188023988855,3.33988,3.46281067043
 07/25  01:00:00,15.0679737822,0.0,0.0,0.0,1.52997510988,7.4902,3.93197211992,0.0,3.33988,0.59209211992
 07/25  02:00:00,15.0817704124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.089735959,0.0,0.0,0.0,1.52997510988,7.4902,3.93193370239,0.0,3.33988,0.592053702392
 07/25  04:00:00,15.8915433989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,23.724373076,3.96937120563,0.102928896687,0.0,4.58992532963,8.1892,9.2299816314,0.288221997977,8.3497,0.592059633424
 07/25  06:00:00,38.1997266233,3.96937120563,0.040391351996,0.0,9.17985065927,19.4245,19.5865226157,0.0,16.6994,2.88712261571
 07/25  07:00:00,45.3957467365,3.96937120563,3.27396939744,0.0,9.17985065927,26.9147,36.0455026765,0.0,25.0491,10.9964026765
 07/25  08:00:00,49.0592567041,3.96937120563,6.91208006933,0.0,9.17985065927,26.9147,43.231011867,0.0,33.3988,9.83221186701
 07/25  09:00:00,44.1171317092,3.96937120563,9.41536054934,0.0,9.17985065927,19.4245,33.138016858,0.0,25.0491,8.088916858
 07/25  10:00:00,54.9965027239,3.96937120563,12.7660295183,0.0,9.17985065927,26.9147,49.2543744283,0.0,41.7485,7.5058744283
 07/25  11:00:00,60.9065958132,3.96937120563,17.9209819072,0.0,9.17985065927,26.9147,49.8375940661,0.0,41.7485,8.08909406612
 07/25  12:00:00,63.3732574491,3.96937120563,21.0105679237,0.0,9.17985065927,26.9147,49.2537720145,0.0,41.7485,7.50527201448
 07/25  13:00:00,53.3682513318,3.96937120563,18.5743252901,0.0,9.17985065927,19.4245,39.7465299715,0.0,33.3988,6.34772997151
 07/25  14:00:00,51.0917687496,3.96937120563,16.293498111,0.0,9.17985065927,19.4245,30.8169283261,0.0,25.0491,5.76782832611
 07/25  15:00:00,50.2700191605,3.96937120563,15.4650405045,0.0,9.17985065927,19.4245,38.5918967887,0.0,33.3988,5.19309678873
 07/25  16:00:00,59.9316532179,3.96937120563,17.6344696533,0.0,9.17985065927,26.9147,55.8659550347,0.0,50.0982,5.76775503471
 07/25  17:00:00,61.9149868892,3.96937120563,19.6200994471,0.0,9.17985065927,26.9147,57.6027452313,0.0,50.0982,7.50454523133
 07/25  18:00:00,63.4280153392,3.96937120563,21.2020246798,0.0,9.17985065927,26.9147,59.9309616587,0.0,50.0982,9.83276165868
 07/25  19:00:00,53.5782053601,3.96937120563,18.8578870905,0.0,9.17985065927,19.4245,44.3953630032,0.0,33.3988,10.9965630032
 07/25  20:00:00,55.8591081844,3.96937120563,19.0400953132,0.0,9.17985065927,19.4245,42.6471756517,0.0,33.3988,9.24837565173
 07/25  21:00:00,53.5435430788,3.96937120563,14.6857165756,0.0,9.17985065927,19.4245,34.8816830325,0.0,25.0491,9.8325830325
 07/25  22:00:00,49.3547032727,3.96937120563,10.5233447783,0.0,9.17985065927,19.4245,24.786375186,0.0,16.6994,8.08697518605
 07/25  23:00:00,47.7259518939,3.96937120563,8.13343000412,0.0,9.17985065927,19.4245,12.9645857887,0.0,8.3497,4.61488578875
 07/25  24:00:00,27.6403532443,3.96937120563,4.74217596471,0.0,4.58992532963,8.1892,7.41064033414,0.0342740821638,3.33988,4.03648625197
 07/26  01:00:00,15.0888785301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.1087444841,0.0,0.0,0.0,1.52997510988,7.4902,3.93193335662,0.0,3.33988,0.592053356616
 07/26  03:00:00,15.108243294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2880253084,0.0,0.0,0.0,1.52997510988,7.4902,3.93193928735,0.0,3.33988,0.59205928735
 07/26  05:00:00,23.175497926,3.96937120563,0.156489532449,0.0,4.58992532963,8.1892,8.54763689248,0.177936892481,8.3497,0.02
 07/26  06:00:00,38.6719572297,3.96937120563,0.777139172694,0.0,9.17985065927,19.4245,19.5859023867,0.0,16.6994,2.8865023867
 07/26  07:00:00,49.0927236869,3.96937120563,6.94200880032,0.0,9.17985065927,26.9147,36.0453412196,0.0,25.0491,10.9962412196
 07/26  08:00:00,51.7501839746,3.96937120563,9.58685575938,0.0,9.17985065927,26.9147,43.231243563,0.0,33.3988,9.83244356301
 07/26  09:00:00,46.8608784452,3.96937120563,12.1555115324,0.0,9.17985065927,19.4245,33.1377150291,0.0,25.0491,8.08861502914
 07/26  10:00:00,57.5969394024,3.96937120563,15.3652311305,0.0,9.17985065927,26.9147,49.2539262567,0.0,41.7485,7.50542625667
 07/26  11:00:00,61.4701116589,3.96937120563,18.5029249748,0.0,9.17985065927,26.9147,49.8363496343,0.0,41.7485,8.08784963425
 07/26  12:00:00,63.3680744713,3.96937120563,21.0241580779,0.0,9.17985065927,26.9147,49.2535071726,0.0,41.7485,7.50500717261
 07/26  13:00:00,53.7554852706,3.96937120563,18.9665842183,0.0,9.17985065927,19.4245,39.7462319331,0.0,33.3988,6.34743193312
 07/26  14:00:00,51.4071474787,3.96937120563,16.6173324716,0.0,9.17985065927,19.4245,30.8166121109,0.0,25.0491,5.76751211088
 07/26  15:00:00,51.2915287616,3.96937120563,16.4908340001,0.0,9.17985065927,19.4245,39.1670168375,0.0,33.3988,5.76821683754
 07/26  16:00:00,59.9370433495,3.96937120563,17.6649625424,0.0,9.17985065927,26.9147,55.2917068058,0.0,50.0982,5.19350680582
 07/26  17:00:00,59.5373083209,3.96937120563,17.3138437478,0.0,9.17985065927,26.9147,57.6042483924,0.0,50.0982,7.50604839243
 07/26  18:00:00,61.4629621564,3.96937120563,19.2724119174,0.0,9.17985065927,26.9147,59.9299560602,0.0,50.0982,9.83175606017
 07/26  19:00:00,54.5130851636,3.96937120563,19.6596293793,0.0,9.17985065927,19.4245,44.3945351777,0.0,33.3988,10.9957351777
 07/26  20:00:00,56.9203346981,3.96937120563,19.9607517175,0.0,9.17985065927,19.4245,42.6460227819,0.0,33.3988,9.24722278195
 07/26  21:00:00,55.5046609835,3.96937120563,16.5343830974,0.0,9.17985065927,19.4245,34.8811004132,0.0,25.0491,9.83200041322
 07/26  22:00:00,53.0777142867,3.96937120563,14.2462209024,0.0,9.17985065927,19.4245,24.7865974529,0.0,16.6994,8.0871974529
 07/26  23:00:00,50.7929318613,3.96937120563,11.1968941126,0.0,9.17985065927,19.4245,13.5395615724,0.0,8.3497,5.1898615724
 07/26  24:00:00,28.3265224662,3.96937120563,5.42674612409,0.0,4.58992532963,8.1892,6.82106200972,0.017852780315,3.33988,3.46332922941
 07/27  01:00:00,15.0982129655,0.0,0.0,0.0,1.52997510988,7.4902,3.93196361407,0.0,3.33988,0.592083614074
 07/27  02:00:00,15.1184507361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.1286032259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.3039320667,0.0,0.0,0.0,1.52997510988,7.4902,3.93196949914,0.0,3.33988,0.592089499138
 07/27  05:00:00,24.4216551952,3.96937120563,1.38230546392,0.0,4.58992532963,8.1892,8.51575204598,0.146052045976,8.3497,0.02
 07/27  06:00:00,40.6157898457,3.96937120563,2.70098275475,0.0,9.17985065927,19.4245,19.5860739148,0.0,16.6994,2.88667391483
 07/27  07:00:00,50.2547173545,3.96937120563,8.09786398646,0.0,9.17985065927,26.9147,36.0462782075,0.0,25.0491,10.9971782075
 07/27  08:00:00,52.4684610597,3.96937120563,10.3046483835,0.0,9.17985065927,26.9147,43.2300640535,0.0,33.3988,9.83126405348
 07/27  09:00:00,47.3130810816,3.96937120563,12.6166337206,0.0,9.17985065927,19.4245,33.7133749768,0.0,25.0491,8.66427497681
 07/27  10:00:00,58.4798410104,3.96937120563,16.2621420621,0.0,9.17985065927,26.9147,48.6783682413,0.0,41.7485,6.92986824126
 07/27  11:00:00,64.3094222225,3.96937120563,21.3562150556,0.0,9.17985065927,26.9147,50.4126534663,0.0,41.7485,8.66415346635
 07/27  12:00:00,66.8205552524,3.96937120563,24.4918629149,0.0,9.17985065927,26.9147,48.6771793147,0.0,41.7485,6.92867931467
 07/27  13:00:00,58.8510671124,3.96937120563,24.0699409502,0.0,9.17985065927,19.4245,40.3218725345,0.0,33.3988,6.92307253453
 07/27  14:00:00,56.5221291087,3.96937120563,21.7287888174,0.0,9.17985065927,19.4245,30.2418451567,0.0,25.0491,5.19274515667
 07/27  15:00:00,56.0744551308,3.96937120563,21.2695169694,0.0,9.17985065927,19.4245,39.1674239926,0.0,33.3988,5.76862399262
 07/27  16:00:00,65.7349228122,3.96937120563,23.4434908582,0.0,9.17985065927,26.9147,55.8653312182,0.0,50.0982,5.76713121822
 07/27  17:00:00,68.6242137888,3.96937120563,26.3294601492,0.0,9.17985065927,26.9147,57.0263738223,0.0,50.0982,6.92817382227
 07/27  18:00:00,67.6465477696,3.96937120563,25.3821514146,0.0,9.17985065927,26.9147,60.5085574563,0.0,50.0982,10.4103574563
 07/27  19:00:00,56.0601476855,3.96937120563,21.1404532213,0.0,9.17985065927,19.4245,43.8172628783,0.0,33.3988,10.4184628783
 07/27  20:00:00,52.8524468058,3.96937120563,15.9129467448,0.0,9.17985065927,19.4245,42.6464961014,0.0,33.3988,9.24769610141
 07/27  21:00:00,52.2237846093,3.96937120563,13.2589525523,0.0,9.17985065927,19.4245,34.8816868275,0.0,25.0491,9.83258682749
 07/27  22:00:00,51.9921543363,3.96937120563,13.1605108479,0.0,9.17985065927,19.4245,25.3628270104,0.0,16.6994,8.66342701043
 07/27  23:00:00,50.2437092491,3.96937120563,10.6427425758,0.0,9.17985065927,19.4245,12.96224854,0.0,8.3497,4.61254854001
 07/27  24:00:00,28.3601482298,3.96937120563,5.46337843669,0.0,4.58992532963,8.1892,6.84073534176,0.0382081569177,3.33988,3.46264718484
 07/28  01:00:00,15.0970908359,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258863,0.0,3.33988,0.592072588635
 07/28  02:00:00,15.1184764266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.1253382824,0.0,0.0,0.0,1.52997510988,7.4902,3.93193262457,0.0,3.33988,0.592052624573
 07/28  04:00:00,15.9642309423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,25.6195472391,3.96937120563,1.9253519629,0.0,4.58992532963,8.1892,9.12505310386,0.183294546552,8.3497,0.592058557312
 07/28  06:00:00,42.385783786,3.96937120563,4.15509797325,0.0,9.17985065927,19.4245,19.5863213207,0.0,16.6994,2.88692132066
 07/28  07:00:00,52.608963077,3.96937120563,10.4439935989,0.0,9.17985065927,26.9147,35.466934015,0.0,25.0491,10.417834015
 07/28  08:00:00,56.3315040886,3.96937120563,14.1448095994,0.0,9.17985065927,26.9147,43.8088189293,0.0,33.3988,10.4100189293
 07/28  09:00:00,50.5328353625,3.96937120563,15.8106515131,0.0,9.17985065927,19.4245,33.137324741,0.0,25.0491,8.08822474098
 07/28  10:00:00,60.4822277667,3.96937120563,18.2471657764,0.0,9.17985065927,26.9147,49.2545757379,0.0,41.7485,7.5060757379
 07/28  11:00:00,66.4498106093,3.96937120563,23.4760537091,0.0,9.17985065927,26.9147,49.8358877497,0.0,41.7485,8.08738774972
 07/28  12:00:00,67.8653108033,3.96937120563,25.5122365979,0.0,9.17985065927,26.9147,48.6775788694,0.0,41.7485,6.92907886936
 07/28  13:00:00,59.4752233917,3.96937120563,24.6769525427,0.0,9.17985065927,19.4245,40.3220920767,0.0,33.3988,6.92329207672
 07/28  14:00:00,57.1596129975,3.96937120563,22.3521705332,0.0,9.17985065927,19.4245,30.2423263063,0.0,25.0491,5.19322630625
 07/28  15:00:00,56.4364707051,3.96937120563,21.6218122372,0.0,9.17985065927,19.4245,39.1661931901,0.0,33.3988,5.76739319011
 07/28  16:00:00,64.9402061404,3.96937120563,22.6501254602,0.0,9.17985065927,26.9147,55.8662764417,0.0,50.0982,5.7680764417
 07/28  17:00:00,65.5816553118,3.96937120563,23.3074054947,0.0,9.17985065927,26.9147,57.0274042126,0.0,50.0982,6.92920421261
 07/28  18:00:00,65.7367155695,3.96937120563,23.4842940783,0.0,9.17985065927,26.9147,60.5076126064,0.0,50.0982,10.4094126064
 07/28  19:00:00,57.7869190772,3.96937120563,23.0320515294,0.0,9.17985065927,19.4245,43.8170870597,0.0,33.3988,10.4182870597
 07/28  20:00:00,59.9724388753,3.96937120563,23.1617791439,0.0,9.17985065927,19.4245,42.646211144,0.0,33.3988,9.24741114399
 07/28  21:00:00,56.8094782362,3.96937120563,17.9563102217,0.0,9.17985065927,19.4245,34.8811398617,0.0,25.0491,9.83203986171
 07/28  22:00:00,53.6551302318,3.96937120563,14.8088338263,0.0,9.17985065927,19.4245,25.362470924,0.0,16.6994,8.66307092402
 07/28  23:00:00,51.5660188497,3.96937120563,11.9628407877,0.0,9.17985065927,19.4245,12.9623907698,0.0,8.3497,4.61269076976
 07/28  24:00:00,30.0027177402,3.96937120563,7.09213269881,0.0,4.58992532963,8.1892,6.8365413009,0.033941737151,3.33988,3.46271956375
 07/29  01:00:00,15.1051115936,0.0,0.0,0.0,1.52997510988,7.4902,3.93196426017,0.0,3.33988,0.592084260171
 07/29  02:00:00,15.1205080041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.125867089,0.0,0.0,0.0,1.52997510988,7.4902,3.93194431662,0.0,3.33988,0.592064316616
 07/29  04:00:00,15.3130510145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,25.8706523357,3.96937120563,2.81526025799,0.0,4.58992532963,8.1892,9.12824128751,0.186471056767,8.3497,0.592070230746
 07/29  06:00:00,42.1464701672,3.96937120563,4.22125728796,0.0,9.17985065927,19.4245,19.5863757041,0.0,16.6994,2.88697570414
 07/29  07:00:00,53.3131764982,3.96937120563,11.1426823986,0.0,9.17985065927,26.9147,27.9356502782,0.0,25.0491,2.8865502782
 07/29  08:00:00,57.2913988295,3.96937120563,15.0877717896,0.0,9.17985065927,26.9147,36.2863115815,0.0,33.3988,2.88751158153
 07/29  09:00:00,51.2754632395,3.96937120563,16.5308076978,0.0,9.17985065927,19.4245,33.7207084259,0.0,25.0491,8.67160842587
 07/29  10:00:00,60.6787386697,3.96937120563,18.4169434862,0.0,9.17985065927,26.9147,50.4124715234,0.0,41.7485,8.66397152345
 07/29  11:00:00,65.756736081,3.96937120563,22.767761333,0.0,9.17985065927,26.9147,50.4199567564,0.0,41.7485,8.67145675645
 07/29  12:00:00,68.245159434,3.96937120563,25.8678409148,0.0,9.17985065927,26.9147,50.9962012984,0.0,41.7485,9.24770129838
 07/29  13:00:00,57.6076962495,3.96937120563,22.8037640635,0.0,9.17985065927,19.4245,41.4857881794,0.0,33.3988,8.08698817939
 07/29  14:00:00,55.3779592648,3.96937120563,20.5869311483,0.0,9.17985065927,19.4245,32.5528994461,0.0,25.0491,7.50379944606
 07/29  15:00:00,56.064095774,3.96937120563,21.2456813983,0.0,9.17985065927,19.4245,40.9043245957,0.0,33.3988,7.50552459569
 07/29  16:00:00,63.7739969222,3.96937120563,21.4726487789,0.0,9.17985065927,26.9147,56.4462060017,0.0,50.0982,6.34800600172
 07/29  17:00:00,63.9965293619,3.96937120563,21.7289302936,0.0,9.17985065927,26.9147,57.6035490164,0.0,50.0982,7.50534901645
 07/29  18:00:00,66.8366708396,3.96937120563,24.5797871928,0.0,9.17985065927,26.9147,59.9306140645,0.0,50.0982,9.83241406448
 07/29  19:00:00,58.1747887909,3.96937120563,23.2285345517,0.0,9.17985065927,19.4245,43.231169682,0.0,33.3988,9.83236968202
 07/29  20:00:00,57.8714163545,3.96937120563,20.8748016942,0.0,9.17985065927,19.4245,42.646236993,0.0,33.3988,9.24743699299
 07/29  21:00:00,58.5684521125,3.96937120563,19.5675249931,0.0,9.17985065927,19.4245,34.8818361577,0.0,25.0491,9.8327361577
 07/29  22:00:00,55.8479562461,3.96937120563,16.9961106053,0.0,9.17985065927,19.4245,24.204722144,0.0,16.6994,7.505322144
 07/29  23:00:00,52.1080050392,3.96937120563,12.5069281438,0.0,9.17985065927,19.4245,13.5427926171,0.0,8.3497,5.19309261707
 07/29  24:00:00,28.6303065752,3.96937120563,5.72844541183,0.0,4.58992532963,8.1892,7.39834970995,0.0213058300017,3.33988,4.03716387995
 07/30  01:00:00,15.1072752681,0.0,0.0,0.0,1.52997510988,7.4902,3.93193615438,0.0,3.33988,0.592056154385
 07/30  02:00:00,15.1267305241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.1280386592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.3137333954,0.0,0.0,0.0,1.52997510988,7.4902,3.93194207946,0.0,3.33988,0.592062079462
 07/30  05:00:00,26.1335915954,3.96937120563,3.07626690859,0.0,4.58992532963,8.1892,8.55732181675,0.187621816751,8.3497,0.02
 07/30  06:00:00,41.2999846234,3.96937120563,3.37887794657,0.0,9.17985065927,19.4245,19.5858196203,0.0,16.6994,2.88641962027
 07/30  07:00:00,52.7089606263,3.96937120563,10.5422558619,0.0,9.17985065927,26.9147,27.9363091053,0.0,25.0491,2.88720910528
 07/30  08:00:00,56.7873255637,3.96937120563,14.5931963863,0.0,9.17985065927,26.9147,36.8597181015,0.0,33.3988,3.46091810148
 07/30  09:00:00,49.8547028555,3.96937120563,15.1154013343,0.0,9.17985065927,19.4245,27.9366140887,0.0,25.0491,2.88751408865
 07/30  10:00:00,63.6003350338,3.96937120563,21.3380551376,0.0,9.17985065927,26.9147,50.4201463711,0.0,41.7485,8.67164637111
 07/30  11:00:00,67.833328148,3.96937120563,24.8328294862,0.0,9.17985065927,26.9147,50.9959993479,0.0,41.7485,9.24749934787
 07/30  12:00:00,68.5617201996,3.96937120563,26.1824383452,0.0,9.17985065927,26.9147,49.2528397922,0.0,41.7485,7.50433979225
 07/30  13:00:00,56.1851216895,3.96937120563,21.4204047304,0.0,9.17985065927,19.4245,40.3279725336,0.0,33.3988,6.92917253359
 07/30  14:00:00,50.1117472369,3.96937120563,15.3836913513,0.0,9.17985065927,19.4245,30.8165514952,0.0,25.0491,5.76745149518
 07/30  15:00:00,51.28111853,3.96937120563,16.5356548798,0.0,9.17985065927,19.4245,39.167178181,0.0,33.3988,5.76837818101
 07/30  16:00:00,63.9251645027,3.96937120563,21.679628151,0.0,9.17985065927,26.9147,55.2910410991,0.0,50.0982,5.19284109907
 07/30  17:00:00,65.1394619005,3.96937120563,22.9015347961,0.0,9.17985065927,26.9147,57.6033298372,0.0,50.0982,7.50512983721
 07/30  18:00:00,64.8361232164,3.96937120563,22.6058914731,0.0,9.17985065927,26.9147,59.3444013807,0.0,50.0982,9.24620138074
 07/30  19:00:00,54.2448345071,3.96937120563,19.3200517155,0.0,9.17985065927,19.4245,42.6429490687,0.0,33.3988,9.24414906872
 07/30  20:00:00,54.803421388,3.96937120563,17.8241382017,0.0,9.17985065927,19.4245,40.3278030073,0.0,33.3988,6.92900300733
 07/30  21:00:00,52.995305612,3.96937120563,14.0177437805,0.0,9.17985065927,19.4245,34.2960739784,0.0,25.0491,9.24697397841
 07/30  22:00:00,50.4338883913,3.96937120563,11.6003643231,0.0,9.17985065927,19.4245,24.2043033738,0.0,16.6994,7.50490337376
 07/30  23:00:00,49.7742382899,3.96937120563,10.1848416357,0.0,9.17985065927,19.4245,11.8127738805,0.0,8.3497,3.46307388053
 07/30  24:00:00,28.5565268879,3.96937120563,5.6556057463,0.0,4.58992532963,8.1892,7.96949725473,0.0145493885048,3.33988,4.61506786623
 07/31  01:00:00,15.1020486962,0.0,0.0,0.0,1.52997510988,7.4902,3.9319683393,0.0,3.33988,0.592088339304
 07/31  02:00:00,15.1195487013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1205664561,0.0,0.0,0.0,1.52997510988,7.4902,3.93195702228,0.0,3.33988,0.592077022279
 07/31  04:00:00,15.291051956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,24.0075240368,3.96937120563,0.968054769587,0.0,4.58992532963,8.1892,9.08560169918,0.143818782954,8.3497,0.592082916221
 07/31  06:00:00,41.0150434037,3.96937120563,3.09910348336,0.0,9.17985065927,19.4245,19.5864322025,0.0,16.6994,2.88703220248
 07/31  07:00:00,51.0697590101,3.96937120563,8.91230156523,0.0,9.17985065927,26.9147,35.4671423271,0.0,25.0491,10.4180423271
 07/31  08:00:00,54.149005747,3.96937120563,11.9752904788,0.0,9.17985065927,26.9147,43.8086872839,0.0,33.3988,10.4098872839
 07/31  09:00:00,49.8454749161,3.96937120563,15.1243419678,0.0,9.17985065927,19.4245,33.1373946736,0.0,25.0491,8.08829467365
 07/31  10:00:00,61.9535225091,3.96937120563,19.7010152236,0.0,9.17985065927,26.9147,49.2542317476,0.0,41.7485,7.50573174762
 07/31  11:00:00,68.9926032722,3.96937120563,25.9877016873,0.0,9.17985065927,26.9147,49.8360425991,0.0,41.7485,8.08754259906
 07/31  12:00:00,69.491999515,3.96937120563,27.1091894873,0.0,9.17985065927,26.9147,48.6784127181,0.0,41.7485,6.92991271809
 07/31  13:00:00,60.8797255515,3.96937120563,26.0643943183,0.0,9.17985065927,19.4245,40.3218155787,0.0,33.3988,6.9230155787
 07/31  14:00:00,60.2486452971,3.96937120563,25.4223839957,0.0,9.17985065927,19.4245,30.241611981,0.0,25.0491,5.19251198096
 07/31  15:00:00,58.0409989077,3.96937120563,23.2181359271,0.0,9.17985065927,19.4245,39.1665501254,0.0,33.3988,5.76775012535
 07/31  16:00:00,68.2922007591,3.96937120563,25.9842852354,0.0,9.17985065927,26.9147,55.8660876753,0.0,50.0982,5.76788767528
 07/31  17:00:00,69.794608497,3.96937120563,27.4825003943,0.0,9.17985065927,26.9147,57.0269018793,0.0,50.0982,6.92870187932
 07/31  18:00:00,69.1893862793,3.96937120563,26.8916460948,0.0,9.17985065927,26.9147,59.9307231706,0.0,50.0982,9.83252317057
 07/31  19:00:00,60.1694971378,3.96937120563,25.1832073649,0.0,9.17985065927,19.4245,44.3952394989,0.0,33.3988,10.9964394989
 07/31  20:00:00,60.0401772791,3.96937120563,23.0151198728,0.0,9.17985065927,19.4245,42.6468104635,0.0,33.3988,9.24801046348
 07/31  21:00:00,57.7376732877,3.96937120563,18.7297016269,0.0,9.17985065927,19.4245,34.8820108805,0.0,25.0491,9.83291088047
 07/31  22:00:00,56.5400352433,3.96937120563,17.6769249388,0.0,9.17985065927,19.4245,24.7864621546,0.0,16.6994,8.0870621546
 07/31  23:00:00,55.4012780796,3.96937120563,15.7663617315,0.0,9.17985065927,19.4245,12.9653355129,0.0,8.3497,4.61563551286
 07/31  24:00:00,35.0545109878,3.96937120563,12.1139030566,0.0,4.58992532963,8.1892,7.37719599058,0.0,3.33988,4.03731599058
 08/01  01:00:00,15.1474855195,0.0,0.0,0.0,1.52997510988,7.4902,3.93193428295,0.0,3.33988,0.592054282946
 08/01  02:00:00,15.1714084533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.182203616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,16.0789808851,0.0,0.0,0.0,1.52997510988,7.4902,3.93194021464,0.0,3.33988,0.592060214636
 08/01  05:00:00,29.0659156362,3.96937120563,5.31461830638,0.0,4.58992532963,8.1892,8.58278031015,0.21308031015,8.3497,0.02
