Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  06:00:00,43.7826216232,3.96937120563,5.54365900259,0.0,9.17985065927,19.4245,19.5858018797,0.0,16.6994,2.88640187968
 08/01  07:00:00,52.6173324626,3.96937120563,10.4567296616,0.0,9.17985065927,26.9147,36.045306248,0.0,25.0491,10.996206248
 08/01  08:00:00,54.3821140932,3.96937120563,12.2129508674,0.0,9.17985065927,26.9147,43.2312849471,0.0,33.3988,9.83248494711
 08/01  09:00:00,48.7116954663,3.96937120563,13.9986016045,0.0,9.17985065927,19.4245,33.7138129931,0.0,25.0491,8.66471299305
 08/01  10:00:00,60.2472583095,3.96937120563,17.9892069477,0.0,9.17985065927,26.9147,48.6785611309,0.0,41.7485,6.93006113085
 08/01  11:00:00,67.5500566427,3.96937120563,24.543535872,0.0,9.17985065927,26.9147,49.8365065081,0.0,41.7485,8.08800650806
 08/01  12:00:00,70.2930994334,3.96937120563,27.8941985408,0.0,9.17985065927,26.9147,49.2538118772,0.0,41.7485,7.50531187721
 08/01  13:00:00,64.3792835415,3.96937120563,29.5461205675,0.0,9.17985065927,19.4245,39.7472883605,0.0,33.3988,6.34848836045
 08/01  14:00:00,65.1515805875,3.96937120563,30.3178245802,0.0,9.17985065927,19.4245,30.8166365237,0.0,25.0491,5.76753652367
 08/01  15:00:00,65.0175884829,3.96937120563,30.1843749578,0.0,9.17985065927,19.4245,39.1667285089,0.0,33.3988,5.76792850887
 08/01  16:00:00,73.0757814467,3.96937120563,30.7536355423,0.0,9.17985065927,26.9147,55.2911237185,0.0,50.0982,5.1929237185
 08/01  17:00:00,73.0612639071,3.96937120563,30.7378339238,0.0,9.17985065927,26.9147,57.6037268132,0.0,50.0982,7.50552681322
 08/01  18:00:00,72.3779672584,3.96937120563,30.0525586038,0.0,9.17985065927,26.9147,59.9305685962,0.0,50.0982,9.83236859624
 08/01  19:00:00,64.0986375239,3.96937120563,29.2641454751,0.0,9.17985065927,19.4245,44.3945715145,0.0,33.3988,10.9957715145
 08/01  20:00:00,65.0070987799,3.96937120563,27.022783708,0.0,9.17985065927,19.4245,42.6470207898,0.0,33.3988,9.24822078985
 08/01  21:00:00,63.2477082819,3.96937120563,24.2865329306,0.0,9.17985065927,19.4245,34.8822936421,0.0,25.0491,9.83319364206
 08/01  22:00:00,59.5161592951,3.96937120563,20.6148985548,0.0,9.17985065927,19.4245,24.7864777252,0.0,16.6994,8.08707772516
 08/01  23:00:00,56.6369779508,3.96937120563,16.993483966,0.0,9.17985065927,19.4245,12.9643982769,0.0,8.3497,4.61469827686
 08/01  24:00:00,34.1838613712,3.96937120563,11.2391582027,0.0,4.58992532963,8.1892,7.37661632231,0.0,3.33988,4.03673632231
 08/02  01:00:00,15.134647778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1517048636,0.0,0.0,0.0,1.52997510988,7.4902,3.93193461007,0.0,3.33988,0.592054610074
 08/02  03:00:00,15.149391967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.3186972709,0.0,0.0,0.0,1.52997510988,7.4902,3.93194053641,0.0,3.33988,0.592060536414
 08/02  05:00:00,26.4494839349,3.96937120563,3.39303125915,0.0,4.58992532963,8.1892,8.5871502567,0.217450256698,8.3497,0.02
 08/02  06:00:00,42.0645628192,3.96937120563,4.14388504027,0.0,9.17985065927,19.4245,19.5859125035,0.0,16.6994,2.88651250349
 08/02  07:00:00,51.7222251028,3.96937120563,9.56098287553,0.0,9.17985065927,26.9147,36.0445812718,0.0,25.0491,10.9954812718
 08/02  08:00:00,56.1677361851,3.96937120563,13.9719157279,0.0,9.17985065927,26.9147,43.2312564632,0.0,33.3988,9.83245646324
 08/02  09:00:00,51.8295125688,3.96937120563,17.083416772,0.0,9.17985065927,19.4245,33.1364814102,0.0,25.0491,8.08738141019
 08/02  10:00:00,63.2685046607,3.96937120563,20.999167577,0.0,9.17985065927,26.9147,49.2544038262,0.0,41.7485,7.50590382616
 08/02  11:00:00,69.5945543506,3.96937120563,26.5819618687,0.0,9.17985065927,26.9147,49.8368777493,0.0,41.7485,8.08837774926
 08/02  12:00:00,70.4382417239,3.96937120563,28.035299253,0.0,9.17985065927,26.9147,49.2537565941,0.0,41.7485,7.50525659414
 08/02  13:00:00,62.630035269,3.96937120563,27.7984666118,0.0,9.17985065927,19.4245,39.7471672463,0.0,33.3988,6.34836724632
 08/02  14:00:00,61.9729407797,3.96937120563,27.142415757,0.0,9.17985065927,19.4245,30.817091195,0.0,25.0491,5.76799119503
 08/02  15:00:00,60.813848807,3.96937120563,25.9834909046,0.0,9.17985065927,19.4245,38.5914729897,0.0,33.3988,5.19267298971
 08/02  16:00:00,69.6739528252,3.96937120563,27.3537124965,0.0,9.17985065927,26.9147,55.8660082818,0.0,50.0982,5.76780828179
 08/02  17:00:00,71.1629257471,3.96937120563,28.8436445138,0.0,9.17985065927,26.9147,57.6025455791,0.0,50.0982,7.50434557905
 08/02  18:00:00,71.1326746467,3.96937120563,28.8140051159,0.0,9.17985065927,26.9147,59.9311403298,0.0,50.0982,9.83294032981
 08/02  19:00:00,60.5940062978,3.96937120563,25.6024234873,0.0,9.17985065927,19.4245,44.3939560099,0.0,33.3988,10.9951560099
 08/02  20:00:00,61.3071692374,3.96937120563,23.1702420894,0.0,9.17985065927,19.4245,42.0702555213,0.0,33.3988,8.67145552128
 08/02  21:00:00,57.9064663569,3.96937120563,18.8402038451,0.0,9.17985065927,19.4245,34.8811074803,0.0,25.0491,9.83200748027
 08/02  22:00:00,55.0041828384,3.96937120563,16.1082580457,0.0,9.17985065927,19.4245,25.3630472591,0.0,16.6994,8.66364725906
 08/02  23:00:00,53.7072812976,3.96937120563,14.0629526235,0.0,9.17985065927,19.4245,12.962701526,0.0,8.3497,4.613001526
 08/02  24:00:00,31.9332951159,3.96937120563,8.99412394889,0.0,4.58992532963,8.1892,6.8026354592,0.0,3.33988,3.4627554592
 08/03  01:00:00,15.1342683615,0.0,0.0,0.0,1.52997510988,7.4902,3.93197149431,0.0,3.33988,0.592091494307
 08/03  02:00:00,15.1539108206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1550982287,0.0,0.0,0.0,1.52997510988,7.4902,3.93192564607,0.0,3.33988,0.592045646071
 08/03  04:00:00,15.3363230033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,27.8190273896,3.96937120563,4.74815131714,0.0,4.58992532963,8.1892,9.15955503154,0.21780344283,8.3497,0.59205158871
 08/03  06:00:00,44.0303790455,3.96937120563,6.0877658868,0.0,9.17985065927,19.4245,19.5864321952,0.0,16.6994,2.8870321952
 08/03  07:00:00,53.0120393936,3.96937120563,10.8327775272,0.0,9.17985065927,26.9147,35.4674415248,0.0,25.0491,10.4183415248
 08/03  08:00:00,55.7782126648,3.96937120563,13.5728827373,0.0,9.17985065927,26.9147,43.8088349206,0.0,33.3988,10.4100349206
 08/03  09:00:00,48.9005968249,3.96937120563,14.1662162876,0.0,9.17985065927,19.4245,33.1360878414,0.0,25.0491,8.08698784138
 08/03  10:00:00,54.7022550639,3.96937120563,12.5079453771,0.0,9.17985065927,26.9147,49.2539826941,0.0,41.7485,7.50548269406
 08/03  11:00:00,57.5653275175,3.96937120563,14.6704909406,0.0,9.17985065927,26.9147,49.8360996858,0.0,41.7485,8.08759968575
 08/03  12:00:00,62.152028062,3.96937120563,19.8835037564,0.0,9.17985065927,26.9147,48.6782732023,0.0,41.7485,6.92977320227
 08/03  13:00:00,55.9198653273,3.96937120563,21.1776239795,0.0,9.17985065927,19.4245,40.3224797976,0.0,33.3988,6.9236797976
 08/03  14:00:00,53.5139466657,3.96937120563,18.7593615309,0.0,9.17985065927,19.4245,30.2419043988,0.0,25.0491,5.19280439875
 08/03  15:00:00,53.6480669129,3.96937120563,18.8725489004,0.0,9.17985065927,19.4245,39.1668047365,0.0,33.3988,5.76800473648
 08/03  16:00:00,66.0292613503,3.96937120563,23.7405284713,0.0,9.17985065927,26.9147,55.290955912,0.0,50.0982,5.19275591199
 08/03  17:00:00,68.4997543338,3.96937120563,26.2020784325,0.0,9.17985065927,26.9147,57.6028991037,0.0,50.0982,7.50469910374
 08/03  18:00:00,69.1387662589,3.96937120563,26.8385751693,0.0,9.17985065927,26.9147,59.9309958675,0.0,50.0982,9.8327958675
 08/03  19:00:00,60.3206872085,3.96937120563,25.3304000874,0.0,9.17985065927,19.4245,44.3947470287,0.0,33.3988,10.9959470287
 08/03  20:00:00,60.9302760001,3.96937120563,22.8411894474,0.0,9.17985065927,19.4245,42.6461393841,0.0,33.3988,9.24733938407
 08/03  21:00:00,57.3672573941,3.96937120563,18.3376969144,0.0,9.17985065927,19.4245,34.881120462,0.0,25.0491,9.83202046199
 08/03  22:00:00,56.1318927623,3.96937120563,17.2596911807,0.0,9.17985065927,19.4245,24.7858070682,0.0,16.6994,8.08640706817
 08/03  23:00:00,54.0966744944,3.96937120563,14.4610116037,0.0,9.17985065927,19.4245,12.9650018653,0.0,8.3497,4.61530186525
 08/03  24:00:00,31.6541586684,3.96937120563,8.72292741049,0.0,4.58992532963,8.1892,7.37664646416,0.0,3.33988,4.03676646416
 08/04  01:00:00,15.1244063749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  02:00:00,15.1428311195,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017348,0.0,3.33988,0.592090173476
 08/04  03:00:00,15.1463164256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.9793874075,0.0,0.0,0.0,1.52997510988,7.4902,3.93195023909,0.0,3.33988,0.592070239088
 08/04  05:00:00,27.3696582918,3.96937120563,3.65279118497,0.0,4.58992532963,8.1892,8.56720770648,0.197507706484,8.3497,0.02
 08/04  06:00:00,43.5045232574,3.96937120563,5.26475310659,0.0,9.17985065927,19.4245,19.5863543915,0.0,16.6994,2.88695439148
 08/04  07:00:00,52.8835666215,3.96937120563,10.7187754314,0.0,9.17985065927,26.9147,36.0451581308,0.0,25.0491,10.9960581308
 08/04  08:00:00,55.5299829909,3.96937120563,13.3537786309,0.0,9.17985065927,26.9147,43.2314881474,0.0,33.3988,9.83268814736
 08/04  09:00:00,49.2364238987,3.96937120563,14.5299656707,0.0,9.17985065927,19.4245,33.137887312,0.0,25.0491,8.08878731199
 08/04  10:00:00,60.1313301872,3.96937120563,17.9018869604,0.0,9.17985065927,26.9147,49.2542389261,0.0,41.7485,7.50573892609
 08/04  11:00:00,67.0493890409,3.96937120563,24.0702112263,0.0,9.17985065927,26.9147,49.8363832913,0.0,41.7485,8.0878832913
 08/04  12:00:00,68.7378390643,3.96937120563,26.3721352868,0.0,9.17985065927,26.9147,49.2540489609,0.0,41.7485,7.50554896095
 08/04  13:00:00,59.1715817733,3.96937120563,24.3505583653,0.0,9.17985065927,19.4245,39.7471952857,0.0,33.3988,6.3483952857
 08/04  14:00:00,54.7427331716,3.96937120563,19.9175903809,0.0,9.17985065927,19.4245,30.8167930219,0.0,25.0491,5.76769302191
 08/04  15:00:00,53.6011801123,3.96937120563,18.7787113828,0.0,9.17985065927,19.4245,38.5912586808,0.0,33.3988,5.19245868077
 08/04  16:00:00,63.4223217342,3.96937120563,21.1047439558,0.0,9.17985065927,26.9147,55.866740629,0.0,50.0982,5.76854062895
 08/04  17:00:00,65.711824016,3.96937120563,23.3962289775,0.0,9.17985065927,26.9147,57.6033249547,0.0,50.0982,7.50512495468
 08/04  18:00:00,69.0158366073,3.96937120563,26.7148796516,0.0,9.17985065927,26.9147,59.9311600492,0.0,50.0982,9.83296004915
 08/04  19:00:00,59.2674060728,3.96937120563,24.5159760989,0.0,9.17985065927,19.4245,44.3943333916,0.0,33.3988,10.9955333916
 08/04  20:00:00,59.6827878453,3.96937120563,21.7989707328,0.0,9.17985065927,19.4245,42.0685466569,0.0,33.3988,8.66974665687
 08/04  21:00:00,55.0879973896,3.96937120563,16.2267792134,0.0,9.17985065927,19.4245,35.4584982445,0.0,25.0491,10.4093982445
 08/04  22:00:00,51.2825248116,3.96937120563,12.4403711235,0.0,9.17985065927,19.4245,24.7859912412,0.0,16.6994,8.08659124123
 08/04  23:00:00,49.7801432225,3.96937120563,10.1771481129,0.0,9.17985065927,19.4245,12.9634540018,0.0,8.3497,4.6137540018
 08/04  24:00:00,28.3321018241,3.96937120563,5.43168389115,0.0,4.58992532963,8.1892,7.39408986964,0.0176264925963,3.33988,4.03658337705
 08/05  01:00:00,15.0964989846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1120647885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.1189461571,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286503,0.0,3.33988,0.592082865032
 08/05  04:00:00,15.2951544894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,23.9041628403,3.96937120563,0.865736350923,0.0,4.58992532963,8.1892,9.13202840389,0.190239635294,8.3497,0.5920887686
 08/05  06:00:00,40.2097740156,3.96937120563,2.2987321178,0.0,9.17985065927,19.4245,19.5861955964,0.0,16.6994,2.88679559643
 08/05  07:00:00,50.4391179231,3.96937120563,8.29374681156,0.0,9.17985065927,26.9147,27.9359586886,0.0,25.0491,2.8868586886
 08/05  08:00:00,52.3108532729,3.96937120563,10.1524824699,0.0,9.17985065927,26.9147,36.2859999614,0.0,33.3988,2.88719996142
 08/05  09:00:00,45.37943111,3.96937120563,10.6885404044,0.0,9.17985065927,19.4245,34.2973992997,0.0,25.0491,9.24829929967
 08/05  10:00:00,54.8745607692,3.96937120563,12.6702356681,0.0,9.17985065927,26.9147,49.8371973636,0.0,41.7485,8.08869736362
 08/05  11:00:00,60.8373910507,3.96937120563,17.8803552362,0.0,9.17985065927,26.9147,50.996762702,0.0,41.7485,9.24826270205
 08/05  12:00:00,63.7947770033,3.96937120563,21.4543140383,0.0,9.17985065927,26.9147,50.4188121735,0.0,41.7485,8.67031217355
 08/05  13:00:00,55.8170541077,3.96937120563,21.0272603321,0.0,9.17985065927,19.4245,42.0620673047,0.0,33.3988,8.66326730466
 08/05  14:00:00,55.9543375586,3.96937120563,21.145695057,0.0,9.17985065927,19.4245,31.9761768087,0.0,25.0491,6.92707680874
 08/05  15:00:00,56.3752292905,3.96937120563,21.5542924177,0.0,9.17985065927,19.4245,40.902988068,0.0,33.3988,7.50418806798
 08/05  16:00:00,65.6998527366,3.96937120563,23.3802283254,0.0,9.17985065927,26.9147,56.4459204904,0.0,50.0982,6.34772049043
 08/05  17:00:00,65.6640009187,3.96937120563,23.3436585668,0.0,9.17985065927,26.9147,57.6033086068,0.0,50.0982,7.50510860681
 08/05  18:00:00,69.002199609,3.96937120563,26.6945885534,0.0,9.17985065927,26.9147,59.9311358583,0.0,50.0982,9.83293585832
 08/05  19:00:00,60.0483219022,3.96937120563,25.0764370255,0.0,9.17985065927,19.4245,43.2317280206,0.0,33.3988,9.83292802065
 08/05  20:00:00,60.1190663566,3.96937120563,22.0513523324,0.0,9.17985065927,19.4245,42.6464789096,0.0,33.3988,9.2476789096
 08/05  21:00:00,60.8947918805,3.96937120563,21.8843222262,0.0,9.17985065927,19.4245,34.8800930825,0.0,25.0491,9.83099308254
 08/05  22:00:00,58.6331845586,3.96937120563,19.7682027002,0.0,9.17985065927,19.4245,24.2044683374,0.0,16.6994,7.50506833745
 08/05  23:00:00,54.8291547468,3.96937120563,15.202559284,0.0,9.17985065927,19.4245,13.5426442766,0.0,8.3497,5.19294427664
 08/05  24:00:00,31.9187412939,3.96937120563,8.98875334128,0.0,4.58992532963,8.1892,7.37689872487,0.0,3.33988,4.03701872487
 08/06  01:00:00,15.1348749714,0.0,0.0,0.0,1.52997510988,7.4902,3.93192764416,0.0,3.33988,0.592047644159
 08/06  02:00:00,15.1527253895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.1547382522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.3233579931,0.0,0.0,0.0,1.52997510988,7.4902,3.93195946406,0.0,3.33988,0.592079464065
 08/06  05:00:00,26.0495201344,3.96937120563,2.99357521076,0.0,4.58992532963,8.1892,8.57791642011,0.208216420112,8.3497,0.02
 08/06  06:00:00,42.3996570407,3.96937120563,4.47255503197,0.0,9.17985065927,19.4245,19.5857649931,0.0,16.6994,2.88636499311
 08/06  07:00:00,52.4308515436,3.96937120563,10.2610764118,0.0,9.17985065927,26.9147,27.9360730776,0.0,25.0491,2.88697307762
 08/06  08:00:00,55.8606095668,3.96937120563,13.6671316186,0.0,9.17985065927,26.9147,36.2862763726,0.0,33.3988,2.88747637262
 08/06  09:00:00,48.830878615,3.96937120563,14.0969796494,0.0,9.17985065927,19.4245,28.5100251947,0.0,25.0491,3.46092519469
 08/06  10:00:00,61.131944603,3.96937120563,18.8872318497,0.0,9.17985065927,26.9147,50.4200671495,0.0,41.7485,8.67156714952
 08/06  11:00:00,66.3875951839,3.96937120563,23.3896387335,0.0,9.17985065927,26.9147,50.997055282,0.0,41.7485,9.248555282
 08/06  12:00:00,68.2849916613,3.96937120563,25.9059024363,0.0,9.17985065927,26.9147,49.2531554816,0.0,41.7485,7.5046554816
 08/06  13:00:00,58.7173437655,3.96937120563,23.9029475255,0.0,9.17985065927,19.4245,40.3270447954,0.0,33.3988,6.92824479542
 08/06  14:00:00,53.2122949576,3.96937120563,18.4361923033,0.0,9.17985065927,19.4245,30.8169199099,0.0,25.0491,5.76781990992
 08/06  15:00:00,51.9368927013,3.96937120563,17.1666501979,0.0,9.17985065927,19.4245,39.1669268489,0.0,33.3988,5.76812684889
 08/06  16:00:00,62.0373354205,3.96937120563,19.7933908145,0.0,9.17985065927,26.9147,55.2911874633,0.0,50.0982,5.19298746333
 08/06  17:00:00,62.1405110823,3.96937120563,19.899567406,0.0,9.17985065927,26.9147,57.6032577595,0.0,50.0982,7.50505775952
 08/06  18:00:00,64.2910324576,3.96937120563,22.0465671296,0.0,9.17985065927,26.9147,59.3453601385,0.0,50.0982,9.24716013846
 08/06  19:00:00,57.1344371362,3.96937120563,22.1970011802,0.0,9.17985065927,19.4245,42.0705919336,0.0,33.3988,8.67179193359
 08/06  20:00:00,59.0079298224,3.96937120563,20.9543336274,0.0,9.17985065927,19.4245,40.9028004403,0.0,33.3988,7.50400044034
 08/06  21:00:00,54.4438469317,3.96937120563,15.4478604562,0.0,9.17985065927,19.4245,34.2965519802,0.0,25.0491,9.24745198023
 08/06  22:00:00,51.3070988553,3.96937120563,12.4652763375,0.0,9.17985065927,19.4245,23.6279709256,0.0,16.6994,6.9285709256
 08/06  23:00:00,50.2227479822,3.96937120563,10.6213521096,0.0,9.17985065927,19.4245,12.3866734248,0.0,8.3497,4.03697342483
 08/06  24:00:00,28.1118522872,3.96937120563,5.21373066823,0.0,4.58992532963,8.1892,7.95429605634,0.0,3.33988,4.61441605634
 08/07  01:00:00,15.0937662185,0.0,0.0,0.0,1.52997510988,7.4902,3.93197358829,0.0,3.33988,0.592093588286
 08/07  02:00:00,15.1152489405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.120914068,0.0,0.0,0.0,1.52997510988,7.4902,3.93192773666,0.0,3.33988,0.592047736657
 08/07  04:00:00,15.2926997542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,24.0174388302,3.96937120563,0.981185124574,0.0,4.58992532963,8.1892,8.52056049348,0.15086049348,8.3497,0.02
 08/07  06:00:00,40.6549278305,3.96937120563,2.74077184125,0.0,9.17985065927,19.4245,19.5861017348,0.0,16.6994,2.8867017348
 08/07  07:00:00,49.5569674904,3.96937120563,7.40558755071,0.0,9.17985065927,26.9147,36.0457450726,0.0,25.0491,10.9966450726
 08/07  08:00:00,52.5045551905,3.96937120563,10.338829555,0.0,9.17985065927,26.9147,43.2295622212,0.0,33.3988,9.83076222119
 08/07  09:00:00,48.4079483216,3.96937120563,13.6990231061,0.0,9.17985065927,19.4245,33.7129842548,0.0,25.0491,8.66388425478
 08/07  10:00:00,60.0779223219,3.96937120563,17.8452953461,0.0,9.17985065927,26.9147,48.6784113733,0.0,41.7485,6.92991137329
 08/07  11:00:00,66.4186001241,3.96937120563,23.4394223095,0.0,9.17985065927,26.9147,50.4130346159,0.0,41.7485,8.66453461588
 08/07  12:00:00,68.3985158955,3.96937120563,26.0329346762,0.0,9.17985065927,26.9147,48.6778435635,0.0,41.7485,6.92934356354
 08/07  13:00:00,59.8043418055,3.96937120563,25.0007664298,0.0,9.17985065927,19.4245,39.7469194812,0.0,33.3988,6.34811948119
 08/07  14:00:00,57.5175985943,3.96937120563,22.701561157,0.0,9.17985065927,19.4245,30.8169379688,0.0,25.0491,5.76783796881
 08/07  15:00:00,55.9951456009,3.96937120563,21.1803821098,0.0,9.17985065927,19.4245,39.1671374424,0.0,33.3988,5.76833744239
 08/07  16:00:00,59.6140010494,3.96937120563,17.3682227039,0.0,9.17985065927,26.9147,55.2922621566,0.0,50.0982,5.19406215659
 08/07  17:00:00,56.9030826718,3.96937120563,14.7201485035,0.0,9.17985065927,26.9147,57.603581867,0.0,50.0982,7.50538186703
 08/07  18:00:00,58.274374552,3.96937120563,16.1134440655,0.0,9.17985065927,26.9147,59.9302770281,0.0,50.0982,9.8320770281
 08/07  19:00:00,50.2935294219,3.96937120563,15.4391764971,0.0,9.17985065927,19.4245,44.3953075873,0.0,33.3988,10.9965075873
 08/07  20:00:00,53.6056406242,3.96937120563,15.622073917,0.0,9.17985065927,19.4245,42.6452275771,0.0,33.3988,9.24642757711
 08/07  21:00:00,52.3874601193,3.96937120563,13.4334206281,0.0,9.17985065927,19.4245,34.8810007657,0.0,25.0491,9.83190076569
 08/07  22:00:00,50.7418731171,3.96937120563,11.9152209042,0.0,9.17985065927,19.4245,24.7860963223,0.0,16.6994,8.08669632227
 08/07  23:00:00,49.6364169522,3.96937120563,10.0373490835,0.0,9.17985065927,19.4245,12.9643763671,0.0,8.3497,4.6146763671
 08/07  24:00:00,28.4928138481,3.96937120563,5.5930147182,0.0,4.58992532963,8.1892,7.41400882816,0.0376401434051,3.33988,4.03648868476
 08/08  01:00:00,15.1012357006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1270803157,0.0,0.0,0.0,1.52997510988,7.4902,3.93197419499,0.0,3.33988,0.592094194989
 08/08  03:00:00,15.134297742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.9803931139,0.0,0.0,0.0,1.52997510988,7.4902,3.93192834647,0.0,3.33988,0.59204834647
 08/08  05:00:00,26.6767245048,3.96937120563,2.96728601298,0.0,4.58992532963,8.1892,8.53819913581,0.168499135805,8.3497,0.02
 08/08  06:00:00,42.528819679,3.96937120563,4.29393620077,0.0,9.17985065927,19.4245,19.5860101734,0.0,16.6994,2.8866101734
 08/08  07:00:00,51.8334767467,3.96937120563,9.66868994888,0.0,9.17985065927,26.9147,36.04483056,0.0,25.0491,10.99573056
 08/08  08:00:00,55.7126757758,3.96937120563,13.5219210315,0.0,9.17985065927,26.9147,43.2311691047,0.0,33.3988,9.83236910474
 08/08  09:00:00,50.7395648382,3.96937120563,16.0098894121,0.0,9.17985065927,19.4245,33.1371514899,0.0,25.0491,8.08805148989
 08/08  10:00:00,61.5585717418,3.96937120563,19.3112115435,0.0,9.17985065927,26.9147,49.254410561,0.0,41.7485,7.50591056104
 08/08  11:00:00,66.9869553794,3.96937120563,24.0060753692,0.0,9.17985065927,26.9147,49.8361911822,0.0,41.7485,8.08769118218
 08/08  12:00:00,68.5183437163,3.96937120563,26.1488772981,0.0,9.17985065927,26.9147,49.2523571484,0.0,41.7485,7.50385714839
 08/08  13:00:00,60.5374352191,3.96937120563,25.7226046355,0.0,9.17985065927,19.4245,39.7465952117,0.0,33.3988,6.34779521174
 08/08  14:00:00,59.0960638593,3.96937120563,24.2743117354,0.0,9.17985065927,19.4245,30.8173153551,0.0,25.0491,5.76821535505
 08/08  15:00:00,57.3429578292,3.96937120563,22.5189521866,0.0,9.17985065927,19.4245,38.5918160593,0.0,33.3988,5.19301605926
 08/08  16:00:00,61.252579,3.96937120563,18.9918800288,0.0,9.17985065927,26.9147,55.8672107525,0.0,50.0982,5.7690107525
 08/08  17:00:00,58.2867893611,3.96937120563,16.0833233302,0.0,9.17985065927,26.9147,57.6041143836,0.0,50.0982,7.50591438357
 08/08  18:00:00,60.3474488942,3.96937120563,18.1680122923,0.0,9.17985065927,26.9147,59.9312872148,0.0,50.0982,9.83308721483
 08/08  19:00:00,51.7847696723,3.96937120563,17.1016148695,0.0,9.17985065927,19.4245,44.3955281174,0.0,33.3988,10.9967281174
 08/08  20:00:00,54.4678483887,3.96937120563,16.6592190323,0.0,9.17985065927,19.4245,42.0676524723,0.0,33.3988,8.66885247232
 08/08  21:00:00,50.8935009348,3.96937120563,12.0873479404,0.0,9.17985065927,19.4245,35.4584807727,0.0,25.0491,10.4093807727
 08/08  22:00:00,47.4643934951,3.96937120563,8.66571896375,0.0,9.17985065927,19.4245,24.7857871349,0.0,16.6994,8.08638713491
 08/08  23:00:00,45.8315865208,3.96937120563,6.26537537219,0.0,9.17985065927,19.4245,12.9633524864,0.0,8.3497,4.61365248643
 08/08  24:00:00,24.7124833507,3.96937120563,1.83895512359,0.0,4.58992532963,8.1892,7.45205165634,0.07580212908,3.33988,4.03636952726
 08/09  01:00:00,15.068070644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0850114089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,15.0967941579,0.0,0.0,0.0,1.52997510988,7.4902,3.93195230536,0.0,3.33988,0.592072305361
 08/09  04:00:00,15.2697120605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,23.1129779805,3.96937120563,0.100180340591,0.0,4.58992532963,8.1892,9.19074001896,0.248961812141,8.3497,0.592078206815
 08/09  06:00:00,38.3599461264,3.96937120563,0.463628191558,0.0,9.17985065927,19.4245,19.586149976,0.0,16.6994,2.88674997603
 08/09  07:00:00,48.2882683609,3.96937120563,6.14638247381,0.0,9.17985065927,26.9147,36.0445129526,0.0,25.0491,10.9954129526
 08/09  08:00:00,51.6590497352,3.96937120563,9.50085287967,0.0,9.17985065927,26.9147,43.2302229379,0.0,33.3988,9.83142293791
 08/09  09:00:00,47.1951413831,3.96937120563,12.4944092069,0.0,9.17985065927,19.4245,33.1376488329,0.0,25.0491,8.08854883285
 08/09  10:00:00,58.4638491186,3.96937120563,16.2395596346,0.0,9.17985065927,26.9147,49.2544083564,0.0,41.7485,7.50590835641
 08/09  11:00:00,64.1975767119,3.96937120563,21.2313375957,0.0,9.17985065927,26.9147,49.8365641704,0.0,41.7485,8.0880641704
 08/09  12:00:00,67.4146552251,3.96937120563,25.0654238189,0.0,9.17985065927,26.9147,49.2532351194,0.0,41.7485,7.50473511935
 08/09  13:00:00,58.9350809454,3.96937120563,24.1418284598,0.0,9.17985065927,19.4245,39.7471684199,0.0,33.3988,6.34836841992
 08/09  14:00:00,57.4984797429,3.96937120563,22.6894260789,0.0,9.17985065927,19.4245,30.2418128177,0.0,25.0491,5.19271281769
 08/09  15:00:00,53.5713749525,3.96937120563,18.7807066181,0.0,9.17985065927,19.4245,39.1664105613,0.0,33.3988,5.76761056127
 08/09  16:00:00,61.3455475751,3.96937120563,19.0810945711,0.0,9.17985065927,26.9147,55.8658591007,0.0,50.0982,5.76765910073
 08/09  17:00:00,64.6894460348,3.96937120563,22.4250445155,0.0,9.17985065927,26.9147,57.0273350069,0.0,50.0982,6.92913500689
 08/09  18:00:00,67.5179019102,3.96937120563,25.2532752522,0.0,9.17985065927,26.9147,60.5079401239,0.0,50.0982,10.4097401239
 08/09  19:00:00,58.7826096767,3.96937120563,23.8274924241,0.0,9.17985065927,19.4245,43.8167452377,0.0,33.3988,10.4179452377
 08/09  20:00:00,61.1890716206,3.96937120563,23.1323721789,0.0,9.17985065927,19.4245,42.64687794,0.0,33.3988,9.24807794005
 08/09  21:00:00,58.3386026691,3.96937120563,19.3409721046,0.0,9.17985065927,19.4245,34.8809591963,0.0,25.0491,9.83185919634
 08/09  22:00:00,54.5962686064,3.96937120563,15.7529783611,0.0,9.17985065927,19.4245,25.3628599634,0.0,16.6994,8.66345996344
 08/09  23:00:00,53.6558312892,3.96937120563,14.0398350506,0.0,9.17985065927,19.4245,12.9626059696,0.0,8.3497,4.61290596959
 08/09  24:00:00,31.9275494841,3.96937120563,9.01115144104,0.0,4.58992532963,8.1892,6.80266985755,0.0,3.33988,3.46278985755
 08/10  01:00:00,15.1106124612,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358723,0.0,3.33988,0.592083587231
 08/10  02:00:00,15.131095426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.1303286166,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948523,0.0,3.33988,0.59208948523
 08/10  04:00:00,15.3080979227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,25.8799182009,3.96937120563,2.82709537569,0.0,4.58992532963,8.1892,9.12946413602,0.187668776619,8.3497,0.592095359403
 08/10  06:00:00,41.7194288648,3.96937120563,3.80022930851,0.0,9.17985065927,19.4245,19.5865003852,0.0,16.6994,2.88710038523
 08/10  07:00:00,51.2985605751,3.96937120563,9.14631991832,0.0,9.17985065927,26.9147,35.4671642032,0.0,25.0491,10.4180642032
 08/10  08:00:00,54.5240678057,3.96937120563,12.3535011022,0.0,9.17985065927,26.9147,43.8084891388,0.0,33.3988,10.4096891388
 08/10  09:00:00,49.3218527379,3.96937120563,14.6060836947,0.0,9.17985065927,19.4245,33.137727532,0.0,25.0491,8.08862753198
 08/10  10:00:00,59.3898668177,3.96937120563,17.145964145,0.0,9.17985065927,26.9147,49.2541608976,0.0,41.7485,7.50566089759
 08/10  11:00:00,64.7737416871,3.96937120563,21.7928616769,0.0,9.17985065927,26.9147,49.8361024579,0.0,41.7485,8.08760245792
 08/10  12:00:00,67.2302278404,3.96937120563,24.8805863101,0.0,9.17985065927,26.9147,49.2540487704,0.0,41.7485,7.5055487704
 08/10  13:00:00,59.640330096,3.96937120563,24.8412438312,0.0,9.17985065927,19.4245,39.7474223758,0.0,33.3988,6.34862237582
 08/10  14:00:00,57.1587809742,3.96937120563,22.3488507118,0.0,9.17985065927,19.4245,30.2415457905,0.0,25.0491,5.19244579052
 08/10  15:00:00,55.6599048031,3.96937120563,20.8457276436,0.0,9.17985065927,19.4245,39.166261348,0.0,33.3988,5.76746134803
 08/10  16:00:00,66.734622908,3.96937120563,24.4230573987,0.0,9.17985065927,26.9147,55.8664158547,0.0,50.0982,5.76821585469
 08/10  17:00:00,67.3589350071,3.96937120563,25.0625277104,0.0,9.17985065927,26.9147,57.0276462745,0.0,50.0982,6.92944627453
 08/10  18:00:00,66.6010673496,3.96937120563,24.3429928957,0.0,9.17985065927,26.9147,60.5084252592,0.0,50.0982,10.4102252592
 08/10  19:00:00,54.2424712104,3.96937120563,19.3356563435,0.0,9.17985065927,19.4245,43.8172001176,0.0,33.3988,10.4184001176
 08/10  20:00:00,55.2624697864,3.96937120563,17.2475806623,0.0,9.17985065927,19.4245,42.6467730457,0.0,33.3988,9.24797304569
 08/10  21:00:00,52.2198073493,3.96937120563,13.2535292021,0.0,9.17985065927,19.4245,34.8816086148,0.0,25.0491,9.83250861475
 08/10  22:00:00,49.6903019629,3.96937120563,10.8647266705,0.0,9.17985065927,19.4245,25.3626789252,0.0,16.6994,8.66327892516
 08/10  23:00:00,48.2440460105,3.96937120563,8.65471324219,0.0,9.17985065927,19.4245,12.962203241,0.0,8.3497,4.61250324104
 08/10  24:00:00,26.9379142266,3.96937120563,4.05277984532,0.0,4.58992532963,8.1892,6.84122130425,0.0387634957493,3.33988,3.46257780851
 08/11  01:00:00,15.0810305456,0.0,0.0,0.0,1.52997510988,7.4902,3.93196738445,0.0,3.33988,0.59208738445
 08/11  02:00:00,15.1082327501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.1195588315,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326353,0.0,3.33988,0.592093263533
 08/11  04:00:00,15.9508850555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,26.0268695428,3.96937120563,2.3287736725,0.0,4.58992532963,8.1892,9.12512289542,0.18337548678,8.3497,0.592047408641
 08/11  06:00:00,42.4141315018,3.96937120563,4.17944315067,0.0,9.17985065927,19.4245,19.5862560993,0.0,16.6994,2.88685609931
 08/11  07:00:00,52.1183087649,3.96937120563,9.94870880831,0.0,9.17985065927,26.9147,35.4663319191,0.0,25.0491,10.4172319191
 08/11  08:00:00,55.2411692616,3.96937120563,13.0517839518,0.0,9.17985065927,26.9147,43.8079440589,0.0,33.3988,10.4091440589
 08/11  09:00:00,49.7699322261,3.96937120563,15.0430884977,0.0,9.17985065927,19.4245,33.1371885772,0.0,25.0491,8.08808857715
 08/11  10:00:00,60.1470316682,3.96937120563,17.9049392389,0.0,9.17985065927,26.9147,49.254093017,0.0,41.7485,7.50559301697
 08/11  11:00:00,66.3456407531,3.96937120563,23.3656879928,0.0,9.17985065927,26.9147,49.8359193861,0.0,41.7485,8.08741938612
 08/11  12:00:00,67.4877275961,3.96937120563,25.1367761925,0.0,9.17985065927,26.9147,48.6765586865,0.0,41.7485,6.92805868651
 08/11  13:00:00,59.2227619328,3.96937120563,24.4278922605,0.0,9.17985065927,19.4245,40.322587403,0.0,33.3988,6.92378740301
 08/11  14:00:00,57.53116859,3.96937120563,22.7237424875,0.0,9.17985065927,19.4245,30.2427742146,0.0,25.0491,5.19367421459
 08/11  15:00:00,56.1060663549,3.96937120563,21.2912861876,0.0,9.17985065927,19.4245,39.1659636749,0.0,33.3988,5.76716367486
 08/11  16:00:00,65.7985088403,3.96937120563,23.4906903329,0.0,9.17985065927,26.9147,55.8666071854,0.0,50.0982,5.7684071854
 08/11  17:00:00,68.1242349137,3.96937120563,25.8214335897,0.0,9.17985065927,26.9147,57.0269929148,0.0,50.0982,6.92879291478
 08/11  18:00:00,65.650690123,3.96937120563,23.3961798306,0.0,9.17985065927,26.9147,60.5087790032,0.0,50.0982,10.4105790032
 08/11  19:00:00,51.1167682788,3.96937120563,16.4449022663,0.0,9.17985065927,19.4245,43.8173232027,0.0,33.3988,10.4185232027
 08/11  20:00:00,52.2479573558,3.96937120563,14.4500842228,0.0,9.17985065927,19.4245,42.6471660908,0.0,33.3988,9.24836609084
 08/11  21:00:00,50.6251501511,3.96937120563,11.8224082795,0.0,9.17985065927,19.4245,34.8815913692,0.0,25.0491,9.83249136923
 08/11  22:00:00,48.8323068264,3.96937120563,10.0289096499,0.0,9.17985065927,19.4245,25.3629728611,0.0,16.6994,8.66357286107
 08/11  23:00:00,45.9009976913,3.96937120563,6.34095636092,0.0,9.17985065927,19.4245,12.9621951165,0.0,8.3497,4.6124951165
 08/11  24:00:00,24.4159019067,3.96937120563,1.54570991496,0.0,4.58992532963,8.1892,6.82169232052,0.0189901760715,3.33988,3.46282214445
 08/12  01:00:00,15.0771687945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197033989,0.0,3.33988,0.592090339895
 08/12  02:00:00,15.1014399152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1053718389,0.0,0.0,0.0,1.52997510988,7.4902,3.93197621429,0.0,3.33988,0.592096214293
 08/12  04:00:00,15.2788285335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,23.1459686608,3.96937120563,0.117839031544,0.0,4.58992532963,8.1892,9.13514792855,0.193397554021,8.3497,0.59205037453
 08/12  06:00:00,39.5127315695,3.96937120563,1.60510639543,0.0,9.17985065927,19.4245,19.5862774435,0.0,16.6994,2.88687744346
 08/12  07:00:00,50.6392479151,3.96937120563,8.48947182336,0.0,9.17985065927,26.9147,27.9358549615,0.0,25.0491,2.8867549615
 08/12  08:00:00,52.9282710486,3.96937120563,10.7672248538,0.0,9.17985065927,26.9147,36.2862584415,0.0,33.3988,2.88745844151
 08/12  09:00:00,46.4736893872,3.96937120563,11.7824941359,0.0,9.17985065927,19.4245,33.7205627598,0.0,25.0491,8.67146275984
 08/12  10:00:00,56.9384418615,3.96937120563,14.7334804105,0.0,9.17985065927,26.9147,50.4124591457,0.0,41.7485,8.66395914571
 08/12  11:00:00,62.6748893668,3.96937120563,19.7302257582,0.0,9.17985065927,26.9147,50.4178993568,0.0,41.7485,8.66939935677
 08/12  12:00:00,63.2655029556,3.96937120563,20.9601671649,0.0,9.17985065927,26.9147,50.9969737451,0.0,41.7485,9.24847374508
 08/12  13:00:00,54.0396994335,3.96937120563,19.3023987896,0.0,9.17985065927,19.4245,41.4855798061,0.0,33.3988,8.08677980608
 08/12  14:00:00,54.7484336414,3.96937120563,19.9829316035,0.0,9.17985065927,19.4245,32.5540678548,0.0,25.0491,7.5049678548
 08/12  15:00:00,56.2067013544,3.96937120563,21.4198463586,0.0,9.17985065927,19.4245,40.903587875,0.0,33.3988,7.50478787498
 08/12  16:00:00,63.9780798871,3.96937120563,21.703147698,0.0,9.17985065927,26.9147,56.4462823412,0.0,50.0982,6.3480823412
 08/12  17:00:00,64.3268663473,3.96937120563,22.0691938966,0.0,9.17985065927,26.9147,57.6035665546,0.0,50.0982,7.50536655457
 08/12  18:00:00,65.896331036,3.96937120563,23.6605834786,0.0,9.17985065927,26.9147,59.9307501623,0.0,50.0982,9.83255016235
 08/12  19:00:00,54.8346178261,3.96937120563,19.9279146079,0.0,9.17985065927,19.4245,43.2314422631,0.0,33.3988,9.83264226313
 08/12  20:00:00,53.2303925722,3.96937120563,15.2238725092,0.0,9.17985065927,19.4245,42.6471059279,0.0,33.3988,9.24830592791
 08/12  21:00:00,52.1992204755,3.96937120563,13.2614055764,0.0,9.17985065927,19.4245,34.8812282104,0.0,25.0491,9.83212821041
 08/12  22:00:00,49.5356418986,3.96937120563,10.7389156998,0.0,9.17985065927,19.4245,24.204594076,0.0,16.6994,7.50519407604
 08/12  23:00:00,47.4404069545,3.96937120563,7.87712469931,0.0,9.17985065927,19.4245,14.1178146183,0.0,8.3497,5.76811461826
 08/12  24:00:00,24.3100812894,3.96937120563,1.44219958299,0.0,4.58992532963,8.1892,6.87449555999,0.0720935106228,3.33988,3.46252204937
 08/13  01:00:00,15.0720920453,0.0,0.0,0.0,1.52997510988,7.4902,3.9319583044,0.0,3.33988,0.592078304395
 08/13  02:00:00,15.0948155699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1024458046,0.0,0.0,0.0,1.52997510988,7.4902,3.93196419789,0.0,3.33988,0.592084197885
 08/13  04:00:00,15.2786915047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,23.1495875248,3.96937120563,0.121136446252,0.0,4.58992532963,8.1892,8.56210684246,0.19240684246,8.3497,0.02
 08/13  06:00:00,40.5838938052,3.96937120563,1.61748659841,0.0,9.17985065927,19.4245,20.1597444163,0.0,16.6994,3.46034441635
 08/13  07:00:00,49.8557357042,3.96937120563,7.7102739954,0.0,9.17985065927,26.9147,27.9356756451,0.0,25.0491,2.8865756451
 08/13  08:00:00,52.2976515806,3.96937120563,10.1435180327,0.0,9.17985065927,26.9147,36.2854660929,0.0,33.3988,2.88666609289
 08/13  09:00:00,43.5536613362,3.96937120563,8.8738292781,0.0,9.17985065927,19.4245,27.9363599359,0.0,25.0491,2.88725993594
 08/13  10:00:00,54.1993908897,3.96937120563,12.0193489126,0.0,9.17985065927,26.9147,50.9955861503,0.0,41.7485,9.24708615025
 08/13  11:00:00,56.5871874842,3.96937120563,13.69150906,0.0,9.17985065927,26.9147,50.4198246566,0.0,41.7485,8.67132465663
 08/13  12:00:00,59.9022555962,3.96937120563,17.6345891485,0.0,9.17985065927,26.9147,49.2530169446,0.0,41.7485,7.50451694464
 08/13  13:00:00,51.5402345304,3.96937120563,16.8256641903,0.0,9.17985065927,19.4245,40.903360966,0.0,33.3988,7.504560966
 08/13  14:00:00,48.2768651799,3.96937120563,13.5768729152,0.0,9.17985065927,19.4245,30.2412329382,0.0,25.0491,5.19213293819
 08/13  15:00:00,46.5018690221,3.96937120563,11.8099993978,0.0,9.17985065927,19.4245,39.1665242904,0.0,33.3988,5.76772429045
 08/13  16:00:00,58.3602465559,3.96937120563,16.1584283634,0.0,9.17985065927,26.9147,55.8664559714,0.0,50.0982,5.76825597141
 08/13  17:00:00,59.6586750304,3.96937120563,17.4549798323,0.0,9.17985065927,26.9147,57.0273424929,0.0,50.0982,6.9291424929
 08/13  18:00:00,60.5652831886,3.96937120563,18.3674826848,0.0,9.17985065927,26.9147,59.3465528304,0.0,50.0982,9.24835283037
 08/13  19:00:00,51.8650320115,3.96937120563,16.971723095,0.0,9.17985065927,19.4245,42.6462689532,0.0,33.3988,9.24746895318
 08/13  20:00:00,53.8463087858,3.96937120563,15.8040799103,0.0,9.17985065927,19.4245,40.9043009351,0.0,33.3988,7.50550093506
 08/13  21:00:00,50.9839363942,3.96937120563,12.0207707575,0.0,9.17985065927,19.4245,33.7187612561,0.0,25.0491,8.66966125608
 08/13  22:00:00,48.373355869,3.96937120563,9.55794338284,0.0,9.17985065927,19.4245,24.20342563,0.0,16.6994,7.50402562999
 08/13  23:00:00,47.7460706081,3.96937120563,8.1632608702,0.0,9.17985065927,19.4245,12.3866503845,0.0,8.3497,4.03695038448
 08/13  24:00:00,26.7107259199,3.96937120563,3.82346245954,0.0,4.58992532963,8.1892,8.02708501029,0.0739472833546,3.33988,4.61325772694
 08/14  01:00:00,15.0919065185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.1158244956,0.0,0.0,0.0,1.52997510988,7.4902,3.93194065846,0.0,3.33988,0.592060658456
 08/14  03:00:00,15.1223514821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2986730174,0.0,0.0,0.0,1.52997510988,7.4902,3.93194658,0.0,3.33988,0.592066579996
 08/14  05:00:00,25.844437503,3.96937120563,2.78984881733,0.0,4.58992532963,8.1892,8.50963966681,0.139939666812,8.3497,0.02
 08/14  06:00:00,44.1913930813,3.96937120563,5.19982283906,0.0,9.17985065927,19.4245,19.5861107487,0.0,16.6994,2.88671074871
 08/14  07:00:00,52.0564151886,3.96937120563,9.89295129738,0.0,9.17985065927,26.9147,36.044725194,0.0,25.0491,10.995625194
 08/14  08:00:00,53.2116345648,3.96937120563,11.0473389091,0.0,9.17985065927,26.9147,43.231184446,0.0,33.3988,9.83238444602
 08/14  09:00:00,45.1891118082,3.96937120563,10.5073355193,0.0,9.17985065927,19.4245,33.712866852,0.0,25.0491,8.66376685196
 08/14  10:00:00,53.6277177644,3.96937120563,11.4481515609,0.0,9.17985065927,26.9147,48.6774440679,0.0,41.7485,6.92894406789
 08/14  11:00:00,57.1885552254,3.96937120563,14.3058746941,0.0,9.17985065927,26.9147,49.8357579633,0.0,41.7485,8.08725796326
 08/14  12:00:00,61.0527712585,3.96937120563,18.7966491683,0.0,9.17985065927,26.9147,49.2536107495,0.0,41.7485,7.5051107495
 08/14  13:00:00,52.4869575122,3.96937120563,17.779835677,0.0,9.17985065927,19.4245,39.7464297121,0.0,33.3988,6.34762971212
 08/14  14:00:00,51.1242043525,3.96937120563,16.4069997633,0.0,9.17985065927,19.4245,30.8177858743,0.0,25.0491,5.76868587425
 08/14  15:00:00,51.6626242606,3.96937120563,16.9203256231,0.0,9.17985065927,19.4245,39.1669184731,0.0,33.3988,5.7681184731
 08/14  16:00:00,62.4288318525,3.96937120563,20.1856666239,0.0,9.17985065927,26.9147,55.2908502369,0.0,50.0982,5.19265023694
 08/14  17:00:00,64.3632830399,3.96937120563,22.1166942474,0.0,9.17985065927,26.9147,57.6027455848,0.0,50.0982,7.50454558484
 08/14  18:00:00,66.5366602416,3.96937120563,24.292151905,0.0,9.17985065927,26.9147,59.931021698,0.0,50.0982,9.83282169801
 08/14  19:00:00,56.5756710066,3.96937120563,21.6277289598,0.0,9.17985065927,19.4245,44.3955991484,0.0,33.3988,10.9967991484
 08/14  20:00:00,57.7938740881,3.96937120563,19.729373337,0.0,9.17985065927,19.4245,42.646543201,0.0,33.3988,9.24774320102
 08/14  21:00:00,55.5129416127,3.96937120563,16.534502062,0.0,9.17985065927,19.4245,34.8815704141,0.0,25.0491,9.8324704141
 08/14  22:00:00,52.5663168006,3.96937120563,13.7314984765,0.0,9.17985065927,19.4245,25.3627225404,0.0,16.6994,8.66332254037
 08/14  23:00:00,49.8626740841,3.96937120563,10.2721146751,0.0,9.17985065927,19.4245,12.9622578186,0.0,8.3497,4.61255781864
 08/14  24:00:00,28.2171014566,3.96937120563,5.31937929424,0.0,4.58992532963,8.1892,6.85557249839,0.0526540843794,3.33988,3.46303841401
 08/15  01:00:00,15.0958041534,0.0,0.0,0.0,1.52997510988,7.4902,3.93195249871,0.0,3.33988,0.592072498715
 08/15  02:00:00,15.1131778433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1159665133,0.0,0.0,0.0,1.52997510988,7.4902,3.9319325345,0.0,3.33988,0.592052534495
 08/15  04:00:00,15.9365717344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.9092060563,3.96937120563,0.233026977537,0.0,4.58992532963,8.1892,9.07408540065,0.132326933276,8.3497,0.592058467377
 08/15  06:00:00,41.983787426,3.96937120563,2.70569932984,0.0,9.17985065927,19.4245,19.5862442189,0.0,16.6994,2.88684421889
 08/15  07:00:00,51.1228675968,3.96937120563,8.96536925199,0.0,9.17985065927,26.9147,35.4672970131,0.0,25.0491,10.4181970131
 08/15  08:00:00,54.8240869266,3.96937120563,12.6452345002,0.0,9.17985065927,26.9147,43.8088662275,0.0,33.3988,10.4100662275
 08/15  09:00:00,48.50103841,3.96937120563,13.7915953288,0.0,9.17985065927,19.4245,33.1379779243,0.0,25.0491,8.08887792435
 08/15  10:00:00,58.2070741124,3.96937120563,15.9872168526,0.0,9.17985065927,26.9147,49.2539676717,0.0,41.7485,7.50546767174
 08/15  11:00:00,63.5115574633,3.96937120563,20.552760732,0.0,9.17985065927,26.9147,49.8359900904,0.0,41.7485,8.08749009043
 08/15  12:00:00,66.6855445641,3.96937120563,24.3498525107,0.0,9.17985065927,26.9147,49.2535308414,0.0,41.7485,7.50503084136
 08/15  13:00:00,57.9947118625,3.96937120563,23.2197556386,0.0,9.17985065927,19.4245,39.7474830358,0.0,33.3988,6.34868303577
 08/15  14:00:00,55.6700392654,3.96937120563,20.8862241194,0.0,9.17985065927,19.4245,30.8169574879,0.0,25.0491,5.76785748789
 08/15  15:00:00,53.2811805532,3.96937120563,18.4969198301,0.0,9.17985065927,19.4245,38.5917971336,0.0,33.3988,5.19299713364
 08/15  16:00:00,64.4841362117,3.96937120563,22.2034703603,0.0,9.17985065927,26.9147,55.8667168441,0.0,50.0982,5.76851684406
 08/15  17:00:00,67.3787136148,3.96937120563,25.1016287348,0.0,9.17985065927,26.9147,57.6029196165,0.0,50.0982,7.50471961646
 08/15  18:00:00,68.0220854179,3.96937120563,25.7501806695,0.0,9.17985065927,26.9147,59.9302386881,0.0,50.0982,9.83203868813
 08/15  19:00:00,59.165799363,3.96937120563,24.3932378877,0.0,9.17985065927,19.4245,44.394912263,0.0,33.3988,10.996112263
 08/15  20:00:00,60.9064340795,3.96937120563,23.030864904,0.0,9.17985065927,19.4245,42.6455008824,0.0,33.3988,9.24670088237
 08/15  21:00:00,57.6075719929,3.96937120563,18.7482655891,0.0,9.17985065927,19.4245,34.8810120132,0.0,25.0491,9.83191201324
 08/15  22:00:00,54.6865118741,3.96937120563,15.8372217867,0.0,9.17985065927,19.4245,24.7868371782,0.0,16.6994,8.08743717823
 08/15  23:00:00,52.3821290518,3.96937120563,12.7714140616,0.0,9.17985065927,19.4245,12.9645334196,0.0,8.3497,4.61483341959
 08/15  24:00:00,30.305744079,3.96937120563,7.39257316389,0.0,4.58992532963,8.1892,7.41146288016,0.034991168745,3.33988,4.03659171141
 08/16  01:00:00,15.1093842283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.1282249852,0.0,0.0,0.0,1.52997510988,7.4902,3.93194789877,0.0,3.33988,0.592067898768
 08/16  03:00:00,15.1297166497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.3028612685,0.0,0.0,0.0,1.52997510988,7.4902,3.93195380879,0.0,3.33988,0.59207380879
 08/16  05:00:00,25.464361762,3.96937120563,2.4140285941,0.0,4.58992532963,8.1892,8.55395119706,0.184251197058,8.3497,0.02
 08/16  06:00:00,43.3244557294,3.96937120563,4.34071954606,0.0,9.17985065927,19.4245,19.5861630236,0.0,16.6994,2.88676302356
 08/16  07:00:00,52.3103289304,3.96937120563,10.1454323942,0.0,9.17985065927,26.9147,36.0459524313,0.0,25.0491,10.9968524313
 08/16  08:00:00,55.6692765182,3.96937120563,13.4876733572,0.0,9.17985065927,26.9147,43.2317237016,0.0,33.3988,9.83292370165
 08/16  09:00:00,49.4055612962,3.96937120563,14.6907337926,0.0,9.17985065927,19.4245,33.7128089789,0.0,25.0491,8.66370897887
 08/16  10:00:00,58.6656777439,3.96937120563,16.4476363683,0.0,9.17985065927,26.9147,48.6780159901,0.0,41.7485,6.92951599015
 08/16  11:00:00,66.5769617924,3.96937120563,23.6058740324,0.0,9.17985065927,26.9147,50.4133757218,0.0,41.7485,8.66487572177
 08/16  12:00:00,68.6049864662,3.96937120563,26.2462349935,0.0,9.17985065927,26.9147,48.6782491857,0.0,41.7485,6.92974918567
 08/16  13:00:00,60.6625568732,3.96937120563,25.8607611827,0.0,9.17985065927,19.4245,40.3216637113,0.0,33.3988,6.92286371135
 08/16  14:00:00,58.749401336,3.96937120563,23.9412458272,0.0,9.17985065927,19.4245,30.2417509989,0.0,25.0491,5.19265099891
 08/16  15:00:00,57.0362061279,3.96937120563,22.2215415288,0.0,9.17985065927,19.4245,39.16611253,0.0,33.3988,5.76731253
 08/16  16:00:00,68.7419935996,3.96937120563,26.4253319858,0.0,9.17985065927,26.9147,55.8661522207,0.0,50.0982,5.76795222071
 08/16  17:00:00,69.6312679487,3.96937120563,27.3226746875,0.0,9.17985065927,26.9147,57.0278886129,0.0,50.0982,6.92968861287
 08/16  18:00:00,68.4570651563,3.96937120563,26.1775531282,0.0,9.17985065927,26.9147,60.5088220951,0.0,50.0982,10.4106220951
 08/16  19:00:00,59.9384420345,3.96937120563,24.9724543523,0.0,9.17985065927,19.4245,44.3956423673,0.0,33.3988,10.9968423673
 08/16  20:00:00,61.4720944974,3.96937120563,23.3792276611,0.0,9.17985065927,19.4245,42.0705073354,0.0,33.3988,8.67170733539
 08/16  21:00:00,55.315483899,3.96937120563,16.3329554623,0.0,9.17985065927,19.4245,35.4592698395,0.0,25.0491,10.4101698395
 08/16  22:00:00,50.3136132915,3.96937120563,11.4905743867,0.0,9.17985065927,19.4245,24.7862307242,0.0,16.6994,8.08683072423
 08/16  23:00:00,47.7515487221,3.96937120563,8.17393656069,0.0,9.17985065927,19.4245,12.9636756438,0.0,8.3497,4.61397564384
 08/16  24:00:00,26.5527942113,3.96937120563,3.66977203104,0.0,4.58992532963,8.1892,7.39390286851,0.0175403727129,3.33988,4.0364824958
 08/17  01:00:00,15.0800461246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.1001611268,0.0,0.0,0.0,1.52997510988,7.4902,3.93194971907,0.0,3.33988,0.592069719073
 08/17  03:00:00,15.1103570711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.2838594801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,23.277081543,3.96937120563,0.247587032362,0.0,4.58992532963,8.1892,9.103282825,0.161489982721,8.3497,0.592092842278
 08/17  06:00:00,41.0087464365,3.96937120563,2.04196021708,0.0,9.17985065927,19.4245,19.5864543548,0.0,16.6994,2.88705435485
 08/17  07:00:00,49.2831129371,3.96937120563,7.13404192675,0.0,9.17985065927,26.9147,36.0458999697,0.0,25.0491,10.9967999697
 08/17  08:00:00,52.3480616901,3.96937120563,10.1823207546,0.0,9.17985065927,26.9147,43.2316463272,0.0,33.3988,9.83284632719
 08/17  09:00:00,46.254823977,3.96937120563,11.5607759504,0.0,9.17985065927,19.4245,33.1374374265,0.0,25.0491,8.08833742646
 08/17  10:00:00,55.7004877642,3.96937120563,13.5008999029,0.0,9.17985065927,26.9147,49.2543081746,0.0,41.7485,7.50580817465
 08/17  11:00:00,60.6399736683,3.96937120563,17.7088459071,0.0,9.17985065927,26.9147,49.836675123,0.0,41.7485,8.08817512298
 08/17  12:00:00,64.5275151561,3.96937120563,22.218748367,0.0,9.17985065927,26.9147,49.2541051235,0.0,41.7485,7.50560512346
 08/17  13:00:00,57.532265779,3.96937120563,22.7660707578,0.0,9.17985065927,19.4245,39.7466443586,0.0,33.3988,6.34784435862
 08/17  14:00:00,55.7552815187,3.96937120563,20.976405315,0.0,9.17985065927,19.4245,30.8173402898,0.0,25.0491,5.76824028985
 08/17  15:00:00,54.6866899514,3.96937120563,19.9002782928,0.0,9.17985065927,19.4245,39.1667405771,0.0,33.3988,5.7679405771
 08/17  16:00:00,65.5742592528,3.96937120563,23.290442465,0.0,9.17985065927,26.9147,55.866438818,0.0,50.0982,5.76823881797
