Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  17:00:00,67.9735570178,3.96937120563,25.6917238008,0.0,9.17985065927,26.9147,57.0271770465,0.0,50.0982,6.9289770465
 08/17  18:00:00,67.9241465472,3.96937120563,25.65353723,0.0,9.17985065927,26.9147,60.5087052768,0.0,50.0982,10.4105052768
 08/17  19:00:00,59.170757634,3.96937120563,24.2031044943,0.0,9.17985065927,19.4245,43.8167926922,0.0,33.3988,10.4179926922
 08/17  20:00:00,61.8017475875,3.96937120563,22.6862864242,0.0,9.17985065927,19.4245,42.6471101599,0.0,33.3988,9.24831015993
 08/17  21:00:00,57.6070993663,3.96937120563,18.6103388621,0.0,9.17985065927,19.4245,35.4597067026,0.0,25.0491,10.4106067026
 08/17  22:00:00,54.2748245436,3.96937120563,15.4277577046,0.0,9.17985065927,19.4245,24.7864913716,0.0,16.6994,8.08709137159
 08/17  23:00:00,51.6765135287,3.96937120563,12.0669855407,0.0,9.17985065927,19.4245,12.9636071901,0.0,8.3497,4.61390719009
 08/17  24:00:00,29.7886803501,3.96937120563,6.87890614713,0.0,4.58992532963,8.1892,7.41270371187,0.0361220401986,3.33988,4.03670167167
 08/18  01:00:00,15.1071231918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.1258108461,0.0,0.0,0.0,1.52997510988,7.4902,3.93194571743,0.0,3.33988,0.59206571743
 08/18  03:00:00,15.1250661107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.9409560432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,24.1664533025,3.96937120563,0.49176410361,0.0,4.58992532963,8.1892,9.11081130723,0.169022451324,8.3497,0.592088855909
 08/18  06:00:00,41.422231744,3.96937120563,2.15100044233,0.0,9.17985065927,19.4245,19.5864449222,0.0,16.6994,2.8870449222
 08/18  07:00:00,49.9446790003,3.96937120563,7.79513419175,0.0,9.17985065927,26.9147,36.0454485951,0.0,25.0491,10.9963485951
 08/18  08:00:00,53.9320116416,3.96937120563,11.7564585319,0.0,9.17985065927,26.9147,43.2315966159,0.0,33.3988,9.83279661589
 08/18  09:00:00,48.8617726654,3.96937120563,14.1472182076,0.0,9.17985065927,19.4245,33.1383009591,0.0,25.0491,8.08920095913
 08/18  10:00:00,59.3863988878,3.96937120563,17.1590914857,0.0,9.17985065927,26.9147,49.2539358144,0.0,41.7485,7.50543581445
 08/18  11:00:00,64.5407409539,3.96937120563,21.5811464342,0.0,9.17985065927,26.9147,50.4125864472,0.0,41.7485,8.66408644722
 08/18  12:00:00,66.2531722931,3.96937120563,23.9271148037,0.0,9.17985065927,26.9147,48.6780813714,0.0,41.7485,6.92958137139
 08/18  13:00:00,57.8424342315,3.96937120563,23.0696323276,0.0,9.17985065927,19.4245,40.3220406798,0.0,33.3988,6.92324067979
 08/18  14:00:00,55.9119766323,3.96937120563,21.1446466742,0.0,9.17985065927,19.4245,30.2418771249,0.0,25.0491,5.1927771249
 08/18  15:00:00,55.7701487471,3.96937120563,20.9914410082,0.0,9.17985065927,19.4245,39.1660985213,0.0,33.3988,5.76729852128
 08/18  16:00:00,66.6288029199,3.96937120563,24.3396352462,0.0,9.17985065927,26.9147,55.8663984542,0.0,50.0982,5.76819845418
 08/18  17:00:00,68.0981757993,3.96937120563,25.8133569082,0.0,9.17985065927,26.9147,57.0275407872,0.0,50.0982,6.92934078722
 08/18  18:00:00,68.1018031794,3.96937120563,25.8269955242,0.0,9.17985065927,26.9147,60.5085795369,0.0,50.0982,10.4103795369
 08/18  19:00:00,58.6276685326,3.96937120563,23.8646160437,0.0,9.17985065927,19.4245,44.3953467418,0.0,33.3988,10.9965467418
 08/18  20:00:00,61.4002804536,3.96937120563,22.4600307121,0.0,9.17985065927,19.4245,42.0698492159,0.0,33.3988,8.67104921591
 08/18  21:00:00,57.4663741552,3.96937120563,18.5991305291,0.0,9.17985065927,19.4245,35.4593264142,0.0,25.0491,10.4102264142
 08/18  22:00:00,53.6866437445,3.96937120563,14.8364247146,0.0,9.17985065927,19.4245,24.7870073031,0.0,16.6994,8.08760730306
 08/18  23:00:00,50.9246431527,3.96937120563,11.3163987246,0.0,9.17985065927,19.4245,12.9644250151,0.0,8.3497,4.61472501515
 08/18  24:00:00,29.2427658073,3.96937120563,6.33356615391,0.0,4.58992532963,8.1892,7.39426358574,0.0175258855062,3.33988,4.03685770024
 08/19  01:00:00,15.1014507284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.1223298963,0.0,0.0,0.0,1.52997510988,7.4902,3.93194107768,0.0,3.33988,0.592061077678
 08/19  03:00:00,15.1332897418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.3061515753,0.0,0.0,0.0,1.52997510988,7.4902,3.93194699855,0.0,3.33988,0.59206699855
 08/19  05:00:00,25.5248109464,3.96937120563,2.4704569465,0.0,4.58992532963,8.1892,8.5240000928,0.154300092797,8.3497,0.02
 08/19  06:00:00,43.8315858433,3.96937120563,4.8403665297,0.0,9.17985065927,19.4245,19.5861586936,0.0,16.6994,2.88675869362
 08/19  07:00:00,53.1879604412,3.96937120563,11.0204600018,0.0,9.17985065927,26.9147,27.9362045415,0.0,25.0491,2.88710454146
 08/19  08:00:00,54.8518738094,3.96937120563,12.6754635314,0.0,9.17985065927,26.9147,36.2857238301,0.0,33.3988,2.88692383013
 08/19  09:00:00,46.282871538,3.96937120563,11.5910784634,0.0,9.17985065927,19.4245,34.2969284866,0.0,25.0491,9.2478284866
 08/19  10:00:00,54.5936704213,3.96937120563,12.4064033196,0.0,9.17985065927,26.9147,50.4119256855,0.0,41.7485,8.66342568551
 08/19  11:00:00,58.6898384036,3.96937120563,15.7790760663,0.0,9.17985065927,26.9147,50.4207818293,0.0,41.7485,8.67228182935
 08/19  12:00:00,59.4241742708,3.96937120563,17.1492870455,0.0,9.17985065927,26.9147,50.9975741398,0.0,41.7485,9.24907413976
 08/19  13:00:00,51.5305308099,3.96937120563,16.8071013336,0.0,9.17985065927,19.4245,41.4860618369,0.0,33.3988,8.08726183693
 08/19  14:00:00,52.3664618826,3.96937120563,17.6180719627,0.0,9.17985065927,19.4245,32.5552190629,0.0,25.0491,7.50611906293
 08/19  15:00:00,53.7962464368,3.96937120563,19.0316418677,0.0,9.17985065927,19.4245,40.9039387085,0.0,33.3988,7.50513870854
 08/19  16:00:00,64.418209094,3.96937120563,22.1467035093,0.0,9.17985065927,26.9147,56.4462936666,0.0,50.0982,6.34809366662
 08/19  17:00:00,65.587453004,3.96937120563,23.3039009978,0.0,9.17985065927,26.9147,57.6032919824,0.0,50.0982,7.50509198239
 08/19  18:00:00,67.6248954671,3.96937120563,25.3570873995,0.0,9.17985065927,26.9147,59.9309255512,0.0,50.0982,9.83272555122
 08/19  19:00:00,58.8173726494,3.96937120563,23.8563620844,0.0,9.17985065927,19.4245,43.8091095884,0.0,33.3988,10.4103095884
 08/19  20:00:00,59.6148170303,3.96937120563,20.4905207348,0.0,9.17985065927,19.4245,42.6451231492,0.0,33.3988,9.24632314924
 08/19  21:00:00,56.4225257518,3.96937120563,17.430501151,0.0,9.17985065927,19.4245,34.8813409271,0.0,25.0491,9.83224092713
 08/19  22:00:00,54.3033649444,3.96937120563,15.4595150035,0.0,9.17985065927,19.4245,24.2041080503,0.0,16.6994,7.50470805029
 08/19  23:00:00,52.5272753597,3.96937120563,12.9197206313,0.0,9.17985065927,19.4245,13.5424054196,0.0,8.3497,5.19270541958
 08/19  24:00:00,30.5657179921,3.96937120563,7.65219916299,0.0,4.58992532963,8.1892,7.41977890142,0.0424361825661,3.33988,4.03746271885
 08/20  01:00:00,15.1109471212,0.0,0.0,0.0,1.52997510988,7.4902,3.93195428468,0.0,3.33988,0.592074284675
 08/20  02:00:00,15.1281158621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.1342991544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.3174830009,0.0,0.0,0.0,1.52997510988,7.4902,3.93196020347,0.0,3.33988,0.592080203467
 08/20  05:00:00,27.4271834024,3.96937120563,4.35846233525,0.0,4.58992532963,8.1892,8.55698101941,0.187281019409,8.3497,0.02
 08/20  06:00:00,44.6035494954,3.96937120563,5.60849114049,0.0,9.17985065927,19.4245,19.5860901165,0.0,16.6994,2.88669011647
 08/20  07:00:00,54.1722043255,3.96937120563,11.9991342403,0.0,9.17985065927,26.9147,28.5095278514,0.0,25.0491,3.46042785143
 08/20  08:00:00,55.5231673835,3.96937120563,13.3478737731,0.0,9.17985065927,26.9147,36.2856867039,0.0,33.3988,2.88688670393
 08/20  09:00:00,44.7782672684,3.96937120563,10.0884433915,0.0,9.17985065927,19.4245,27.936443703,0.0,25.0491,2.887343703
 08/20  10:00:00,55.797009264,3.96937120563,13.604037866,0.0,9.17985065927,26.9147,50.9946245862,0.0,41.7485,9.24612458617
 08/20  11:00:00,60.2033011189,3.96937120563,17.2729962704,0.0,9.17985065927,26.9147,50.4198770645,0.0,41.7485,8.67137706449
 08/20  12:00:00,62.5947700646,3.96937120563,20.2951097044,0.0,9.17985065927,26.9147,49.2541585702,0.0,41.7485,7.50565857018
 08/20  13:00:00,54.124732234,3.96937120563,19.3735355557,0.0,9.17985065927,19.4245,40.904386851,0.0,33.3988,7.50558685097
 08/20  14:00:00,53.7596163881,3.96937120563,18.9955017695,0.0,9.17985065927,19.4245,30.8179030753,0.0,25.0491,5.76880307534
 08/20  15:00:00,52.142449238,3.96937120563,17.3844278395,0.0,9.17985065927,19.4245,38.5914018067,0.0,33.3988,5.19260180675
 08/20  16:00:00,59.6703781702,3.96937120563,17.4419003747,0.0,9.17985065927,26.9147,55.867322316,0.0,50.0982,5.76912231602
 08/20  17:00:00,59.4425830621,3.96937120563,17.2465323212,0.0,9.17985065927,26.9147,57.6041401964,0.0,50.0982,7.50594019635
 08/20  18:00:00,55.179272211,3.96937120563,13.026514478,0.0,9.17985065927,26.9147,59.3452191926,0.0,50.0982,9.24701919257
 08/20  19:00:00,44.1846499649,3.96937120563,9.36174282694,0.0,9.17985065927,19.4245,42.64529995,0.0,33.3988,9.24649994999
 08/20  20:00:00,49.1029610772,3.96937120563,10.0499473417,0.0,9.17985065927,19.4245,40.3274131641,0.0,33.3988,6.92861316406
 08/20  21:00:00,46.0371484301,3.96937120563,7.11801725408,0.0,9.17985065927,19.4245,34.2997379954,0.0,25.0491,9.25063799543
 08/20  22:00:00,43.2190665629,3.96937120563,4.43206952616,0.0,9.17985065927,19.4245,24.2040130043,0.0,16.6994,7.50461300427
 08/20  23:00:00,42.8126096643,3.96937120563,3.26071060192,0.0,9.17985065927,19.4245,12.3867058223,0.0,8.3497,4.03700582226
 08/20  24:00:00,22.8558996895,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.08967014486,0.136198971763,3.33988,4.6135911731
 08/21  01:00:00,15.0582414697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.0852967001,0.0,0.0,0.0,1.52997510988,7.4902,3.93192814532,0.0,3.33988,0.592048145322
 08/21  03:00:00,15.092882149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.2648746897,0.0,0.0,0.0,1.52997510988,7.4902,3.93193408679,0.0,3.33988,0.592054086793
 08/21  05:00:00,23.1003259183,3.96937120563,0.088435166726,0.0,4.58992532963,8.1892,8.57965927667,0.209959276669,8.3497,0.02
 08/21  06:00:00,39.3906899854,3.96937120563,0.435622278306,0.0,9.17985065927,19.4245,19.586379683,0.0,16.6994,2.88697968298
 08/21  07:00:00,48.6927986081,3.96937120563,6.55022520815,0.0,9.17985065927,26.9147,36.0468695945,0.0,25.0491,10.9977695945
 08/21  08:00:00,51.2199076061,3.96937120563,9.06576163129,0.0,9.17985065927,26.9147,43.8091318539,0.0,33.3988,10.4103318539
 08/21  09:00:00,43.7748466471,3.96937120563,9.10080583486,0.0,9.17985065927,19.4245,33.1375106144,0.0,25.0491,8.08841061437
 08/21  10:00:00,52.6321722025,3.96937120563,10.4558194122,0.0,9.17985065927,26.9147,49.2537224181,0.0,41.7485,7.50522241813
 08/21  11:00:00,57.7243191735,3.96937120563,14.814559182,0.0,9.17985065927,26.9147,49.8362275375,0.0,41.7485,8.08772753749
 08/21  12:00:00,62.2713729098,3.96937120563,19.9916375852,0.0,9.17985065927,26.9147,49.2549675238,0.0,41.7485,7.50646752383
 08/21  13:00:00,55.1819256054,3.96937120563,20.44591783,0.0,9.17985065927,19.4245,39.7460786297,0.0,33.3988,6.34727862975
 08/21  14:00:00,53.9268757647,3.96937120563,19.1773242029,0.0,9.17985065927,19.4245,30.8176652263,0.0,25.0491,5.76856522634
 08/21  15:00:00,54.1080328611,3.96937120563,19.3366792848,0.0,9.17985065927,19.4245,39.1668397958,0.0,33.3988,5.76803979584
 08/21  16:00:00,64.3433612086,3.96937120563,22.0754479066,0.0,9.17985065927,26.9147,55.2915636095,0.0,50.0982,5.19336360945
 08/21  17:00:00,65.1418817837,3.96937120563,22.9141940506,0.0,9.17985065927,26.9147,57.6044773847,0.0,50.0982,7.50627738469
 08/21  18:00:00,63.8178768527,3.96937120563,21.6228384053,0.0,9.17985065927,26.9147,60.5093278892,0.0,50.0982,10.4111278892
 08/21  19:00:00,53.7747135597,3.96937120563,18.885536502,0.0,9.17985065927,19.4245,43.8177594966,0.0,33.3988,10.4189594966
 08/21  20:00:00,56.9454228345,3.96937120563,17.8630998908,0.0,9.17985065927,19.4245,42.648551199,0.0,33.3988,9.24975119902
 08/21  21:00:00,53.3488361197,3.96937120563,14.3974291956,0.0,9.17985065927,19.4245,35.4593074115,0.0,25.0491,10.4102074115
 08/21  22:00:00,49.8437667279,3.96937120563,11.0296600539,0.0,9.17985065927,19.4245,24.7870757328,0.0,16.6994,8.0876757328
 08/21  23:00:00,47.3799512387,3.96937120563,7.80446685541,0.0,9.17985065927,19.4245,12.9645488513,0.0,8.3497,4.61484885132
 08/21  24:00:00,25.1249660744,3.96937120563,2.2464983345,0.0,4.58992532963,8.1892,7.41819308787,0.0413653454203,3.33988,4.03694774245
 08/22  01:00:00,15.0836161705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  02:00:00,15.1148548684,0.0,0.0,0.0,1.52997510988,7.4902,3.93196407234,0.0,3.33988,0.592084072341
 08/22  03:00:00,15.1222440411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,15.9529663455,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997677,0.0,3.33988,0.592089976775
 08/22  05:00:00,26.0622029172,3.96937120563,2.3604933959,0.0,4.58992532963,8.1892,8.51291745647,0.143217456466,8.3497,0.02
 08/22  06:00:00,43.8248285241,3.96937120563,4.53026132519,0.0,9.17985065927,19.4245,19.5863117951,0.0,16.6994,2.88691179509
 08/22  07:00:00,52.3597034542,3.96937120563,10.1943984734,0.0,9.17985065927,26.9147,36.0465610143,0.0,25.0491,10.9974610143
 08/22  08:00:00,55.5457479749,3.96937120563,13.3641157625,0.0,9.17985065927,26.9147,43.8099242779,0.0,33.3988,10.4111242779
 08/22  09:00:00,48.48884909,3.96937120563,13.7792549048,0.0,9.17985065927,19.4245,33.1373556906,0.0,25.0491,8.08825569062
 08/22  10:00:00,56.9650648896,3.96937120563,14.7504062378,0.0,9.17985065927,26.9147,49.2542856579,0.0,41.7485,7.5057856579
 08/22  11:00:00,61.7641969426,3.96937120563,18.8187219368,0.0,9.17985065927,26.9147,49.8374849711,0.0,41.7485,8.08898497114
 08/22  12:00:00,64.8259495704,3.96937120563,22.5068024354,0.0,9.17985065927,26.9147,49.2543030129,0.0,41.7485,7.50580301291
 08/22  13:00:00,55.9462385106,3.96937120563,21.1777493748,0.0,9.17985065927,19.4245,39.7477089451,0.0,33.3988,6.34890894508
 08/22  14:00:00,53.7985661892,3.96937120563,19.0200480514,0.0,9.17985065927,19.4245,30.8166612584,0.0,25.0491,5.76756125836
 08/22  15:00:00,53.1115069104,3.96937120563,18.3214815629,0.0,9.17985065927,19.4245,39.1670481602,0.0,33.3988,5.76824816021
 08/22  16:00:00,63.8623070488,3.96937120563,21.5765774548,0.0,9.17985065927,26.9147,55.2916243633,0.0,50.0982,5.19342436329
 08/22  17:00:00,66.3603844701,3.96937120563,24.0748045865,0.0,9.17985065927,26.9147,57.602571077,0.0,50.0982,7.50437107696
 08/22  18:00:00,68.3126542223,3.96937120563,26.0273450449,0.0,9.17985065927,26.9147,60.5094361507,0.0,50.0982,10.4112361507
 08/22  19:00:00,59.1039797317,3.96937120563,24.3372619294,0.0,9.17985065927,19.4245,44.3959017525,0.0,33.3988,10.9971017525
 08/22  20:00:00,60.8730936131,3.96937120563,21.9402353598,0.0,9.17985065927,19.4245,42.6472083083,0.0,33.3988,9.24840830829
 08/22  21:00:00,55.6492281141,3.96937120563,16.7940863832,0.0,9.17985065927,19.4245,34.8812227642,0.0,25.0491,9.83212276419
 08/22  22:00:00,52.6986293205,3.96937120563,13.8496705712,0.0,9.17985065927,19.4245,24.7863362147,0.0,16.6994,8.08693621467
 08/22  23:00:00,51.2742469281,3.96937120563,11.6728186497,0.0,9.17985065927,19.4245,13.5400375463,0.0,8.3497,5.19033754632
 08/22  24:00:00,29.5388034936,3.96937120563,6.63261659087,0.0,4.58992532963,8.1892,6.82057437623,0.0177080176105,3.33988,3.46298635861
 08/23  01:00:00,15.0998390295,0.0,0.0,0.0,1.52997510988,7.4902,3.9319561954,0.0,3.33988,0.592076195397
 08/23  02:00:00,15.1154396005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.1233798889,0.0,0.0,0.0,1.52997510988,7.4902,3.93193623643,0.0,3.33988,0.592056236432
 08/23  04:00:00,15.3018309288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,25.2651132194,3.96937120563,2.21768476895,0.0,4.58992532963,8.1892,8.55040151283,0.180701512827,8.3497,0.02
 08/23  06:00:00,42.1865843159,3.96937120563,3.20964822327,0.0,9.17985065927,19.4245,20.1597042889,0.0,16.6994,3.46030428895
 08/23  07:00:00,50.3518043014,3.96937120563,8.19510413867,0.0,9.17985065927,26.9147,35.6822025326,0.0,25.0491,10.6331025326
 08/23  08:00:00,54.5640023744,3.96937120563,12.3803104512,0.0,9.17985065927,26.9147,43.5952936859,0.0,33.3988,10.1964936859
 08/23  09:00:00,49.4331171011,3.96937120563,14.7020380926,0.0,9.17985065927,19.4245,33.1376961227,0.0,25.0491,8.08859612265
 08/23  10:00:00,60.080010378,3.96937120563,17.8306545295,0.0,9.17985065927,26.9147,49.2549559421,0.0,41.7485,7.50645594212
 08/23  11:00:00,65.9817568754,3.96937120563,22.989168849,0.0,9.17985065927,26.9147,50.4133779204,0.0,41.7485,8.66487792035
 08/23  12:00:00,68.1220947195,3.96937120563,25.7512472354,0.0,9.17985065927,26.9147,48.6781010721,0.0,41.7485,6.92960107207
 08/23  13:00:00,58.6576721093,3.96937120563,23.8506875561,0.0,9.17985065927,19.4245,40.3225096741,0.0,33.3988,6.92370967409
 08/23  14:00:00,55.3749820383,3.96937120563,20.5662376956,0.0,9.17985065927,19.4245,30.2413966995,0.0,25.0491,5.19229669951
 08/23  15:00:00,54.4172530073,3.96937120563,19.6083144417,0.0,9.17985065927,19.4245,39.1671284924,0.0,33.3988,5.76832849241
 08/23  16:00:00,65.6042024979,3.96937120563,23.2957954621,0.0,9.17985065927,26.9147,55.8664829556,0.0,50.0982,5.76828295562
 08/23  17:00:00,68.7151437832,3.96937120563,26.4054385513,0.0,9.17985065927,26.9147,57.6033119858,0.0,50.0982,7.50511198579
 08/23  18:00:00,69.2612360091,3.96937120563,26.9581958931,0.0,9.17985065927,26.9147,59.931802184,0.0,50.0982,9.83360218396
 08/23  19:00:00,60.4842760875,3.96937120563,25.520169161,0.0,9.17985065927,19.4245,44.3966566104,0.0,33.3988,10.9978566104
 08/23  20:00:00,62.7042911394,3.96937120563,23.5727137012,0.0,9.17985065927,19.4245,42.6484001174,0.0,33.3988,9.24960011736
 08/23  21:00:00,58.0405543079,3.96937120563,19.03199851,0.0,9.17985065927,19.4245,35.0920940292,0.0,25.0491,10.0429940292
 08/23  22:00:00,54.0215125853,3.96937120563,15.167391717,0.0,9.17985065927,19.4245,25.1545641649,0.0,16.6994,8.45516416489
 08/23  23:00:00,52.0426510094,3.96937120563,12.4226327819,0.0,9.17985065927,19.4245,12.9638453846,0.0,8.3497,4.61414538456
 08/23  24:00:00,30.3633915694,3.96937120563,7.44603955108,0.0,4.58992532963,8.1892,7.4125387403,0.0356299145766,3.33988,4.03702882573
 08/24  01:00:00,15.1117206337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.1300118247,0.0,0.0,0.0,1.52997510988,7.4902,3.93193837771,0.0,3.33988,0.592058377713
 08/24  03:00:00,15.1355135392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.3191359311,0.0,0.0,0.0,1.52997510988,7.4902,3.93194430288,0.0,3.33988,0.592064302883
 08/24  05:00:00,25.8291422098,3.96937120563,2.77822341033,0.0,4.58992532963,8.1892,8.56567936443,0.195979364429,8.3497,0.02
 08/24  06:00:00,42.7383146573,3.96937120563,3.75686709199,0.0,9.17985065927,19.4245,19.5861468326,0.0,16.6994,2.8867468326
 08/24  07:00:00,50.8330352391,3.96937120563,8.66910931134,0.0,9.17985065927,26.9147,36.0456543344,0.0,25.0491,10.9965543344
 08/24  08:00:00,54.7255224503,3.96937120563,12.5395081542,0.0,9.17985065927,26.9147,43.8102945416,0.0,33.3988,10.4114945416
 08/24  09:00:00,49.9189462187,3.96937120563,15.1879014534,0.0,9.17985065927,19.4245,33.1382818233,0.0,25.0491,8.08918182327
 08/24  10:00:00,61.4579438317,3.96937120563,19.2034245993,0.0,9.17985065927,26.9147,49.2550259413,0.0,41.7485,7.50652594125
 08/24  11:00:00,67.8466003494,3.96937120563,24.8468465411,0.0,9.17985065927,26.9147,49.8376659422,0.0,41.7485,8.08916594223
 08/24  12:00:00,69.0702240507,3.96937120563,26.6907381402,0.0,9.17985065927,26.9147,49.2545028052,0.0,41.7485,7.50600280525
 08/24  13:00:00,60.7550532847,3.96937120563,25.9398312666,0.0,9.17985065927,19.4245,39.7463776574,0.0,33.3988,6.34757765741
 08/24  14:00:00,59.5376029479,3.96937120563,24.7112656824,0.0,9.17985065927,19.4245,30.8171953858,0.0,25.0491,5.76809538577
 08/24  15:00:00,57.388719522,3.96937120563,22.5620543831,0.0,9.17985065927,19.4245,39.1669680792,0.0,33.3988,5.76816807917
 08/24  16:00:00,67.5000551343,3.96937120563,25.1859090885,0.0,9.17985065927,26.9147,55.8668842269,0.0,50.0982,5.76868422694
 08/24  17:00:00,69.5866486725,3.96937120563,27.2726127142,0.0,9.17985065927,26.9147,57.602977413,0.0,50.0982,7.50477741304
 08/24  18:00:00,69.2513739389,3.96937120563,26.9494223384,0.0,9.17985065927,26.9147,59.9320947214,0.0,50.0982,9.83389472136
 08/24  19:00:00,60.055568719,3.96937120563,25.078407117,0.0,9.17985065927,19.4245,44.3961490826,0.0,33.3988,10.9973490826
 08/24  20:00:00,62.357962279,3.96937120563,23.2235083884,0.0,9.17985065927,19.4245,42.6466804744,0.0,33.3988,9.24788047443
 08/24  21:00:00,57.7913610454,3.96937120563,18.7797527851,0.0,9.17985065927,19.4245,34.8826331714,0.0,25.0491,9.83353317143
 08/24  22:00:00,54.3441627506,3.96937120563,15.4933880001,0.0,9.17985065927,19.4245,25.363715709,0.0,16.6994,8.664315709
 08/24  23:00:00,52.0552271751,3.96937120563,12.4403995768,0.0,9.17985065927,19.4245,12.9634055613,0.0,8.3497,4.61370556133
 08/24  24:00:00,30.7911919231,3.96937120563,7.87046369668,0.0,4.58992532963,8.1892,7.41076419419,0.0342076436431,3.33988,4.03667655054
 08/25  01:00:00,15.1118494903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.1264377783,0.0,0.0,0.0,1.52997510988,7.4902,3.93194103366,0.0,3.33988,0.592061033657
 08/25  03:00:00,15.1350674836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,15.9727116873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,27.3527778075,3.96937120563,3.63038187131,0.0,4.58992532963,8.1892,9.13132761823,0.189543428212,8.3497,0.592084190018
 08/25  06:00:00,45.0433443683,3.96937120563,5.72798332313,0.0,9.17985065927,19.4245,19.5865183928,0.0,16.6994,2.88711839277
 08/25  07:00:00,53.3535603528,3.96937120563,11.1782247306,0.0,9.17985065927,26.9147,36.0450130638,0.0,25.0491,10.9959130638
 08/25  08:00:00,56.3995945682,3.96937120563,14.205791105,0.0,9.17985065927,26.9147,43.8100085556,0.0,33.3988,10.4112085556
 08/25  09:00:00,49.6341220932,3.96937120563,14.9140359516,0.0,9.17985065927,19.4245,33.1375570483,0.0,25.0491,8.08845704833
 08/25  10:00:00,59.5697054101,3.96937120563,17.3425170318,0.0,9.17985065927,26.9147,49.2550303564,0.0,41.7485,7.5065303564
 08/25  11:00:00,65.2585603386,3.96937120563,22.2989658189,0.0,9.17985065927,26.9147,49.8380740492,0.0,41.7485,8.08957404922
 08/25  12:00:00,67.5599802465,3.96937120563,25.2227864621,0.0,9.17985065927,26.9147,49.2531587326,0.0,41.7485,7.50465873259
 08/25  13:00:00,60.1101311069,3.96937120563,25.3253840819,0.0,9.17985065927,19.4245,39.7469758986,0.0,33.3988,6.34817589864
 08/25  14:00:00,60.038287403,3.96937120563,25.2389865578,0.0,9.17985065927,19.4245,30.8171524106,0.0,25.0491,5.76805241055
 08/25  15:00:00,59.1618809225,3.96937120563,24.3623449618,0.0,9.17985065927,19.4245,39.1669235357,0.0,33.3988,5.76812353567
 08/25  16:00:00,67.3829294798,3.96937120563,25.1050798777,0.0,9.17985065927,26.9147,55.867363862,0.0,50.0982,5.76916386199
 08/25  17:00:00,63.7658688812,3.96937120563,21.5308562304,0.0,9.17985065927,26.9147,57.6043397983,0.0,50.0982,7.50613979832
 08/25  18:00:00,62.1470991314,3.96937120563,19.9444065496,0.0,9.17985065927,26.9147,59.9315319818,0.0,50.0982,9.83333198183
 08/25  19:00:00,52.4085524846,3.96937120563,17.701984122,0.0,9.17985065927,19.4245,44.3965523212,0.0,33.3988,10.9977523212
 08/25  20:00:00,55.6569249693,3.96937120563,16.7664377085,0.0,9.17985065927,19.4245,42.6479234692,0.0,33.3988,9.24912346919
 08/25  21:00:00,52.1485654025,3.96937120563,13.3267026849,0.0,9.17985065927,19.4245,35.4604611782,0.0,25.0491,10.4113611782
 08/25  22:00:00,50.0478530247,3.96937120563,11.2304490869,0.0,9.17985065927,19.4245,24.7874743464,0.0,16.6994,8.08807434642
 08/25  23:00:00,48.4065854403,3.96937120563,8.8273260308,0.0,9.17985065927,19.4245,12.9642361598,0.0,8.3497,4.61453615977
 08/25  24:00:00,27.9484833295,3.96937120563,5.05513368893,0.0,4.58992532963,8.1892,7.40909586492,0.0326508250198,3.33988,4.0365650399
 08/26  01:00:00,15.0959931632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.118853719,0.0,0.0,0.0,1.52997510988,7.4902,3.93194312128,0.0,3.33988,0.592063121278
 08/26  03:00:00,15.125071053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.3012546519,0.0,0.0,0.0,1.52997510988,7.4902,3.9319490389,0.0,3.33988,0.592069038898
 08/26  05:00:00,24.9638836383,3.96937120563,1.91521926503,0.0,4.58992532963,8.1892,8.52110196767,0.151401967673,8.3497,0.02
 08/26  06:00:00,42.904825905,3.96937120563,3.921079722,0.0,9.17985065927,19.4245,19.5862657438,0.0,16.6994,2.88686574384
 08/26  07:00:00,51.9644424376,3.96937120563,9.80375402131,0.0,9.17985065927,26.9147,27.9356731375,0.0,25.0491,2.88657313747
 08/26  08:00:00,53.0406142211,3.96937120563,10.8765122008,0.0,9.17985065927,26.9147,36.8593405329,0.0,33.3988,3.46054053292
 08/26  09:00:00,48.6045367085,3.96937120563,13.8942525539,0.0,9.17985065927,19.4245,33.7212727921,0.0,25.0491,8.67217279208
 08/26  10:00:00,59.225804116,3.96937120563,17.0050210156,0.0,9.17985065927,26.9147,50.4134884397,0.0,41.7485,8.66498843967
 08/26  11:00:00,64.3413070596,3.96937120563,21.389065164,0.0,9.17985065927,26.9147,50.9984488163,0.0,41.7485,9.24994881632
 08/26  12:00:00,66.5098438826,3.96937120563,24.1759676748,0.0,9.17985065927,26.9147,50.9957713382,0.0,41.7485,9.24727133825
 08/26  13:00:00,58.9647618939,3.96937120563,24.1804918193,0.0,9.17985065927,19.4245,41.4872112773,0.0,33.3988,8.08841127729
 08/26  14:00:00,57.4543761078,3.96937120563,22.664533472,0.0,9.17985065927,19.4245,32.5545803096,0.0,25.0491,7.50548030959
 08/26  15:00:00,56.9901812417,3.96937120563,22.1966649263,0.0,9.17985065927,19.4245,40.9047517035,0.0,33.3988,7.5059517035
 08/26  16:00:00,68.0357874231,3.96937120563,25.7444937332,0.0,9.17985065927,26.9147,56.4459623136,0.0,50.0982,6.34776231363
 08/26  17:00:00,67.9895892515,3.96937120563,25.7043690008,0.0,9.17985065927,26.9147,57.6033373241,0.0,50.0982,7.50513732408
 08/26  18:00:00,68.2531943754,3.96937120563,25.9780198906,0.0,9.17985065927,26.9147,60.5095105336,0.0,50.0982,10.4113105336
 08/26  19:00:00,60.0596884127,3.96937120563,25.0859976646,0.0,9.17985065927,19.4245,43.2328776513,0.0,33.3988,9.83407765125
 08/26  20:00:00,63.0181604664,3.96937120563,23.8666599125,0.0,9.17985065927,19.4245,42.6480354311,0.0,33.3988,9.24923543112
 08/26  21:00:00,61.2105115803,3.96937120563,22.2025741841,0.0,9.17985065927,19.4245,35.4607437503,0.0,25.0491,10.4116437503
 08/26  22:00:00,57.9125675869,3.96937120563,19.0562312495,0.0,9.17985065927,19.4245,24.2055360922,0.0,16.6994,7.50613609219
 08/26  23:00:00,55.6524552774,3.96937120563,16.0307876784,0.0,9.17985065927,19.4245,13.5422802246,0.0,8.3497,5.19258022463
 08/26  24:00:00,32.5159561959,3.96937120563,9.59227423567,0.0,4.58992532963,8.1892,7.41084679743,0.0333400842925,3.33988,4.03762671313
 08/27  01:00:00,15.1289624143,0.0,0.0,0.0,1.52997510988,7.4902,3.93192487388,0.0,3.33988,0.592044873876
 08/27  02:00:00,15.1489050236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.138055533,0.0,0.0,0.0,1.52997510988,7.4902,3.93193082056,0.0,3.33988,0.592050820564
 08/27  04:00:00,15.3103657952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,25.5740901901,3.96937120563,2.52175595524,0.0,4.58992532963,8.1892,8.52596865286,0.156268652865,8.3497,0.02
 08/27  06:00:00,42.535303263,3.96937120563,3.55716995527,0.0,9.17985065927,19.4245,20.1598857527,0.0,16.6994,3.46048575269
 08/27  07:00:00,52.2507467367,3.96937120563,10.0930531217,0.0,9.17985065927,26.9147,27.9356879297,0.0,25.0491,2.88658792974
 08/27  08:00:00,55.5782417432,3.96937120563,13.4044604151,0.0,9.17985065927,26.9147,36.2860183434,0.0,33.3988,2.88721834336
 08/27  09:00:00,48.0717537739,3.96937120563,13.3596370405,0.0,9.17985065927,19.4245,27.9366864175,0.0,25.0491,2.8875864175
 08/27  10:00:00,60.7341126941,3.96937120563,18.5013479344,0.0,9.17985065927,26.9147,50.9980723928,0.0,41.7485,9.24957239276
 08/27  11:00:00,65.7241905277,3.96937120563,22.7504336267,0.0,9.17985065927,26.9147,50.997632212,0.0,41.7485,9.24913221202
 08/27  12:00:00,67.5274741991,3.96937120563,25.1793815134,0.0,9.17985065927,26.9147,49.2545924345,0.0,41.7485,7.50609243448
 08/27  13:00:00,59.5986395355,3.96937120563,24.8078466061,0.0,9.17985065927,19.4245,40.9039141,0.0,33.3988,7.5051141
 08/27  14:00:00,58.1824947337,3.96937120563,23.3814836246,0.0,9.17985065927,19.4245,30.8173220524,0.0,25.0491,5.76822205241
 08/27  15:00:00,57.1757873786,3.96937120563,22.3679766714,0.0,9.17985065927,19.4245,38.5920381084,0.0,33.3988,5.19323810844
 08/27  16:00:00,67.139918307,3.96937120563,24.8434568762,0.0,9.17985065927,26.9147,55.8666338108,0.0,50.0982,5.76843381083
 08/27  17:00:00,67.0774746121,3.96937120563,24.7924965384,0.0,9.17985065927,26.9147,57.6045191141,0.0,50.0982,7.5063191141
 08/27  18:00:00,68.2263455226,3.96937120563,25.9513272247,0.0,9.17985065927,26.9147,59.3471139784,0.0,50.0982,9.24891397843
 08/27  19:00:00,58.9631486655,3.96937120563,23.9896944743,0.0,9.17985065927,19.4245,42.6482928779,0.0,33.3988,9.24949287786
 08/27  20:00:00,60.2033099239,3.96937120563,21.0700658154,0.0,9.17985065927,19.4245,40.9037982213,0.0,33.3988,7.50499822133
 08/27  21:00:00,55.2889380365,3.96937120563,16.2918265527,0.0,9.17985065927,19.4245,34.2979058422,0.0,25.0491,9.24880584223
 08/27  22:00:00,51.0508979347,3.96937120563,12.2080620455,0.0,9.17985065927,19.4245,24.2044348309,0.0,16.6994,7.50503483088
 08/27  23:00:00,49.984744866,3.96937120563,10.3785313629,0.0,9.17985065927,19.4245,12.3862630644,0.0,8.3497,4.03656306438
 08/27  24:00:00,27.1345332154,3.96937120563,4.24574955004,0.0,4.58992532963,8.1892,7.95320856454,0.0,3.33988,4.61332856454
 08/28  01:00:00,15.0726056003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.0862313367,0.0,0.0,0.0,1.52997510988,7.4902,3.93194022792,0.0,3.33988,0.592060227922
 08/28  03:00:00,15.0943991949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2707826003,0.0,0.0,0.0,1.52997510988,7.4902,3.93194615015,0.0,3.33988,0.592066150147
 08/28  05:00:00,23.1461663243,3.96937120563,0.131611687149,0.0,4.58992532963,8.1892,8.62869589025,0.25899589025,8.3497,0.02
 08/28  06:00:00,39.7940636174,3.96937120563,0.838491671181,0.0,9.17985065927,19.4245,19.586284955,0.0,16.6994,2.88688495503
 08/28  07:00:00,48.3934403937,3.96937120563,6.25626107588,0.0,9.17985065927,26.9147,36.0462900489,0.0,25.0491,10.9971900489
 08/28  08:00:00,50.462622585,3.96937120563,8.31691620095,0.0,9.17985065927,26.9147,43.810098817,0.0,33.3988,10.411298817
 08/28  09:00:00,43.7479013952,3.96937120563,9.07719698939,0.0,9.17985065927,19.4245,33.1374985792,0.0,25.0491,8.08839857915
 08/28  10:00:00,54.779348265,3.96937120563,12.5883696174,0.0,9.17985065927,26.9147,49.2546996261,0.0,41.7485,7.50619962614
 08/28  11:00:00,58.6211756454,3.96937120563,15.7155946535,0.0,9.17985065927,26.9147,50.4125939532,0.0,41.7485,8.66409395322
 08/28  12:00:00,61.2057029037,3.96937120563,18.9298060789,0.0,9.17985065927,26.9147,49.2546299187,0.0,41.7485,7.50612991866
 08/28  13:00:00,53.8292834169,3.96937120563,19.0976762323,0.0,9.17985065927,19.4245,39.7479969569,0.0,33.3988,6.34919695693
 08/28  14:00:00,51.0635135191,3.96937120563,16.3312148755,0.0,9.17985065927,19.4245,30.8170087639,0.0,25.0491,5.76790876393
 08/28  15:00:00,50.0212905378,3.96937120563,15.2775227667,0.0,9.17985065927,19.4245,39.1671505144,0.0,33.3988,5.76835051441
 08/28  16:00:00,60.3021056433,3.96937120563,18.0555411334,0.0,9.17985065927,26.9147,55.8658617436,0.0,50.0982,5.76766174362
 08/28  17:00:00,62.9889996144,3.96937120563,20.7402912472,0.0,9.17985065927,26.9147,57.0285854632,0.0,50.0982,6.9303854632
 08/28  18:00:00,64.4888335845,3.96937120563,22.2537146996,0.0,9.17985065927,26.9147,60.5097054603,0.0,50.0982,10.4115054603
 08/28  19:00:00,53.2385602761,3.96937120563,18.3143016258,0.0,9.17985065927,19.4245,44.395341614,0.0,33.3988,10.996541614
 08/28  20:00:00,56.0043358518,3.96937120563,16.9140281259,0.0,9.17985065927,19.4245,42.6484986883,0.0,33.3988,9.24969868828
 08/28  21:00:00,49.912822999,3.96937120563,10.9655960397,0.0,9.17985065927,19.4245,35.4616133019,0.0,25.0491,10.4125133019
 08/28  22:00:00,43.5621495213,3.96937120563,4.78616918147,0.0,9.17985065927,19.4245,24.7872829502,0.0,16.6994,8.08788295018
 08/28  23:00:00,40.9474340899,3.96937120563,1.42838638429,0.0,9.17985065927,19.4245,12.9653587538,0.0,8.3497,4.61565875383
 08/28  24:00:00,22.8029862328,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.50177137489,0.125216263128,3.33988,4.03667511176
 08/29  01:00:00,15.0024429556,0.0,0.0,0.0,1.52997510988,7.4902,3.93193273212,0.0,3.33988,0.592052732118
 08/29  02:00:00,15.0249923725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.0330927193,0.0,0.0,0.0,1.52997510988,7.4902,3.93193866628,0.0,3.33988,0.592058666279
 08/29  04:00:00,15.8179331468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.5960136687,3.96937120563,0.0705691594319,0.0,4.58992532963,8.1892,8.73621529178,0.36651529178,8.3497,0.02
 08/29  06:00:00,39.1664213207,3.96937120563,0.0402887839577,0.0,9.17985065927,19.4245,20.1597421114,0.0,16.6994,3.46034211141
 08/29  07:00:00,42.2765522929,3.96937120563,0.202248832373,0.0,9.17985065927,26.9147,36.0476087399,0.0,25.0491,10.9985087399
 08/29  08:00:00,42.4817327869,3.96937120563,0.408687198908,0.0,9.17985065927,26.9147,43.2317170732,0.0,33.3988,9.83291707323
 08/29  09:00:00,34.5831429297,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.7132976798,0.0,25.0491,8.66419767982
 08/29  10:00:00,42.712158424,3.96937120563,0.627681520999,0.0,9.17985065927,26.9147,49.2538347452,0.0,41.7485,7.50533474518
 08/29  11:00:00,44.297447556,3.96937120563,1.50628922235,0.0,9.17985065927,26.9147,49.8369403966,0.0,41.7485,8.08844039657
 08/29  12:00:00,45.4966028747,3.96937120563,3.36184249689,0.0,9.17985065927,26.9147,49.2543785303,0.0,41.7485,7.50587853032
 08/29  13:00:00,37.0380444258,3.96937120563,2.42981355713,0.0,9.17985065927,19.4245,40.3226419674,0.0,33.3988,6.9238419674
 08/29  14:00:00,35.6036211516,3.96937120563,0.995961962632,0.0,9.17985065927,19.4245,30.241509734,0.0,25.0491,5.19240973398
 08/29  15:00:00,35.2245446316,3.96937120563,0.622540518101,0.0,9.17985065927,19.4245,39.1672412551,0.0,33.3988,5.76844125508
 08/29  16:00:00,43.3075403874,3.96937120563,1.29518640583,0.0,9.17985065927,26.9147,55.8665685372,0.0,50.0982,5.76836853719
 08/29  17:00:00,44.1185741807,3.96937120563,2.09885428485,0.0,9.17985065927,26.9147,57.6039882307,0.0,50.0982,7.50578823072
 08/29  18:00:00,45.8885478194,3.96937120563,3.86614352333,0.0,9.17985065927,26.9147,60.5100462646,0.0,50.0982,10.4118462646
 08/29  19:00:00,36.258002096,3.96937120563,1.74044072727,0.0,9.17985065927,19.4245,44.3966876735,0.0,33.3988,10.9978876735
 08/29  20:00:00,39.7739256981,3.96937120563,1.0339725657,0.0,9.17985065927,19.4245,42.6472245151,0.0,33.3988,9.24842451513
 08/29  21:00:00,39.1608815687,3.96937120563,0.467906985454,0.0,9.17985065927,19.4245,34.8825948802,0.0,25.0491,9.83349488018
 08/29  22:00:00,38.7008652523,3.96937120563,0.0184392217531,0.0,9.17985065927,19.4245,25.3918049244,0.0274830063162,16.6994,8.66492191804
 08/29  23:00:00,39.4326693868,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.0798607273,0.115638305833,8.3497,4.61452242148
 08/29  24:00:00,22.7071624917,3.96937120563,0.0,0.0,4.58992532963,8.1892,12.6203056284,5.24360187767,3.33988,4.03682375069
 08/30  01:00:00,14.9099703705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,14.9410858985,0.0,0.0,0.0,1.52997510988,7.4902,3.93195999452,0.0,3.33988,0.592079994515
 08/30  03:00:00,14.9556061749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.1164851636,0.0,0.0,0.0,1.52997510988,7.4902,3.93196588532,0.0,3.33988,0.592085885322
 08/30  05:00:00,22.8367870526,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.7753055602,13.4056055602,8.3497,0.02
 08/30  06:00:00,38.8136907908,3.96937120563,0.0340685224088,0.0,9.17985065927,19.4245,27.8127159004,8.22629430513,16.6994,2.88702159531
 08/30  07:00:00,42.047060443,3.96937120563,0.0376485566209,0.0,9.17985065927,26.9147,36.0470101064,0.0,25.0491,10.9979101064
 08/30  08:00:00,42.0329935964,3.96937120563,0.0090961666121,0.0,9.17985065927,26.9147,43.810835581,0.0,33.3988,10.412035581
 08/30  09:00:00,34.5385650911,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.3369163231,0.62368613842,25.0491,8.66413018471
 08/30  10:00:00,42.0419639205,3.96937120563,0.0178746809472,0.0,9.17985065927,26.9147,52.3982038207,3.14372175455,41.7485,7.50598206615
 08/30  11:00:00,42.7708953654,3.96937120563,0.0233293702755,0.0,9.17985065927,26.9147,49.8373580736,0.0,41.7485,8.08885807361
 08/30  12:00:00,42.5526456104,3.96937120563,0.451905877685,0.0,9.17985065927,26.9147,49.2535258241,0.0,41.7485,7.50502582406
 08/30  13:00:00,34.5702243575,3.96937120563,0.00763475847266,0.0,9.17985065927,19.4245,39.7649827898,0.0177793902428,33.3988,6.34840339955
 08/30  14:00:00,34.5651022409,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.8511558847,0.0335682687739,25.0491,5.7684876159
 08/30  15:00:00,34.5642266219,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.1935375644,0.0265121380983,33.3988,5.76822542633
 08/30  16:00:00,42.0328843384,3.96937120563,0.0173600831522,0.0,9.17985065927,26.9147,55.86654145,0.0,50.0982,5.76834144995
 08/30  17:00:00,42.3941212544,3.96937120563,0.410943854498,0.0,9.17985065927,26.9147,57.6033348215,0.0,50.0982,7.50513482148
 08/30  18:00:00,42.9644765021,3.96937120563,0.985472331356,0.0,9.17985065927,26.9147,60.5108690516,0.0,50.0982,10.4126690516
 08/30  19:00:00,35.807181693,3.96937120563,0.10559060998,0.0,9.17985065927,19.4245,44.3973786668,0.0,33.3988,10.9985786668
 08/30  20:00:00,38.8679272404,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.6460770477,0.0,33.3988,9.24727704769
 08/30  21:00:00,38.7863980643,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.9429200287,0.0596082778401,25.0491,9.83421175089
 08/30  22:00:00,38.6651385737,3.96937120563,0.0,0.0,9.17985065927,19.4245,25.440710035,0.075601111249,16.6994,8.66570892371
 08/30  23:00:00,39.4205997601,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.0626579109,2.09798814114,8.3497,4.61496976979
 08/30  24:00:00,22.7086269343,3.96937120563,0.0,0.0,4.58992532963,8.1892,17.1230539596,9.74591396555,3.33988,4.03725999406
 08/31  01:00:00,14.9261279721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  02:00:00,14.9654498002,0.0,0.0,0.0,1.52997510988,7.4902,3.93196866372,0.0,3.33988,0.592088663719
 08/31  03:00:00,14.9826189112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.1542774837,0.0,0.0,0.0,1.52997510988,7.4902,3.93197454077,0.0,3.33988,0.592094540774
 08/31  05:00:00,22.8859056352,3.96937120563,0.0,0.0,4.58992532963,8.1892,13.7519071129,5.38220711295,8.3497,0.02
 08/31  06:00:00,38.8694796695,3.96937120563,0.0404123701452,0.0,9.17985065927,19.4245,19.5859715703,0.0,16.6994,2.88657157031
 08/31  07:00:00,42.1163883447,3.96937120563,0.0533101269249,0.0,9.17985065927,26.9147,36.6454719706,0.0206239789055,25.0491,11.5757479917
 08/31  08:00:00,42.1119000199,3.96937120563,0.0347505836994,0.0,9.17985065927,26.9147,43.2325105054,0.0,33.3988,9.83371050541
 08/31  09:00:00,34.5894246323,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.7798412239,0.0658409204369,25.0491,8.66490030344
 08/31  10:00:00,42.2404415363,3.96937120563,0.155170477166,0.0,9.17985065927,26.9147,49.2556339566,0.0,41.7485,7.50713395657
 08/31  11:00:00,44.3852965243,3.96937120563,1.56628839221,0.0,9.17985065927,26.9147,49.8378298483,0.0,41.7485,8.0893298483
 08/31  12:00:00,46.6666047799,3.96937120563,4.49642210609,0.0,9.17985065927,26.9147,49.2542313882,0.0,41.7485,7.50573138817
 08/31  13:00:00,37.5585639359,3.96937120563,2.9451869954,0.0,9.17985065927,19.4245,40.3227819649,0.0,33.3988,6.92398196494
 08/31  14:00:00,36.4604605983,3.96937120563,1.83726624777,0.0,9.17985065927,19.4245,30.8175884654,0.0,25.0491,5.76848846537
 08/31  15:00:00,35.6670770974,3.96937120563,1.04329964193,0.0,9.17985065927,19.4245,39.1676550654,0.0,33.3988,5.76885506536
 08/31  16:00:00,44.2411020542,3.96937120563,2.12952982231,0.0,9.17985065927,26.9147,55.291657436,0.0,50.0982,5.19345743602
 08/31  17:00:00,46.457984914,3.96937120563,4.34632159665,0.0,9.17985065927,26.9147,57.6038619819,0.0,50.0982,7.50566198193
 08/31  18:00:00,49.1586277213,3.96937120563,7.04741616748,0.0,9.17985065927,26.9147,60.5098236655,0.0,50.0982,10.4116236655
 08/31  19:00:00,41.4560301016,3.96937120563,5.64383282786,0.0,9.17985065927,19.4245,44.397923482,0.0,33.3988,10.999123482
 08/31  20:00:00,44.087418561,3.96937120563,5.12028880464,0.0,9.17985065927,19.4245,42.6496844866,0.0,33.3988,9.25088448664
 08/31  21:00:00,40.8066871674,3.96937120563,1.93251554407,0.0,9.17985065927,19.4245,35.4602527446,0.0,25.0491,10.4111527446
 08/31  22:00:00,39.8611329189,3.96937120563,1.10416041419,0.0,9.17985065927,19.4245,25.3636044934,0.0,16.6994,8.66420449344
 08/31  23:00:00,40.2108527113,3.96937120563,0.672566483866,0.0,9.17985065927,19.4245,12.9629015727,0.0,8.3497,4.61320157266
 08/31  24:00:00,22.8464049223,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.50338363913,0.126667658621,3.33988,4.03683598051
 09/01  01:00:00,15.0560303507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.0890403159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,15.1076963126,0.0,0.0,0.0,1.52997510988,7.4902,3.93196848628,0.0,3.33988,0.59208848628
 09/01  04:00:00,15.961746979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,27.1961036034,3.96937120563,3.47073391578,0.0,4.58992532963,8.1892,9.04337206564,0.10157770358,8.3497,0.592094362058
 09/01  06:00:00,44.2026893614,3.96937120563,4.89439101136,0.0,9.17985065927,19.4245,19.5866711706,0.0,16.6994,2.88727117059
 09/01  07:00:00,51.8588577793,3.96937120563,9.69085457297,0.0,9.17985065927,26.9147,36.0478457752,0.0,25.0491,10.9987457752
 09/01  08:00:00,53.2638580735,3.96937120563,11.0872634566,0.0,9.17985065927,26.9147,43.8109511005,0.0,33.3988,10.4121511005
 09/01  09:00:00,46.7777341329,3.96937120563,12.0711025731,0.0,9.17985065927,19.4245,33.1387765709,0.0,25.0491,8.08967657093
 09/01  10:00:00,58.500579103,3.96937120563,16.2665579791,0.0,9.17985065927,26.9147,49.8316067376,0.0,41.7485,8.08310673764
 09/01  11:00:00,64.5694216836,3.96937120563,21.5714652338,0.0,9.17985065927,26.9147,49.8380827683,0.0,41.7485,8.0895827683
 09/01  12:00:00,67.2340824117,3.96937120563,24.8473962849,0.0,9.17985065927,26.9147,49.2554482143,0.0,41.7485,7.50694821426
 09/01  13:00:00,57.9173006168,3.96937120563,23.0895095944,0.0,9.17985065927,19.4245,40.3223275326,0.0,33.3988,6.92352753261
 09/01  14:00:00,55.9362782603,3.96937120563,21.1063910164,0.0,9.17985065927,19.4245,30.2429264437,0.0,25.0491,5.19382644367
 09/01  15:00:00,54.0175952378,3.96937120563,19.1902894552,0.0,9.17985065927,19.4245,39.1677168616,0.0,33.3988,5.76891686161
 09/01  16:00:00,62.1755900945,3.96937120563,19.8710022747,0.0,9.17985065927,26.9147,55.8674726519,0.0,50.0982,5.76927265186
 09/01  17:00:00,64.727203171,3.96937120563,22.4632457769,0.0,9.17985065927,26.9147,57.6050663631,0.0,50.0982,7.50686636311
 09/01  18:00:00,64.4243325595,3.96937120563,22.2005939907,0.0,9.17985065927,26.9147,60.5102849372,0.0,50.0982,10.4120849372
 09/01  19:00:00,54.8549360229,3.96937120563,19.0902343777,0.0,9.17985065927,19.4245,44.3964151291,0.0,33.3988,10.9976151291
 09/01  20:00:00,56.4821027706,3.96937120563,17.5842989058,0.0,9.17985065927,19.4245,42.6491627698,0.0,33.3988,9.25036276979
 09/01  21:00:00,52.9413727072,3.96937120563,14.1056610263,0.0,9.17985065927,19.4245,35.4605230235,0.0,25.0491,10.4114230235
 09/01  22:00:00,51.6668011351,3.96937120563,12.8302963041,0.0,9.17985065927,19.4245,25.3633150942,0.0,16.6994,8.66391509423
 09/01  23:00:00,50.2576775682,3.96937120563,10.6565250046,0.0,9.17985065927,19.4245,12.9628926257,0.0,8.3497,4.61319262572
 09/01  24:00:00,27.8073521102,3.96937120563,4.91303381346,0.0,4.58992532963,8.1892,7.37627617187,0.0,3.33988,4.03639617187
 09/02  01:00:00,15.101930976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.1275709828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,15.1272513123,0.0,0.0,0.0,1.52997510988,7.4902,3.93197281624,0.0,3.33988,0.592092816237
 09/02  04:00:00,15.2941813423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,23.552278502,3.96937120563,0.512192385694,0.0,4.58992532963,8.1892,9.08191685537,0.140135373235,8.3497,0.592081482138
 09/02  06:00:00,41.0195306222,3.96937120563,2.04955965815,0.0,9.17985065927,19.4245,19.5865745974,0.0,16.6994,2.88717459738
 09/02  07:00:00,50.2422273077,3.96937120563,8.09633881567,0.0,9.17985065927,26.9147,27.935905227,0.0,25.0491,2.88680522701
 09/02  08:00:00,52.2995730207,3.96937120563,10.1451345907,0.0,9.17985065927,26.9147,36.2862467423,0.0,33.3988,2.88744674232
 09/02  09:00:00,45.3913229715,3.96937120563,10.7075236908,0.0,9.17985065927,19.4245,34.8759726904,0.0,25.0491,9.82687269043
 09/02  10:00:00,54.7540227899,3.96937120563,12.5522309244,0.0,9.17985065927,26.9147,49.8379256457,0.0,41.7485,8.08942564566
 09/02  11:00:00,59.0633114605,3.96937120563,16.1186478518,0.0,9.17985065927,26.9147,50.9993018323,0.0,41.7485,9.25080183231
 09/02  12:00:00,62.0139004839,3.96937120563,19.6848629496,0.0,9.17985065927,26.9147,50.9993252718,0.0,41.7485,9.25082527181
 09/02  13:00:00,53.1196924298,3.96937120563,18.3553137905,0.0,9.17985065927,19.4245,42.0649221534,0.0,33.3988,8.66612215342
 09/02  14:00:00,50.8983505847,3.96937120563,16.1353754838,0.0,9.17985065927,19.4245,32.5545962692,0.0,25.0491,7.50549626918
 09/02  15:00:00,50.4169927147,3.96937120563,15.6558482441,0.0,9.17985065927,19.4245,40.9042932081,0.0,33.3988,7.50549320807
 09/02  16:00:00,59.138774833,3.96937120563,16.8942449008,0.0,9.17985065927,26.9147,57.0217216058,0.0,50.0982,6.92352160584
 09/02  17:00:00,58.6259330145,3.96937120563,16.3890079566,0.0,9.17985065927,26.9147,57.6040857969,0.0,50.0982,7.50588579685
 09/02  18:00:00,60.0131896803,3.96937120563,17.7889762874,0.0,9.17985065927,26.9147,59.9327175663,0.0,50.0982,9.83451756627
 09/02  19:00:00,51.7672578277,3.96937120563,15.8023470676,0.0,9.17985065927,19.4245,43.810636184,0.0,33.3988,10.411836184
 09/02  20:00:00,52.7676698315,3.96937120563,13.7070465635,0.0,9.17985065927,19.4245,42.6483721359,0.0,33.3988,9.24957213594
 09/02  21:00:00,51.6285712108,3.96937120563,12.6712377615,0.0,9.17985065927,19.4245,35.4604771493,0.0,25.0491,10.4113771493
 09/02  22:00:00,49.627185684,3.96937120563,10.8133614476,0.0,9.17985065927,19.4245,24.2057439488,0.0,16.6994,7.50634394877
 09/02  23:00:00,47.9690799818,3.96937120563,8.39363382686,0.0,9.17985065927,19.4245,14.1191080905,0.0,8.3497,5.76940809055
 09/02  24:00:00,26.2348245453,3.96937120563,3.35294771803,0.0,4.58992532963,8.1892,7.44519092308,0.0685549485103,3.33988,4.03675597457
 09/03  01:00:00,15.0718238906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.0826119776,0.0,0.0,0.0,1.52997510988,7.4902,3.93194987296,0.0,3.33988,0.592069872956
 09/03  03:00:00,15.0900731905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.2746776496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
