Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  05:00:00,23.1137726034,3.96937120563,0.0851732191446,0.0,4.58992532963,8.1892,9.11658569746,0.174792701887,8.3497,0.592092995574
 09/03  06:00:00,40.3865691874,3.96937120563,1.41982881347,0.0,9.17985065927,19.4245,19.5857607037,0.0,16.6994,2.88636070373
 09/03  07:00:00,48.573447069,3.96937120563,6.43315521359,0.0,9.17985065927,26.9147,27.9360978502,0.0,25.0491,2.88699785016
 09/03  08:00:00,48.3199438909,3.96937120563,6.18812256451,0.0,9.17985065927,26.9147,36.6965026892,0.0,33.3988,3.29770268921
 09/03  09:00:00,36.4120087248,3.96937120563,1.77279542747,0.0,9.17985065927,19.4245,28.0985706263,0.0,25.0491,3.04947062629
 09/03  10:00:00,44.9531099511,3.96937120563,2.82894170646,0.0,9.17985065927,26.9147,50.9959376727,0.0,41.7485,9.24743767268
 09/03  11:00:00,47.2213656546,3.96937120563,4.3783150292,0.0,9.17985065927,26.9147,50.9973963948,0.0,41.7485,9.2488963948
 09/03  12:00:00,47.886257735,3.96937120563,5.69608068728,0.0,9.17985065927,26.9147,49.2542595042,0.0,41.7485,7.50575950416
 09/03  13:00:00,39.1332739021,3.96937120563,4.49830069665,0.0,9.17985065927,19.4245,40.9049420771,0.0,33.3988,7.50614207709
 09/03  14:00:00,38.8618715849,3.96937120563,4.21409590729,0.0,9.17985065927,19.4245,30.8177409424,0.0,25.0491,5.76864094237
 09/03  15:00:00,40.0064417476,3.96937120563,5.34295420821,0.0,9.17985065927,19.4245,39.1681328019,0.0,33.3988,5.76933280193
 09/03  16:00:00,49.2246159726,3.96937120563,7.07509431844,0.0,9.17985065927,26.9147,55.8667206538,0.0,50.0982,5.7685206538
 09/03  17:00:00,51.144709941,3.96937120563,8.99158639646,0.0,9.17985065927,26.9147,57.6040191972,0.0,50.0982,7.50581919719
 09/03  18:00:00,53.495352204,3.96937120563,11.3368487788,0.0,9.17985065927,26.9147,59.3482744358,0.0,50.0982,9.2500744358
 09/03  19:00:00,45.4380725032,3.96937120563,9.53448762833,0.0,9.17985065927,19.4245,42.6494119131,0.0,33.3988,9.25061191311
 09/03  20:00:00,47.4431378913,3.96937120563,8.39001933281,0.0,9.17985065927,19.4245,40.9056897897,0.0,33.3988,7.50688978971
 09/03  21:00:00,43.3585524192,3.96937120563,4.44583423507,0.0,9.17985065927,19.4245,34.8738268956,0.0,25.0491,9.82472689556
 09/03  22:00:00,40.3168510361,3.96937120563,1.54518691056,0.0,9.17985065927,19.4245,24.2055794705,0.0,16.6994,7.50617947052
 09/03  23:00:00,39.9517167481,3.96937120563,0.4226081657,0.0,9.17985065927,19.4245,12.0339688938,0.0,8.3497,3.6842688938
 09/03  24:00:00,22.8184718674,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.488688487,0.182036196142,3.33988,4.96677229086
 09/04  01:00:00,15.0176274117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0336130107,0.0,0.0,0.0,1.52997510988,7.4902,3.931937714,0.0,3.33988,0.592057714004
 09/04  03:00:00,15.0389303414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2074352145,0.0,0.0,0.0,1.52997510988,7.4902,3.93194364023,0.0,3.33988,0.59206364023
 09/04  05:00:00,22.9832699113,3.96937120563,0.0547523565301,0.0,4.58992532963,8.1892,8.89472052219,0.52502052219,8.3497,0.02
 09/04  06:00:00,38.9160927911,3.96937120563,0.0442032136799,0.0,9.17985065927,19.4245,19.5862491921,0.0,16.6994,2.88684919208
 09/04  07:00:00,43.0630684485,3.96937120563,0.953232700152,0.0,9.17985065927,26.9147,28.5094142196,0.0,25.0491,3.46031421963
 09/04  08:00:00,46.65659572,3.96937120563,4.52613574311,0.0,9.17985065927,26.9147,36.286413757,0.0,33.3988,2.88761375698
 09/04  09:00:00,40.5803436062,3.96937120563,5.90525962527,0.0,9.17985065927,19.4245,27.9367778637,0.0,25.0491,2.88767786372
 09/04  10:00:00,54.2077133663,3.96937120563,12.0014254493,0.0,9.17985065927,26.9147,50.9992335887,0.0,41.7485,9.25073358868
 09/04  11:00:00,58.1035112546,3.96937120563,15.1512693589,0.0,9.17985065927,26.9147,50.9993350271,0.0,41.7485,9.25083502708
 09/04  12:00:00,60.6677561089,3.96937120563,18.3301706706,0.0,9.17985065927,26.9147,49.2558411602,0.0,41.7485,7.50734116018
 09/04  13:00:00,52.6079115145,3.96937120563,17.8221809963,0.0,9.17985065927,19.4245,41.4814085699,0.0,33.3988,8.08260856993
 09/04  14:00:00,51.262108144,3.96937120563,16.4611413551,0.0,9.17985065927,19.4245,30.2418707919,0.0,25.0491,5.19277079186
 09/04  15:00:00,50.9566133359,3.96937120563,16.148461357,0.0,9.17985065927,19.4245,39.168541958,0.0,33.3988,5.76974195803
 09/04  16:00:00,61.6962806514,3.96937120563,19.3974689075,0.0,9.17985065927,26.9147,55.8669888343,0.0,50.0982,5.76878883429
 09/04  17:00:00,64.3466624808,3.96937120563,22.059814671,0.0,9.17985065927,26.9147,57.6054569024,0.0,50.0982,7.50725690244
 09/04  18:00:00,65.9518154561,3.96937120563,23.6863394681,0.0,9.17985065927,26.9147,59.9254606014,0.0,50.0982,9.82726060144
 09/04  19:00:00,57.0803700903,3.96937120563,21.101398945,0.0,9.17985065927,19.4245,42.6497046199,0.0,33.3988,9.25090461994
 09/04  20:00:00,56.4362600733,3.96937120563,17.3567160998,0.0,9.17985065927,19.4245,40.9060605672,0.0,33.3988,7.50726056717
 09/04  21:00:00,49.6130671613,3.96937120563,10.6689258007,0.0,9.17985065927,19.4245,34.2991021375,0.0,25.0491,9.25000213745
 09/04  22:00:00,45.9316488003,3.96937120563,7.13060990773,0.0,9.17985065927,19.4245,24.2053359479,0.0,16.6994,7.50593594792
 09/04  23:00:00,44.1632711797,3.96937120563,4.60861519088,0.0,9.17985065927,19.4245,12.3868481109,0.0,8.3497,4.03714811091
 09/04  24:00:00,22.8601477973,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.02745524453,0.0719788867107,3.33988,4.61559635782
 09/05  01:00:00,15.0596559025,0.0,0.0,0.0,1.52997510988,7.4902,3.93197519795,0.0,3.33988,0.592095197954
 09/05  02:00:00,15.0724327525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,15.0698953295,0.0,0.0,0.0,1.52997510988,7.4902,3.93195897932,0.0,3.33988,0.592078979321
 09/05  04:00:00,15.8397896081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.6571599589,3.96937120563,0.10304115988,0.0,4.58992532963,8.1892,9.31429973714,0.372514868148,8.3497,0.592084868996
 09/05  06:00:00,39.2107860245,3.96937120563,0.0413626727949,0.0,9.17985065927,19.4245,19.5864119609,0.0,16.6994,2.88701196089
 09/05  07:00:00,43.6746222801,3.96937120563,0.519958494662,0.0,9.17985065927,26.9147,36.0472815537,0.0,25.0491,10.9981815537
 09/05  08:00:00,45.6942330852,3.96937120563,3.57303908812,0.0,9.17985065927,26.9147,43.8122821563,0.0,33.3988,10.4134821563
 09/05  09:00:00,43.6271197859,3.96937120563,8.95231891752,0.0,9.17985065927,19.4245,33.7157121704,0.0,25.0491,8.66661217035
 09/05  10:00:00,57.3926502409,3.96937120563,15.176707341,0.0,9.17985065927,26.9147,49.2559043776,0.0,41.7485,7.5074043776
 09/05  11:00:00,63.6059685882,3.96937120563,20.6331512627,0.0,9.17985065927,26.9147,50.4154130722,0.0,41.7485,8.66691307219
 09/05  12:00:00,67.191016659,3.96937120563,24.8341723441,0.0,9.17985065927,26.9147,49.2557547142,0.0,41.7485,7.50725471415
 09/05  13:00:00,58.6551841399,3.96937120563,23.8596383659,0.0,9.17985065927,19.4245,39.7482574311,0.0,33.3988,6.34945743113
 09/05  14:00:00,55.627297213,3.96937120563,20.8232746697,0.0,9.17985065927,19.4245,30.8181114159,0.0,25.0491,5.76901141591
 09/05  15:00:00,54.1091923106,3.96937120563,19.2999584216,0.0,9.17985065927,19.4245,39.1675190304,0.0,33.3988,5.76871903043
 09/05  16:00:00,63.8158083843,3.96937120563,21.5201558297,0.0,9.17985065927,26.9147,55.8673308252,0.0,50.0982,5.76913082516
 09/05  17:00:00,66.6619352137,3.96937120563,24.373468144,0.0,9.17985065927,26.9147,57.6048773071,0.0,50.0982,7.50667730714
 09/05  18:00:00,68.090240676,3.96937120563,25.8171297637,0.0,9.17985065927,26.9147,60.5113664105,0.0,50.0982,10.4131664105
 09/05  19:00:00,59.8807326734,3.96937120563,24.0930301601,0.0,9.17985065927,19.4245,44.39858505,0.0,33.3988,10.99978505
 09/05  20:00:00,61.3675959532,3.96937120563,22.458066511,0.0,9.17985065927,19.4245,43.2252234483,0.0,33.3988,9.82642344827
 09/05  21:00:00,55.5966163903,3.96937120563,16.7658542151,0.0,9.17985065927,19.4245,35.461324649,0.0,25.0491,10.412224649
 09/05  22:00:00,51.6984910033,3.96937120563,12.8774999551,0.0,9.17985065927,19.4245,24.7877533636,0.0,16.6994,8.08835336361
 09/05  23:00:00,49.2162746484,3.96937120563,9.63385233453,0.0,9.17985065927,19.4245,13.5398997706,0.0,8.3497,5.19019977063
 09/05  24:00:00,26.9158502273,3.96937120563,4.02781278954,0.0,4.58992532963,8.1892,6.83830571582,0.0352102974374,3.33988,3.46321541838
 09/06  01:00:00,15.0901677659,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311816,0.0,3.33988,0.592093118157
 09/06  02:00:00,15.1089646296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.1049761571,0.0,0.0,0.0,1.52997510988,7.4902,3.9319272843,0.0,3.33988,0.592047284302
 09/06  04:00:00,15.2718279486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,23.1230108066,3.96937120563,0.113804673042,0.0,4.58992532963,8.1892,9.2066466317,0.264893406141,8.3497,0.592053225561
 09/06  06:00:00,39.0057325596,3.96937120563,0.0595017226569,0.0,9.17985065927,19.4245,19.5862716058,0.0,16.6994,2.88687160575
 09/06  07:00:00,47.7794835447,3.96937120563,4.59115397333,0.0,9.17985065927,26.9147,36.0470647336,0.0,25.0491,10.9979647336
 09/06  08:00:00,49.3010608157,3.96937120563,7.16220660494,0.0,9.17985065927,26.9147,43.8132027633,0.0,33.3988,10.4144027633
 09/06  09:00:00,45.1575923902,3.96937120563,10.4837862825,0.0,9.17985065927,19.4245,33.7160703659,0.0,25.0491,8.66697036593
 09/06  10:00:00,58.2154327697,3.96937120563,16.0155470268,0.0,9.17985065927,26.9147,49.2559575973,0.0,41.7485,7.50745759726
 09/06  11:00:00,63.696195735,3.96937120563,20.751532127,0.0,9.17985065927,26.9147,50.4143122403,0.0,41.7485,8.6658122403
 09/06  12:00:00,66.0651186729,3.96937120563,23.7461700158,0.0,9.17985065927,26.9147,49.2555061158,0.0,41.7485,7.50700611584
 09/06  13:00:00,58.8443701446,3.96937120563,24.0712005425,0.0,9.17985065927,19.4245,39.7487597787,0.0,33.3988,6.34995977873
 09/06  14:00:00,58.0550962273,3.96937120563,23.2682649579,0.0,9.17985065927,19.4245,30.8182241695,0.0,25.0491,5.76912416945
 09/06  15:00:00,54.8349097104,3.96937120563,20.0455914673,0.0,9.17985065927,19.4245,39.1676043465,0.0,33.3988,5.76880434648
 09/06  16:00:00,64.96458478,3.96937120563,22.6851900185,0.0,9.17985065927,26.9147,55.8673405631,0.0,50.0982,5.76914056311
 09/06  17:00:00,67.2790083745,3.96937120563,25.0043885285,0.0,9.17985065927,26.9147,57.6053033451,0.0,50.0982,7.50710334506
 09/06  18:00:00,67.3638346265,3.96937120563,25.1101996713,0.0,9.17985065927,26.9147,60.5112018315,0.0,50.0982,10.4130018315
 09/06  19:00:00,58.7965110697,3.96937120563,22.8007232902,0.0,9.17985065927,19.4245,44.9769915026,0.0,33.3988,11.5781915026
 09/06  20:00:00,59.3688490408,3.96937120563,20.2773276582,0.0,9.17985065927,19.4245,42.6487440237,0.0,33.3988,9.24994402365
 09/06  21:00:00,54.0405569352,3.96937120563,15.0811997799,0.0,9.17985065927,19.4245,35.4635166558,0.0,25.0491,10.4144166558
 09/06  22:00:00,51.7616975936,3.96937120563,12.9400450567,0.0,9.17985065927,19.4245,25.364622004,0.0,16.6994,8.66522200397
 09/06  23:00:00,50.1422483458,3.96937120563,10.5526928091,0.0,9.17985065927,19.4245,12.9636135032,0.0,8.3497,4.61391350322
 09/06  24:00:00,27.3519289948,3.96937120563,4.46224560365,0.0,4.58992532963,8.1892,7.39543134058,0.0184677559084,3.33988,4.03708358467
 09/07  01:00:00,15.090235726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.1186757085,0.0,0.0,0.0,1.52997510988,7.4902,3.93197144343,0.0,3.33988,0.592091443427
 09/07  03:00:00,15.1151062968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.281685448,0.0,0.0,0.0,1.52997510988,7.4902,3.9319255808,0.0,3.33988,0.592045580802
 09/07  05:00:00,23.1350066061,3.96937120563,0.119230599637,0.0,4.58992532963,8.1892,8.57106881669,0.201368816685,8.3497,0.02
 09/07  06:00:00,39.0057057713,3.96937120563,0.0580494880464,0.0,9.17985065927,19.4245,19.5862315308,0.0,16.6994,2.88683153079
 09/07  07:00:00,47.078121986,3.96937120563,3.89450974628,0.0,9.17985065927,26.9147,36.6284520434,0.0,25.0491,11.5793520434
 09/07  08:00:00,49.1766538973,3.96937120563,7.04076967708,0.0,9.17985065927,26.9147,43.8124266396,0.0,33.3988,10.4136266396
 09/07  09:00:00,46.2004987224,3.96937120563,11.5119486765,0.0,9.17985065927,19.4245,33.1398077565,0.0,25.0491,8.09070775652
 09/07  10:00:00,58.3587005608,3.96937120563,16.1368624166,0.0,9.17985065927,26.9147,49.8320160785,0.0,41.7485,8.08351607851
 09/07  11:00:00,64.8973327877,3.96937120563,21.9245154622,0.0,9.17985065927,26.9147,49.8389089134,0.0,41.7485,8.09040891344
 09/07  12:00:00,67.7473339023,3.96937120563,25.3949418384,0.0,9.17985065927,26.9147,49.2553565014,0.0,41.7485,7.50685650144
 09/07  13:00:00,59.5902396736,3.96937120563,24.7964632219,0.0,9.17985065927,19.4245,40.3239297971,0.0,33.3988,6.92512979707
 09/07  14:00:00,58.9971402736,3.96937120563,24.1922249694,0.0,9.17985065927,19.4245,30.8170417858,0.0,25.0491,5.76794178585
 09/07  15:00:00,55.9946914647,3.96937120563,21.1846630637,0.0,9.17985065927,19.4245,39.1667746761,0.0,33.3988,5.76797467609
 09/07  16:00:00,65.6426282938,3.96937120563,23.3555452382,0.0,9.17985065927,26.9147,55.8670974977,0.0,50.0982,5.76889749775
 09/07  17:00:00,68.3597582242,3.96937120563,26.0798015278,0.0,9.17985065927,26.9147,57.6056511594,0.0,50.0982,7.50745115936
 09/07  18:00:00,68.2363211767,3.96937120563,25.9604360466,0.0,9.17985065927,26.9147,60.5124056078,0.0,50.0982,10.4142056078
 09/07  19:00:00,59.7918816384,3.96937120563,23.7711593416,0.0,9.17985065927,19.4245,44.9775102898,0.0,33.3988,11.5787102898
 09/07  20:00:00,59.1796343062,3.96937120563,20.0635200823,0.0,9.17985065927,19.4245,42.6490857387,0.0,33.3988,9.2502857387
 09/07  21:00:00,54.9391814024,3.96937120563,15.9499672202,0.0,9.17985065927,19.4245,35.4627002732,0.0,25.0491,10.4136002732
 09/07  22:00:00,53.360285773,3.96937120563,14.5152337121,0.0,9.17985065927,19.4245,25.3650320939,0.0,16.6994,8.66563209386
 09/07  23:00:00,51.9357719317,3.96937120563,12.3331154004,0.0,9.17985065927,19.4245,12.963397006,0.0,8.3497,4.61369700598
 09/07  24:00:00,30.4281568327,3.96937120563,7.51780063366,0.0,4.58992532963,8.1892,7.41285224687,0.035799817301,3.33988,4.03717242956
 09/08  01:00:00,15.1110963329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.1352062921,0.0,0.0,0.0,1.52997510988,7.4902,3.93195417447,0.0,3.33988,0.592074174472
 09/08  03:00:00,15.1377943072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.9720510225,0.0,0.0,0.0,1.52997510988,7.4902,3.93196007452,0.0,3.33988,0.592080074521
 09/08  05:00:00,27.4811137773,3.96937120563,3.7635092396,0.0,4.58992532963,8.1892,8.55798883512,0.188288835125,8.3497,0.02
 09/08  06:00:00,44.8004569762,3.96937120563,5.50161327197,0.0,9.17985065927,19.4245,19.5865354164,0.0,16.6994,2.88713541643
 09/08  07:00:00,53.9907610147,3.96937120563,10.7709240483,0.0,9.17985065927,26.9147,36.6289009069,0.0,25.0491,11.5798009069
 09/08  08:00:00,55.2314818723,3.96937120563,13.0575543559,0.0,9.17985065927,26.9147,43.812318888,0.0,33.3988,10.413518888
 09/08  09:00:00,49.3792388207,3.96937120563,14.6674512935,0.0,9.17985065927,19.4245,33.1398154075,0.0,25.0491,8.09071540753
 09/08  10:00:00,60.2622194801,3.96937120563,18.029595371,0.0,9.17985065927,26.9147,49.8325252003,0.0,41.7485,8.08402520025
 09/08  11:00:00,66.7196023549,3.96937120563,23.7458454546,0.0,9.17985065927,26.9147,49.8387274325,0.0,41.7485,8.09022743249
 09/08  12:00:00,68.5917582442,3.96937120563,26.2294016421,0.0,9.17985065927,26.9147,49.8314511471,0.0,41.7485,8.08295114709
 09/08  13:00:00,60.092346337,3.96937120563,25.2844165966,0.0,9.17985065927,19.4245,39.7478174935,0.0,33.3988,6.34901749354
 09/08  14:00:00,58.680072824,3.96937120563,23.8657067901,0.0,9.17985065927,19.4245,30.8181201593,0.0,25.0491,5.76902015934
 09/08  15:00:00,57.8268678663,3.96937120563,23.0093396584,0.0,9.17985065927,19.4245,39.1677780279,0.0,33.3988,5.76897802793
 09/08  16:00:00,66.7620837223,3.96937120563,24.4589593046,0.0,9.17985065927,26.9147,55.8674476726,0.0,50.0982,5.76924767256
 09/08  17:00:00,68.482081202,3.96937120563,26.1859837974,0.0,9.17985065927,26.9147,58.180928661,0.0,50.0982,8.08272866099
 09/08  18:00:00,68.565420734,3.96937120563,26.2801193742,0.0,9.17985065927,26.9147,59.9341898144,0.0,50.0982,9.83598981436
 09/08  19:00:00,60.258545574,3.96937120563,24.4293006074,0.0,9.17985065927,19.4245,44.9785690208,0.0,33.3988,11.5797690208
 09/08  20:00:00,61.3365446458,3.96937120563,22.3915528731,0.0,9.17985065927,19.4245,42.6492987869,0.0,33.3988,9.2504987869
 09/08  21:00:00,55.7976791905,3.96937120563,16.9366799842,0.0,9.17985065927,19.4245,35.4628136514,0.0,25.0491,10.4137136514
 09/08  22:00:00,49.5569160813,3.96937120563,10.7084756263,0.0,9.17985065927,19.4245,25.3656245811,0.0,16.6994,8.66622458111
 09/08  23:00:00,46.6588125896,3.96937120563,7.06509197696,0.0,9.17985065927,19.4245,12.9651804783,0.0,8.3497,4.61548047832
 09/08  24:00:00,26.5044536627,3.96937120563,3.62942145933,0.0,4.58992532963,8.1892,7.41286136093,0.0357789126576,3.33988,4.03720244828
 09/09  01:00:00,15.0673903021,0.0,0.0,0.0,1.52997510988,7.4902,3.93195171659,0.0,3.33988,0.592071716591
 09/09  02:00:00,15.0820036135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.0806969217,0.0,0.0,0.0,1.52997510988,7.4902,3.931931751,0.0,3.33988,0.592051750999
 09/09  04:00:00,15.2489231009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,23.0363496127,3.96937120563,0.101932156773,0.0,4.58992532963,8.1892,9.23974855086,0.297956400022,8.3497,0.592092150841
 09/09  06:00:00,38.8695302537,3.96937120563,0.0268000650137,0.0,9.17985065927,19.4245,19.5867019929,0.0,16.6994,2.8873019929
 09/09  07:00:00,43.2829187997,3.96937120563,0.150699171236,0.0,9.17985065927,26.9147,27.9367230893,0.0,25.0491,2.88762308925
 09/09  08:00:00,43.5119319233,3.96937120563,1.4125842696,0.0,9.17985065927,26.9147,36.2861725585,0.0,33.3988,2.88737255852
 09/09  09:00:00,37.2706029835,3.96937120563,2.63393569914,0.0,9.17985065927,19.4245,34.8775701893,0.0,25.0491,9.82847018932
 09/09  10:00:00,46.6542550098,3.96937120563,4.50709260025,0.0,9.17985065927,26.9147,49.8389521362,0.0,41.7485,8.09045213622
 09/09  11:00:00,49.831355135,3.96937120563,6.96507547546,0.0,9.17985065927,26.9147,51.5764795712,0.0,41.7485,9.82797957123
 09/09  12:00:00,50.7147624455,3.96937120563,8.49307006227,0.0,9.17985065927,26.9147,50.9992019916,0.0,41.7485,9.25070199162
 09/09  13:00:00,43.3741957927,3.96937120563,8.67207736664,0.0,9.17985065927,19.4245,42.0645314932,0.0,33.3988,8.66573149318
 09/09  14:00:00,43.5835833281,3.96937120563,8.86656228233,0.0,9.17985065927,19.4245,32.5554248746,0.0,25.0491,7.5063248746
 09/09  15:00:00,43.9091413597,3.96937120563,9.1859712685,0.0,9.17985065927,19.4245,41.4807297062,0.0,33.3988,8.08192970617
 09/09  16:00:00,52.6919127575,3.96937120563,10.5407920005,0.0,9.17985065927,26.9147,56.4481897828,0.0,50.0982,6.34998978276
 09/09  17:00:00,52.6304794147,3.96937120563,10.4980036798,0.0,9.17985065927,26.9147,57.6060788333,0.0,50.0982,7.50787883334
 09/09  18:00:00,53.3217093794,3.96937120563,11.1972430369,0.0,9.17985065927,26.9147,60.5123522647,0.0,50.0982,10.4141522647
 09/09  19:00:00,45.0890897177,3.96937120563,9.24401629217,0.0,9.17985065927,19.4245,43.813135781,0.0,33.3988,10.414335781
 09/09  20:00:00,44.5894895696,3.96937120563,5.61598354734,0.0,9.17985065927,19.4245,43.2268147715,0.0,33.3988,9.82801477153
 09/09  21:00:00,41.9044798307,3.96937120563,3.04634689617,0.0,9.17985065927,19.4245,35.4625782275,0.0,25.0491,10.4134782275
 09/09  22:00:00,39.5562017137,3.96937120563,0.832651128877,0.0,9.17985065927,19.4245,24.2058531282,0.0,16.6994,7.50645312823
 09/09  23:00:00,39.4833969023,3.96937120563,0.00470817431224,0.0,9.17985065927,19.4245,14.1540007034,0.0350530280351,8.3497,5.7692476754
 09/09  24:00:00,22.7600368522,3.96937120563,0.00888929876653,0.0,4.58992532963,8.1892,7.83472715763,0.457642857614,3.33988,4.03720430002
 09/10  01:00:00,14.9480647344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.9756203066,0.0,0.0,0.0,1.52997510988,7.4902,3.93196719238,0.0,3.33988,0.592087192377
 09/10  03:00:00,14.9763088018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.1272387436,0.0,0.0,0.0,1.52997510988,7.4902,3.93197307177,0.0,3.33988,0.592093071765
 09/10  05:00:00,22.8187636618,3.96937120563,0.0,0.0,4.58992532963,8.1892,27.9136093094,19.5439093094,8.3497,0.02
 09/10  06:00:00,38.7637679948,3.96937120563,0.0280108959878,0.0,9.17985065927,19.4245,37.3094209069,17.7229718107,16.6994,2.88704909623
 09/10  07:00:00,43.037348088,3.96937120563,0.0131476381057,0.0,9.17985065927,26.9147,34.7478797437,6.23854301039,25.0491,3.46023673331
 09/10  08:00:00,42.0460479592,3.96937120563,0.012606930017,0.0,9.17985065927,26.9147,36.2948764674,0.00837352701634,33.3988,2.88770294039
 09/10  09:00:00,34.6427770558,3.96937120563,0.0314882875687,0.0,9.17985065927,19.4245,27.9555480401,0.0187769780174,25.0491,2.88767106212
 09/10  10:00:00,45.5102299643,3.96937120563,3.37013426279,0.0,9.17985065927,26.9147,51.5775089817,0.0,41.7485,9.82900898166
 09/10  11:00:00,49.0277131587,3.96937120563,6.14396585442,0.0,9.17985065927,26.9147,51.0000951633,0.0,41.7485,9.25159516327
 09/10  12:00:00,50.6710546232,3.96937120563,8.43533509012,0.0,9.17985065927,26.9147,49.255650691,0.0,41.7485,7.50715069097
 09/10  13:00:00,42.3812248352,3.96937120563,7.6843376697,0.0,9.17985065927,19.4245,40.9054845697,0.0,33.3988,7.50668456974
 09/10  14:00:00,41.4893908464,3.96937120563,6.79096635165,0.0,9.17985065927,19.4245,31.3930537545,0.0,25.0491,6.34395375446
 09/10  15:00:00,42.1563994698,3.96937120563,7.44544815668,0.0,9.17985065927,19.4245,39.1673974053,0.0,33.3988,5.76859740525
 09/10  16:00:00,51.1056051834,3.96937120563,8.95519224838,0.0,9.17985065927,26.9147,55.8671483171,0.0,50.0982,5.76894831707
 09/10  17:00:00,50.9476340972,3.96937120563,8.83174886556,0.0,9.17985065927,26.9147,57.6051856458,0.0,50.0982,7.50698564578
 09/10  18:00:00,51.938924175,3.96937120563,9.8242835936,0.0,9.17985065927,26.9147,59.3490245145,0.0,50.0982,9.25082451452
 09/10  19:00:00,43.0567086068,3.96937120563,7.21899638516,0.0,9.17985065927,19.4245,43.2270306412,0.0,33.3988,9.82823064118
 09/10  20:00:00,44.5826067371,3.96937120563,5.60724760577,0.0,9.17985065927,19.4245,40.90627726,0.0,33.3988,7.50747726
 09/10  21:00:00,40.1035540853,3.96937120563,1.23946833616,0.0,9.17985065927,19.4245,34.3000008391,0.0,25.0491,9.25090083906
 09/10  22:00:00,38.7591711914,3.96937120563,0.0427018325058,0.0,9.17985065927,19.4245,24.8364304623,0.0531998805059,16.6994,8.0838305818
 09/10  23:00:00,39.462917626,3.96937120563,0.0,0.0,9.17985065927,19.4245,12.4324326275,0.0454171985143,8.3497,4.03731542894
 09/10  24:00:00,22.7446755744,3.96937120563,0.00776250728699,0.0,4.58992532963,8.1892,10.2959908602,2.34132457175,3.33988,4.61478628843
 09/11  01:00:00,14.9337276785,0.0,0.0,0.0,1.52997510988,7.4902,3.93196735627,0.0,3.33988,0.592087356266
 09/11  02:00:00,14.9533845475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.9587957265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.1197109044,0.0,0.0,0.0,1.52997510988,7.4902,3.93194741327,0.0,3.33988,0.592067413269
 09/11  05:00:00,22.8366636737,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.3017182206,14.9320182206,8.3497,0.02
 09/11  06:00:00,38.7948483138,3.96937120563,0.0313753556066,0.0,9.17985065927,19.4245,31.8329938289,11.6731357283,16.6994,3.46045810065
 09/11  07:00:00,43.076463711,3.96937120563,0.0277537945208,0.0,9.17985065927,26.9147,40.4993589455,4.44901148913,25.0491,11.0012474564
 09/11  08:00:00,42.0467975778,3.96937120563,0.0115923155369,0.0,9.17985065927,26.9147,44.073855565,0.26081885482,33.3988,10.4142367101
 09/11  09:00:00,35.1219858825,3.96937120563,0.508750975295,0.0,9.17985065927,19.4245,33.7208573149,0.00403463902025,25.0491,8.66772267588
 09/11  10:00:00,46.5014263127,3.96937120563,4.35077336416,0.0,9.17985065927,26.9147,49.2565041586,0.0,41.7485,7.50800415857
 09/11  11:00:00,50.8937577256,3.96937120563,7.98583861198,0.0,9.17985065927,26.9147,50.4161776279,0.0,41.7485,8.66767762792
 09/11  12:00:00,52.6154380032,3.96937120563,10.3474233152,0.0,9.17985065927,26.9147,49.8320331756,0.0,41.7485,8.08353317557
 09/11  13:00:00,45.0745419668,3.96937120563,10.3613009282,0.0,9.17985065927,19.4245,39.7486874882,0.0,33.3988,6.3498874882
 09/11  14:00:00,43.7598839159,3.96937120563,9.04097206881,0.0,9.17985065927,19.4245,30.8186560658,0.0,25.0491,5.76955606582
 09/11  15:00:00,42.4466581092,3.96937120563,7.73305358294,0.0,9.17985065927,19.4245,39.1680587861,0.0,33.3988,5.76925878608
 09/11  16:00:00,51.2360485778,3.96937120563,9.03659105128,0.0,9.17985065927,26.9147,56.4426014817,0.0,50.0982,6.34440148166
 09/11  17:00:00,52.351578032,3.96937120563,10.2245306604,0.0,9.17985065927,26.9147,57.6053786125,0.0,50.0982,7.50717861248
 09/11  18:00:00,53.6808923388,3.96937120563,11.5687695949,0.0,9.17985065927,26.9147,60.5117506636,0.0,50.0982,10.4135506636
 09/11  19:00:00,45.980643255,3.96937120563,9.0749084377,0.0,9.17985065927,19.4245,44.9773495968,0.0,33.3988,11.5785495968
 09/11  20:00:00,46.145234767,3.96937120563,7.15587401211,0.0,9.17985065927,19.4245,42.6475511257,0.0,33.3988,9.24875112569
 09/11  21:00:00,42.4305608628,3.96937120563,3.54897218739,0.0,9.17985065927,19.4245,35.4612957534,0.0,25.0491,10.4121957534
 09/11  22:00:00,39.8212264633,3.96937120563,1.06980532934,0.0,9.17985065927,19.4245,25.3656002773,0.0,16.6994,8.66620027732
 09/11  23:00:00,39.6048469899,3.96937120563,0.0966150284749,0.0,9.17985065927,19.4245,12.965285952,0.0,8.3497,4.61558595201
 09/11  24:00:00,22.7867921128,3.96937120563,0.0076504174418,0.0,4.58992532963,8.1892,7.58140472098,0.203979447149,3.33988,4.03754527383
 09/12  01:00:00,14.9680836742,0.0,0.0,0.0,1.52997510988,7.4902,3.93197003777,0.0,3.33988,0.592090037774
 09/12  02:00:00,14.9906976606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.9987133954,0.0,0.0,0.0,1.52997510988,7.4902,3.93195010192,0.0,3.33988,0.592070101922
 09/12  04:00:00,15.7426172647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.451223543,3.96937120563,0.0,0.0,4.58992532963,8.1892,14.6690315942,5.7272555875,8.3497,0.592076006658
 09/12  06:00:00,39.1146690171,3.96937120563,0.0373786570587,0.0,9.17985065927,19.4245,21.8368170907,2.25052881882,16.6994,2.88688827193
 09/12  07:00:00,43.1651218965,3.96937120563,0.0516916657004,0.0,9.17985065927,26.9147,36.6439264322,0.0166289603749,25.0491,11.5781974718
 09/12  08:00:00,42.1908091066,3.96937120563,0.113834105776,0.0,9.17985065927,26.9147,43.8123339525,0.0,33.3988,10.4135339525
 09/12  09:00:00,35.844604084,3.96937120563,1.22043346616,0.0,9.17985065927,19.4245,33.7172433851,0.0,25.0491,8.66814338506
 09/12  10:00:00,47.6672356247,3.96937120563,5.50845899881,0.0,9.17985065927,26.9147,49.2571293602,0.0,41.7485,7.50862936022
 09/12  11:00:00,52.5383634114,3.96937120563,9.62943967263,0.0,9.17985065927,26.9147,50.4162611052,0.0,41.7485,8.66776110518
 09/12  12:00:00,55.0533901842,3.96937120563,12.7796476323,0.0,9.17985065927,26.9147,49.2565519515,0.0,41.7485,7.50805195149
 09/12  13:00:00,46.8573930026,3.96937120563,12.1359352832,0.0,9.17985065927,19.4245,40.3238555125,0.0,33.3988,6.92505551245
 09/12  14:00:00,44.8727610255,3.96937120563,10.146369069,0.0,9.17985065927,19.4245,30.8184086035,0.0,25.0491,5.76930860351
 09/12  15:00:00,44.0346127814,3.96937120563,9.30872224359,0.0,9.17985065927,19.4245,39.1683048014,0.0,33.3988,5.76950480141
 09/12  16:00:00,54.4250234876,3.96937120563,12.1987100074,0.0,9.17985065927,26.9147,55.8669920585,0.0,50.0982,5.76879205849
 09/12  17:00:00,56.1837017288,3.96937120563,13.978744781,0.0,9.17985065927,26.9147,57.6064366953,0.0,50.0982,7.50823669527
 09/12  18:00:00,58.0303412059,3.96937120563,15.8880233324,0.0,9.17985065927,26.9147,61.0904272278,0.0,50.0982,10.9922272278
 09/12  19:00:00,50.4675327144,3.96937120563,13.7135834899,0.0,9.17985065927,19.4245,44.4008923243,0.0,33.3988,11.0020923243
 09/12  20:00:00,49.535167883,3.96937120563,10.6928443172,0.0,9.17985065927,19.4245,43.2261838099,0.0,33.3988,9.82738380991
 09/12  21:00:00,43.708869461,3.96937120563,4.94062186215,0.0,9.17985065927,19.4245,35.4633756937,0.0,25.0491,10.4142756937
 09/12  22:00:00,39.9384160147,3.96937120563,1.19257364479,0.0,9.17985065927,19.4245,25.3660056215,0.0,16.6994,8.66660562154
 09/12  23:00:00,39.5451222562,3.96937120563,0.0491778813739,0.0,9.17985065927,19.4245,12.9929359646,0.0283802433621,8.3497,4.61485572119
 09/12  24:00:00,22.7776333029,3.96937120563,0.00664285885625,0.0,4.58992532963,8.1892,7.57456741802,0.197182922517,3.33988,4.0375044955
 09/13  01:00:00,14.9681689293,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558858,0.0,3.33988,0.592085588581
 09/13  02:00:00,14.9912600457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,14.99549074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.1534406639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197147051,0.0,3.33988,0.592091470512
 09/13  05:00:00,22.8701647882,3.96937120563,0.0,0.0,4.58992532963,8.1892,16.2108979648,7.84119796477,8.3497,0.02
 09/13  06:00:00,38.8278319709,3.96937120563,0.0336888307665,0.0,9.17985065927,19.4245,25.4531337514,5.29306111214,16.6994,3.46067263923
 09/13  07:00:00,43.1377674496,3.96937120563,0.0507141004961,0.0,9.17985065927,26.9147,36.0500824743,0.0,25.0491,11.0009824743
 09/13  08:00:00,42.3896378328,3.96937120563,0.309822144012,0.0,9.17985065927,26.9147,44.3904546698,0.0,33.3988,10.9916546698
 09/13  09:00:00,37.2838772034,3.96937120563,2.64453684594,0.0,9.17985065927,19.4245,33.1407434404,0.0,25.0491,8.09164344042
 09/13  10:00:00,50.4569377217,3.96937120563,8.27730189995,0.0,9.17985065927,26.9147,49.8332328293,0.0,41.7485,8.0847328293
 09/13  11:00:00,56.7795315334,3.96937120563,13.8492266855,0.0,9.17985065927,26.9147,50.416256331,0.0,41.7485,8.66775633101
 09/13  12:00:00,59.3339614893,3.96937120563,17.0293859232,0.0,9.17985065927,26.9147,49.2567540471,0.0,41.7485,7.50825404712
 09/13  13:00:00,49.9183272786,3.96937120563,15.1706470841,0.0,9.17985065927,19.4245,40.323719857,0.0,33.3988,6.92491985696
 09/13  14:00:00,48.3226790243,3.96937120563,13.5631614033,0.0,9.17985065927,19.4245,30.8187217517,0.0,25.0491,5.76962175173
 09/13  15:00:00,47.7416162623,3.96937120563,12.9768187198,0.0,9.17985065927,19.4245,39.1676052233,0.0,33.3988,5.7688052233
 09/13  16:00:00,57.5978756798,3.96937120563,15.3374883521,0.0,9.17985065927,26.9147,55.8673739369,0.0,50.0982,5.76917393689
 09/13  17:00:00,59.8558317744,3.96937120563,17.6022954678,0.0,9.17985065927,26.9147,58.1818169876,0.0,50.0982,8.08361698757
 09/13  18:00:00,60.9494113542,3.96937120563,18.7671000634,0.0,9.17985065927,26.9147,60.5136754975,0.0,50.0982,10.4154754975
 09/13  19:00:00,52.4551517869,3.96937120563,15.4718999172,0.0,9.17985065927,19.4245,44.4625065597,0.0,33.3988,11.0637065597
 09/13  20:00:00,52.1836929919,3.96937120563,13.139581797,0.0,9.17985065927,19.4245,43.1658753601,0.0,33.3988,9.76707536009
 09/13  21:00:00,47.2847881137,3.96937120563,8.35929864976,0.0,9.17985065927,19.4245,35.4632690772,0.0,25.0491,10.4141690772
 09/13  22:00:00,43.6465765121,3.96937120563,4.86837962274,0.0,9.17985065927,19.4245,25.366966898,0.0,16.6994,8.66756689795
 09/13  23:00:00,40.561019534,3.96937120563,1.03418325397,0.0,9.17985065927,19.4245,13.5397851834,0.0,8.3497,5.19008518342
 09/13  24:00:00,22.8248092574,3.96937120563,0.00534774545674,0.0,4.58992532963,8.1892,7.52092256087,0.143648430452,3.33988,4.03739413042
 09/14  01:00:00,15.0115310378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.0273304497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.0390397094,0.0,0.0,0.0,1.52997510988,7.4902,3.93196117127,0.0,3.33988,0.592081171271
 09/14  04:00:00,15.207488919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.9623425448,3.96937120563,0.0386850714876,0.0,4.58992532963,8.1892,9.32920046769,0.387413409238,8.3497,0.592087058454
 09/14  06:00:00,38.8967807857,3.96937120563,0.0389435353154,0.0,9.17985065927,19.4245,19.5869420315,0.0,16.6994,2.88754203151
 09/14  07:00:00,43.2063096056,3.96937120563,0.071577276655,0.0,9.17985065927,26.9147,36.6492072111,0.0194486959803,25.0491,11.5806585151
 09/14  08:00:00,44.311101209,3.96937120563,2.20077353888,0.0,9.17985065927,26.9147,43.8145731753,0.0,33.3988,10.4157731753
 09/14  09:00:00,41.1111307632,3.96937120563,6.44873077936,0.0,9.17985065927,19.4245,33.7173064941,0.0,25.0491,8.66820649413
 09/14  10:00:00,53.381730528,3.96937120563,11.1908431161,0.0,9.17985065927,26.9147,49.2572041363,0.0,41.7485,7.50870413626
 09/14  11:00:00,58.6806451913,3.96937120563,15.74951743,0.0,9.17985065927,26.9147,50.416595003,0.0,41.7485,8.66809500304
 09/14  12:00:00,61.252514209,3.96937120563,18.9488488724,0.0,9.17985065927,26.9147,49.8329557299,0.0,41.7485,8.08445572992
 09/14  13:00:00,52.8321600219,3.96937120563,18.0747887836,0.0,9.17985065927,19.4245,40.3229652989,0.0,33.3988,6.92416529885
 09/14  14:00:00,51.568882265,3.96937120563,16.7983538104,0.0,9.17985065927,19.4245,30.8178345124,0.0,25.0491,5.76873451242
 09/14  15:00:00,50.5225801974,3.96937120563,15.7488221876,0.0,9.17985065927,19.4245,39.1679679481,0.0,33.3988,5.76916794807
 09/14  16:00:00,60.6338809234,3.96937120563,18.3695211694,0.0,9.17985065927,26.9147,55.8677093767,0.0,50.0982,5.76950937674
 09/14  17:00:00,62.9495885198,3.96937120563,20.6899513818,0.0,9.17985065927,26.9147,57.6066847324,0.0,50.0982,7.50848473237
 09/14  18:00:00,64.8265754788,3.96937120563,22.5793445059,0.0,9.17985065927,26.9147,61.0904415791,0.0,50.0982,10.9922415791
 09/14  19:00:00,55.2142165921,3.96937120563,18.2287494357,0.0,9.17985065927,19.4245,44.4010337207,0.0,33.3988,11.0022337207
 09/14  20:00:00,55.4776951235,3.96937120563,16.4146740167,0.0,9.17985065927,19.4245,43.2265088081,0.0,33.3988,9.82770880808
 09/14  21:00:00,52.0972946827,3.96937120563,13.1384776526,0.0,9.17985065927,19.4245,35.463295966,0.0,25.0491,10.414195966
 09/14  22:00:00,48.2205499145,3.96937120563,9.41184064033,0.0,9.17985065927,19.4245,25.3658722763,0.0,16.6994,8.66647227634
 09/14  23:00:00,45.4057911314,3.96937120563,5.84153891294,0.0,9.17985065927,19.4245,13.539963567,0.0,8.3497,5.19026356697
 09/14  24:00:00,23.3205987629,3.96937120563,0.459599117808,0.0,4.58992532963,8.1892,7.45965644998,0.0824631773888,3.33988,4.03731327259
 09/15  01:00:00,15.0520788994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.0671421673,0.0,0.0,0.0,1.52997510988,7.4902,3.93193514211,0.0,3.33988,0.592055142111
 09/15  03:00:00,15.068548442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.8482756381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.6812163953,3.96937120563,0.105448427265,0.0,4.58992532963,8.1892,9.27973448241,0.337938951367,8.3497,0.592095531038
 09/15  06:00:00,39.2372372589,3.96937120563,0.0448196326865,0.0,9.17985065927,19.4245,19.5860056875,0.0,16.6994,2.88660568749
 09/15  07:00:00,44.0294250941,3.96937120563,0.865446932454,0.0,9.17985065927,26.9147,36.6292990079,0.0,25.0491,11.5801990079
 09/15  08:00:00,47.0706659309,3.96937120563,4.94079393369,0.0,9.17985065927,26.9147,43.8143483816,0.0,33.3988,10.4155483816
 09/15  09:00:00,45.1166453236,3.96937120563,10.4334214789,0.0,9.17985065927,19.4245,33.717379866,0.0,25.0491,8.66827986604
 09/15  10:00:00,57.5531962744,3.96937120563,15.3434705347,0.0,9.17985065927,26.9147,49.8332737003,0.0,41.7485,8.0847737003
 09/15  11:00:00,62.9329337424,3.96937120563,19.9874587365,0.0,9.17985065927,26.9147,50.416477858,0.0,41.7485,8.66797785797
 09/15  12:00:00,65.7687274145,3.96937120563,23.4491229082,0.0,9.17985065927,26.9147,49.2554700305,0.0,41.7485,7.50697003054
 09/15  13:00:00,56.8192513214,3.96937120563,22.0510194825,0.0,9.17985065927,19.4245,40.3240213412,0.0,33.3988,6.92522134116
 09/15  14:00:00,53.9314731129,3.96937120563,19.1619530711,0.0,9.17985065927,19.4245,30.818470203,0.0,25.0491,5.76937020297
 09/15  15:00:00,53.0303486742,3.96937120563,18.2544530457,0.0,9.17985065927,19.4245,39.1679849178,0.0,33.3988,5.76918491775
 09/15  16:00:00,63.3693060649,3.96937120563,21.0978056573,0.0,9.17985065927,26.9147,55.8673211915,0.0,50.0982,5.76912119149
 09/15  17:00:00,65.5407809902,3.96937120563,23.2736097591,0.0,9.17985065927,26.9147,58.1813981988,0.0,50.0982,8.08319819878
 09/15  18:00:00,66.7551258813,3.96937120563,24.5006027534,0.0,9.17985065927,26.9147,60.5131521745,0.0,50.0982,10.4149521745
 09/15  19:00:00,57.1472585228,3.96937120563,20.3098496316,0.0,9.17985065927,19.4245,44.9795484029,0.0,33.3988,11.5807484029
 09/15  20:00:00,56.1665699056,3.96937120563,17.2768313366,0.0,9.17985065927,19.4245,43.228628956,0.0,33.3988,9.82982895603
 09/15  21:00:00,52.4779434734,3.96937120563,13.6506561866,0.0,9.17985065927,19.4245,35.4641627508,0.0,25.0491,10.4150627508
 09/15  22:00:00,50.6507178198,3.96937120563,11.8274794139,0.0,9.17985065927,19.4245,25.3656455913,0.0,16.6994,8.66624559127
 09/15  23:00:00,48.9763984276,3.96937120563,9.38922712853,0.0,9.17985065927,19.4245,12.9650425508,0.0,8.3497,4.61534255076
 09/15  24:00:00,26.6174710982,3.96937120563,3.73073164931,0.0,4.58992532963,8.1892,7.41220584619,0.0347637209191,3.33988,4.03756212527
 09/16  01:00:00,15.0762787008,0.0,0.0,0.0,1.52997510988,7.4902,3.93197066317,0.0,3.33988,0.592090663174
 09/16  02:00:00,15.0843858547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.0892411527,0.0,0.0,0.0,1.52997510988,7.4902,3.93195072842,0.0,3.33988,0.592070728423
 09/16  04:00:00,15.254355998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,23.0469788599,3.96937120563,0.0691090711514,0.0,4.58992532963,8.1892,9.29581838661,0.354041754247,8.3497,0.592076632361
 09/16  06:00:00,38.9553505242,3.96937120563,0.0441548556405,0.0,9.17985065927,19.4245,19.5864179173,0.0,16.6994,2.88701791727
 09/16  07:00:00,44.6752412025,3.96937120563,1.50613217331,0.0,9.17985065927,26.9147,27.9361893118,0.0,25.0491,2.88708931177
 09/16  08:00:00,49.3598757251,3.96937120563,7.22258024552,0.0,9.17985065927,26.9147,36.860097136,0.0,33.3988,3.46129713598
 09/16  09:00:00,44.0273765303,3.96937120563,9.36016033967,0.0,9.17985065927,19.4245,34.3015920758,0.0,25.0491,9.25249207577
 09/16  10:00:00,54.8639510243,3.96937120563,12.6791591981,0.0,9.17985065927,26.9147,50.4161771604,0.0,41.7485,8.66767716037
 09/16  11:00:00,61.1707277441,3.96937120563,18.2335470754,0.0,9.17985065927,26.9147,51.5789481591,0.0,41.7485,9.83044815906
 09/16  12:00:00,64.0265271859,3.96937120563,21.7043914405,0.0,9.17985065927,26.9147,51.5781655408,0.0,41.7485,9.82966554076
 09/16  13:00:00,56.3178176772,3.96937120563,21.5458082545,0.0,9.17985065927,19.4245,42.0669902832,0.0,33.3988,8.66819028321
 09/16  14:00:00,55.9799684266,3.96937120563,21.1961109875,0.0,9.17985065927,19.4245,32.5570271075,0.0,25.0491,7.50792710745
 09/16  15:00:00,54.4155193067,3.96937120563,19.6313509316,0.0,9.17985065927,19.4245,41.481839247,0.0,33.3988,8.08303924699
 09/16  16:00:00,62.5261999358,3.96937120563,20.2549182701,0.0,9.17985065927,26.9147,56.4470695283,0.0,50.0982,6.34886952826
 09/16  17:00:00,62.7970813958,3.96937120563,20.5298339964,0.0,9.17985065927,26.9147,58.1826010899,0.0,50.0982,8.08440108986
 09/16  18:00:00,65.5002972129,3.96937120563,23.245623514,0.0,9.17985065927,26.9147,60.5134333759,0.0,50.0982,10.4152333759
 09/16  19:00:00,57.3013314943,3.96937120563,20.2500551248,0.0,9.17985065927,19.4245,43.8144605361,0.0,33.3988,10.4156605361
 09/16  20:00:00,54.6468848675,3.96937120563,15.5826796297,0.0,9.17985065927,19.4245,43.2274019809,0.0,33.3988,9.82860198093
 09/16  21:00:00,52.5861263629,3.96937120563,13.6345576601,0.0,9.17985065927,19.4245,35.463922873,0.0,25.0491,10.414822873
 09/16  22:00:00,50.3916231674,3.96937120563,11.5813296746,0.0,9.17985065927,19.4245,24.7836549544,0.0,16.6994,8.0842549544
 09/16  23:00:00,48.5036959683,3.96937120563,8.93125849409,0.0,9.17985065927,19.4245,14.1198310636,0.0,8.3497,5.77013106363
 09/16  24:00:00,26.230426196,3.96937120563,3.34711212776,0.0,4.58992532963,8.1892,7.44734922489,0.0696504637464,3.33988,4.03781876114
 09/17  01:00:00,15.0830772798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,15.095513914,0.0,0.0,0.0,1.52997510988,7.4902,3.93193704536,0.0,3.33988,0.592057045357
 09/17  03:00:00,15.090593238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.2518406392,0.0,0.0,0.0,1.52997510988,7.4902,3.9319429702,0.0,3.33988,0.592062970202
 09/17  05:00:00,23.097646826,3.96937120563,0.113243326419,0.0,4.58992532963,8.1892,8.68308478674,0.313384786742,8.3497,0.02
 09/17  06:00:00,38.9672885238,3.96937120563,0.0446455726867,0.0,9.17985065927,19.4245,20.1600517237,0.0,16.6994,3.4606517237
 09/17  07:00:00,45.3973281013,3.96937120563,2.22610853486,0.0,9.17985065927,26.9147,27.9364665408,0.0,25.0491,2.88736654085
 09/17  08:00:00,50.1640757485,3.96937120563,8.01742318909,0.0,9.17985065927,26.9147,36.2866170113,0.0,33.3988,2.88781701132
 09/17  09:00:00,45.3475669103,3.96937120563,10.6460648058,0.0,9.17985065927,19.4245,28.5106409862,0.0,25.0491,3.46154098616
 09/17  10:00:00,58.3941375955,3.96937120563,16.1786871706,0.0,9.17985065927,26.9147,51.0021181976,0.0,41.7485,9.25361819757
 09/17  11:00:00,61.3313182334,3.96937120563,18.3915231354,0.0,9.17985065927,26.9147,51.5759668058,0.0,41.7485,9.82746680584
 09/17  12:00:00,62.5122271562,3.96937120563,20.2092874572,0.0,9.17985065927,26.9147,49.8326756993,0.0,41.7485,8.08417569926
 09/17  13:00:00,53.8935091047,3.96937120563,19.1425626325,0.0,9.17985065927,19.4245,40.9060680195,0.0,33.3988,7.50726801948
 09/17  14:00:00,51.6750385157,3.96937120563,16.9161661305,0.0,9.17985065927,19.4245,30.8191363714,0.0,25.0491,5.7700363714
 09/17  15:00:00,50.5988884935,3.96937120563,15.8398628154,0.0,9.17985065927,19.4245,39.1679497743,0.0,33.3988,5.76914977429
 09/17  16:00:00,60.6523132936,3.96937120563,18.3931564954,0.0,9.17985065927,26.9147,56.4432207691,0.0,50.0982,6.34502076909
 09/17  17:00:00,61.9739229591,3.96937120563,19.7143252907,0.0,9.17985065927,26.9147,57.6052918776,0.0,50.0982,7.50709187756
 09/17  18:00:00,62.662381978,3.96937120563,20.4198771542,0.0,9.17985065927,26.9147,59.9275876176,0.0,50.0982,9.82938761762
 09/17  19:00:00,54.1169748267,3.96937120563,17.0832059236,0.0,9.17985065927,19.4245,43.2282033792,0.0,33.3988,9.82940337923
 09/17  20:00:00,53.1347522559,3.96937120563,14.0774803835,0.0,9.17985065927,19.4245,40.9064591312,0.0,33.3988,7.50765913124
 09/17  21:00:00,48.8646136544,3.96937120563,9.91985443759,0.0,9.17985065927,19.4245,34.8781051204,0.0,25.0491,9.8290051204
 09/17  22:00:00,46.4939350133,3.96937120563,7.68658139587,0.0,9.17985065927,19.4245,24.2064787089,0.0,16.6994,7.50707870895
 09/17  23:00:00,45.4170801227,3.96937120563,5.84996713453,0.0,9.17985065927,19.4245,12.3868894401,0.0,8.3497,4.03718944008
 09/17  24:00:00,24.3936504284,3.96937120563,1.52190391768,0.0,4.58992532963,8.1892,8.60070033832,0.0707909473295,3.33988,5.19002939099
 09/18  01:00:00,15.0787893454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.1010817858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195427222,0.0,3.33988,0.592074272223
 09/18  03:00:00,15.1053221649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.2827781351,0.0,0.0,0.0,1.52997510988,7.4902,3.93196017212,0.0,3.33988,0.592080172116
 09/18  05:00:00,23.7778577682,3.96937120563,0.737941439249,0.0,4.58992532963,8.1892,8.49739165222,0.127691652223,8.3497,0.02
 09/18  06:00:00,41.8608934396,3.96937120563,2.88611579136,0.0,9.17985065927,19.4245,20.1603498935,0.0,16.6994,3.46094989348
 09/18  07:00:00,52.0794545402,3.96937120563,8.8628200402,0.0,9.17985065927,26.9147,36.0519438968,0.0,25.0491,11.0028438968
 09/18  08:00:00,52.4635538659,3.96937120563,10.3035167409,0.0,9.17985065927,26.9147,44.3925083696,0.0,33.3988,10.9937083696
 09/18  09:00:00,44.7577587449,3.96937120563,10.0860303382,0.0,9.17985065927,19.4245,33.7169959527,0.0,25.0491,8.6678959527
 09/18  10:00:00,51.8109894988,3.96937120563,9.64959971026,0.0,9.17985065927,26.9147,49.2564941559,0.0,41.7485,7.50799415589
 09/18  11:00:00,55.9027586837,3.96937120563,13.022786893,0.0,9.17985065927,26.9147,50.9931755362,0.0,41.7485,9.24467553621
 09/18  12:00:00,59.9711503119,3.96937120563,17.7254580854,0.0,9.17985065927,26.9147,49.2567651831,0.0,41.7485,7.50826518305
 09/18  13:00:00,52.0991949608,3.96937120563,17.4029770188,0.0,9.17985065927,19.4245,40.3247348709,0.0,33.3988,6.92593487087
 09/18  14:00:00,49.2336222725,3.96937120563,14.5389963556,0.0,9.17985065927,19.4245,30.8180545514,0.0,25.0491,5.76895455144
 09/18  15:00:00,45.1210772045,3.96937120563,10.440977721,0.0,9.17985065927,19.4245,39.7437583686,0.0,33.3988,6.34495836861
 09/18  16:00:00,52.7023204996,3.96937120563,10.5407486849,0.0,9.17985065927,26.9147,55.8679687383,0.0,50.0982,5.76976873829
 09/18  17:00:00,53.8505271342,3.96937120563,11.6960934189,0.0,9.17985065927,26.9147,57.6049408262,0.0,50.0982,7.50674082619
 09/18  18:00:00,56.0984416606,3.96937120563,13.9478613139,0.0,9.17985065927,26.9147,61.0915148087,0.0,50.0982,10.9933148087
 09/18  19:00:00,49.4207494549,3.96937120563,12.461669988,0.0,9.17985065927,19.4245,44.9781220995,0.0,33.3988,11.5793220995
 09/18  20:00:00,51.1784348404,3.96937120563,12.1133181999,0.0,9.17985065927,19.4245,42.6507312721,0.0,33.3988,9.25193127206
 09/18  21:00:00,48.2837846635,3.96937120563,9.33011086264,0.0,9.17985065927,19.4245,36.042163387,0.0,25.0491,10.993063387
 09/18  22:00:00,46.6723573355,3.96937120563,7.87495874152,0.0,9.17985065927,19.4245,25.3666372009,0.0,16.6994,8.66723720093
 09/18  23:00:00,45.5942080956,3.96937120563,6.02580174948,0.0,9.17985065927,19.4245,13.5403097277,0.0,8.3497,5.19060972773
 09/18  24:00:00,25.1563807222,3.96937120563,2.27663357088,0.0,4.58992532963,8.1892,7.46409132208,0.0868842656493,3.33988,4.03732705643
 09/19  01:00:00,15.0799787645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,15.1049821841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.106692835,0.0,0.0,0.0,1.52997510988,7.4902,3.93195975817,0.0,3.33988,0.592079758171
 09/19  04:00:00,15.9367720008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,24.8903914963,3.96937120563,1.20071673297,0.0,4.58992532963,8.1892,9.06519039515,0.123404747355,8.3497,0.592085647792
 09/19  06:00:00,42.3250608761,3.96937120563,3.04298675467,0.0,9.17985065927,19.4245,19.5863609956,0.0,16.6994,2.88696099564
 09/19  07:00:00,52.1798208066,3.96937120563,8.96278615678,0.0,9.17985065927,26.9147,36.6322126298,0.0,25.0491,11.5831126298
 09/19  08:00:00,53.2413930031,3.96937120563,11.0768450951,0.0,9.17985065927,26.9147,44.3927920122,0.0,33.3988,10.9939920122
 09/19  09:00:00,46.7917787277,3.96937120563,12.1050649565,0.0,9.17985065927,19.4245,33.7177296566,0.0,25.0491,8.6686296566
 09/19  10:00:00,57.4923057201,3.96937120563,15.2897700724,0.0,9.17985065927,26.9147,49.257629719,0.0,41.7485,7.509129719
 09/19  11:00:00,63.3923789332,3.96937120563,20.4533993912,0.0,9.17985065927,26.9147,50.9931603931,0.0,41.7485,9.24466039308
 09/19  12:00:00,65.7850135436,3.96937120563,23.4784054377,0.0,9.17985065927,26.9147,49.2561785189,0.0,41.7485,7.50767851889
 09/19  13:00:00,56.0093732301,3.96937120563,21.2651648645,0.0,9.17985065927,19.4245,40.3245281562,0.0,33.3988,6.92572815618
