Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  14:00:00,53.0247919334,3.96937120563,18.2801064841,0.0,9.17985065927,19.4245,30.8189907298,0.0,25.0491,5.7698907298
 09/19  15:00:00,52.1116528463,3.96937120563,17.3665070238,0.0,9.17985065927,19.4245,39.7440691038,0.0,33.3988,6.34526910378
 09/19  16:00:00,61.1807768156,3.96937120563,18.9477636063,0.0,9.17985065927,26.9147,55.8676005793,0.0,50.0982,5.76940057931
 09/19  17:00:00,64.167360694,3.96937120563,21.933952116,0.0,9.17985065927,26.9147,57.6059785762,0.0,50.0982,7.50777857625
 09/19  18:00:00,65.9159042962,3.96937120563,23.690700972,0.0,9.17985065927,26.9147,61.091605587,0.0,50.0982,10.993405587
 09/19  19:00:00,57.5837623951,3.96937120563,20.7509992219,0.0,9.17985065927,19.4245,44.9800897292,0.0,33.3988,11.5812897292
 09/19  20:00:00,57.3563438029,3.96937120563,18.4241750349,0.0,9.17985065927,19.4245,43.2292177059,0.0,33.3988,9.83041770591
 09/19  21:00:00,53.5036616868,3.96937120563,14.677976725,0.0,9.17985065927,19.4245,35.4651926716,0.0,25.0491,10.4160926716
 09/19  22:00:00,51.108505324,3.96937120563,12.28743753,0.0,9.17985065927,19.4245,25.3670699089,0.0,16.6994,8.66766990885
 09/19  23:00:00,48.7122148754,3.96937120563,9.12938814434,0.0,9.17985065927,19.4245,13.5396850299,0.0,8.3497,5.18998502989
 09/19  24:00:00,27.0893872374,3.96937120563,4.20015851068,0.0,4.58992532963,8.1892,7.44925226124,0.0716971033044,3.33988,4.03767515793
 09/20  01:00:00,15.0894545148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,15.1114193757,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747052,0.0,3.33988,0.592087470524
 09/20  03:00:00,15.1139930882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.2932028512,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336832,0.0,3.33988,0.592093368324
 09/20  05:00:00,25.4463057244,3.96937120563,2.39488752837,0.0,4.58992532963,8.1892,8.50134500707,0.131645007075,8.3497,0.02
 09/20  06:00:00,44.2614367611,3.96937120563,5.27236775586,0.0,9.17985065927,19.4245,20.1598297703,0.0,16.6994,3.46042977031
 09/20  07:00:00,54.5562793565,3.96937120563,11.3292767778,0.0,9.17985065927,26.9147,36.6267024239,0.0,25.0491,11.5776024239
 09/20  08:00:00,54.9536841533,3.96937120563,12.7812263096,0.0,9.17985065927,26.9147,43.8146518208,0.0,33.3988,10.4158518208
 09/20  09:00:00,47.3326636202,3.96937120563,12.6463134647,0.0,9.17985065927,19.4245,33.7177584794,0.0,25.0491,8.66865847935
 09/20  10:00:00,56.1956020229,3.96937120563,14.0010516314,0.0,9.17985065927,26.9147,49.8337991948,0.0,41.7485,8.08529919477
 09/20  11:00:00,61.3331833709,3.96937120563,18.4045209786,0.0,9.17985065927,26.9147,50.4171853994,0.0,41.7485,8.66868539938
 09/20  12:00:00,64.750247027,3.96937120563,22.4620629017,0.0,9.17985065927,26.9147,49.8329920764,0.0,41.7485,8.08449207636
 09/20  13:00:00,57.5424275173,3.96937120563,22.8008919152,0.0,9.17985065927,19.4245,40.3247921405,0.0,33.3988,6.9259921405
 09/20  14:00:00,56.2054518505,3.96937120563,21.4522612595,0.0,9.17985065927,19.4245,30.8190940993,0.0,25.0491,5.76999409926
 09/20  15:00:00,53.3568464515,3.96937120563,18.6085831376,0.0,9.17985065927,19.4245,39.1688575877,0.0,33.3988,5.77005758771
 09/20  16:00:00,61.6347035675,3.96937120563,19.4083106269,0.0,9.17985065927,26.9147,56.4439154529,0.0,50.0982,6.34571545295
 09/20  17:00:00,61.711096804,3.96937120563,19.5097058328,0.0,9.17985065927,26.9147,57.6069440312,0.0,50.0982,7.50874403116
 09/20  18:00:00,63.4586641607,3.96937120563,21.2742760193,0.0,9.17985065927,26.9147,61.0927347546,0.0,50.0982,10.9945347546
 09/20  19:00:00,56.0431560842,3.96937120563,19.0463683777,0.0,9.17985065927,19.4245,44.9810933133,0.0,33.3988,11.5822933133
 09/20  20:00:00,57.3870800208,3.96937120563,18.2845124004,0.0,9.17985065927,19.4245,43.2293531462,0.0,33.3988,9.83055314617
 09/20  21:00:00,54.3436427535,3.96937120563,15.3666802484,0.0,9.17985065927,19.4245,35.4657312067,0.0,25.0491,10.4166312067
 09/20  22:00:00,52.3239766389,3.96937120563,13.4978855662,0.0,9.17985065927,19.4245,25.3672362458,0.0,16.6994,8.66783624579
 09/20  23:00:00,50.7327719127,3.96937120563,11.141193985,0.0,9.17985065927,19.4245,13.5398770153,0.0,8.3497,5.19017701535
 09/20  24:00:00,29.1651457702,3.96937120563,6.26643421013,0.0,4.58992532963,8.1892,7.44583882232,0.0680744575355,3.33988,4.03788436479
 09/21  01:00:00,15.1042564837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,15.1291394929,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702386,0.0,3.33988,0.592090238599
 09/21  03:00:00,15.1303768338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.3074195391,0.0,0.0,0.0,1.52997510988,7.4902,3.93195030556,0.0,3.33988,0.592070305559
 09/21  05:00:00,26.8777075448,3.96937120563,3.81674793768,0.0,4.58992532963,8.1892,8.50905326391,0.139353263906,8.3497,0.02
 09/21  06:00:00,45.2142571648,3.96937120563,6.2222730581,0.0,9.17985065927,19.4245,20.1600452846,0.0,16.6994,3.46064528456
 09/21  07:00:00,55.0190178633,3.96937120563,11.7919186783,0.0,9.17985065927,26.9147,36.6279554325,0.0,25.0491,11.5788554325
 09/21  08:00:00,55.2344271947,3.96937120563,13.0620412318,0.0,9.17985065927,26.9147,43.8161559538,0.0,33.3988,10.4173559538
 09/21  09:00:00,47.8036119609,3.96937120563,13.1138945936,0.0,9.17985065927,19.4245,34.2928295574,0.0,25.0491,9.24372955745
 09/21  10:00:00,57.3697009413,3.96937120563,15.1766057313,0.0,9.17985065927,26.9147,49.2571837704,0.0,41.7485,7.50868377038
 09/21  11:00:00,62.4112818441,3.96937120563,19.4936950079,0.0,9.17985065927,26.9147,50.4157820876,0.0,41.7485,8.66728208757
 09/21  12:00:00,65.4038821217,3.96937120563,23.1163638639,0.0,9.17985065927,26.9147,49.8325339651,0.0,41.7485,8.08403396511
 09/21  13:00:00,57.4727993304,3.96937120563,22.7335846481,0.0,9.17985065927,19.4245,40.3240767459,0.0,33.3988,6.92527674587
 09/21  14:00:00,57.3099758448,3.96937120563,22.5505772215,0.0,9.17985065927,19.4245,30.8196036636,0.0,25.0491,5.77050366357
 09/21  15:00:00,55.6186166514,3.96937120563,20.867167283,0.0,9.17985065927,19.4245,39.7432397253,0.0,33.3988,6.34443972527
 09/21  16:00:00,63.3440433132,3.96937120563,21.1234155171,0.0,9.17985065927,26.9147,55.8691523025,0.0,50.0982,5.77095230253
 09/21  17:00:00,63.7926886685,3.96937120563,21.5791372456,0.0,9.17985065927,26.9147,58.1827507839,0.0,50.0982,8.08455078393
 09/21  18:00:00,64.6006669911,3.96937120563,22.3929992961,0.0,9.17985065927,26.9147,60.5149310311,0.0,50.0982,10.4167310311
 09/21  19:00:00,56.8152839233,3.96937120563,19.8014544778,0.0,9.17985065927,19.4245,44.9808468793,0.0,33.3988,11.5820468793
 09/21  20:00:00,57.8462643965,3.96937120563,18.7400175931,0.0,9.17985065927,19.4245,43.2280428258,0.0,33.3988,9.82924282582
 09/21  21:00:00,55.0200648133,3.96937120563,16.0366905402,0.0,9.17985065927,19.4245,36.043998445,0.0,25.0491,10.994898445
 09/21  22:00:00,52.7905163711,3.96937120563,13.9622434435,0.0,9.17985065927,19.4245,25.3670855361,0.0,16.6994,8.66768553608
 09/21  23:00:00,50.087939944,3.96937120563,10.4950132431,0.0,9.17985065927,19.4245,13.5399644794,0.0,8.3497,5.19026447935
 09/21  24:00:00,28.8572299082,3.96937120563,5.95992584537,0.0,4.58992532963,8.1892,7.44315765388,0.0652956993771,3.33988,4.0379819545
 09/22  01:00:00,15.1076597232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,15.1358391177,0.0,0.0,0.0,1.52997510988,7.4902,3.93194465063,0.0,3.33988,0.592064650628
 09/22  03:00:00,15.1380090566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.9931506392,0.0,0.0,0.0,1.52997510988,7.4902,3.93195056582,0.0,3.33988,0.592070565816
 09/22  05:00:00,29.8813136185,3.96937120563,6.13378633554,0.0,4.58992532963,8.1892,8.52014889642,0.150448896416,8.3497,0.02
 09/22  06:00:00,47.9723972598,3.96937120563,8.64419621066,0.0,9.17985065927,19.4245,19.5869094147,0.0,16.6994,2.8875094147
 09/22  07:00:00,57.0570945499,3.96937120563,13.8191537096,0.0,9.17985065927,26.9147,37.2095633685,0.0,25.0491,12.1604633685
 09/22  08:00:00,57.6697626209,3.96937120563,15.4847408461,0.0,9.17985065927,26.9147,43.8164940853,0.0,33.3988,10.4176940853
 09/22  09:00:00,51.044910931,3.96937120563,16.3348105324,0.0,9.17985065927,19.4245,33.7179189756,0.0,25.0491,8.66881897556
 09/22  10:00:00,60.1389078274,3.96937120563,17.9234848557,0.0,9.17985065927,26.9147,49.83368779,0.0,41.7485,8.08518779004
 09/22  11:00:00,65.8486145258,3.96937120563,22.9031395198,0.0,9.17985065927,26.9147,50.4179529179,0.0,41.7485,8.66945291789
 09/22  12:00:00,67.4748303835,3.96937120563,25.1492952628,0.0,9.17985065927,26.9147,49.8328564873,0.0,41.7485,8.08435648733
 09/22  13:00:00,59.8014617943,3.96937120563,25.0284542559,0.0,9.17985065927,19.4245,40.3252306072,0.0,33.3988,6.92643060723
 09/22  14:00:00,58.958467765,3.96937120563,24.178512739,0.0,9.17985065927,19.4245,30.819249476,0.0,25.0491,5.770149476
 09/22  15:00:00,56.399891128,3.96937120563,21.6179457277,0.0,9.17985065927,19.4245,39.7447378417,0.0,33.3988,6.3459378417
 09/22  16:00:00,67.434462647,3.96937120563,25.1479666755,0.0,9.17985065927,26.9147,55.869092343,0.0,50.0982,5.770892343
 09/22  17:00:00,68.5718763853,3.96937120563,26.2864196258,0.0,9.17985065927,26.9147,58.1821095164,0.0,50.0982,8.08390951639
 09/22  18:00:00,68.0741250108,3.96937120563,25.8029760298,0.0,9.17985065927,26.9147,60.5153658235,0.0,50.0982,10.4171658235
 09/22  19:00:00,61.6671417232,3.96937120563,23.7482765083,0.0,9.17985065927,19.4245,45.5578893913,0.0,33.3988,12.1590893913
 09/22  20:00:00,60.9408616431,3.96937120563,21.992695877,0.0,9.17985065927,19.4245,43.2292312792,0.0,33.3988,9.83043127915
 09/22  21:00:00,56.4078934377,3.96937120563,17.5741409392,0.0,9.17985065927,19.4245,35.4654438019,0.0,25.0491,10.4163438019
 09/22  22:00:00,53.2013976544,3.96937120563,14.3687158088,0.0,9.17985065927,19.4245,25.3665308291,0.0,16.6994,8.66713082908
 09/22  23:00:00,50.6073667586,3.96937120563,11.0166654432,0.0,9.17985065927,19.4245,13.5395170456,0.0,8.3497,5.18981704565
 09/22  24:00:00,27.9145090527,3.96937120563,5.02060398411,0.0,4.58992532963,8.1892,7.39574734504,0.0180997046676,3.33988,4.03776764037
 09/23  01:00:00,15.0918808965,0.0,0.0,0.0,1.52997510988,7.4902,3.93196352196,0.0,3.33988,0.592083521957
 09/23  02:00:00,15.1082694705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.1139203747,0.0,0.0,0.0,1.52997510988,7.4902,3.93196940717,0.0,3.33988,0.592089407166
 09/23  04:00:00,15.2962141237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,24.6320210957,3.96937120563,1.58720298881,0.0,4.58992532963,8.1892,8.51297955667,0.14327955667,8.3497,0.02
 09/23  06:00:00,41.6641099488,3.96937120563,2.68754288912,0.0,9.17985065927,19.4245,20.1602314802,0.0,16.6994,3.46083148018
 09/23  07:00:00,51.6335082119,3.96937120563,8.41769763108,0.0,9.17985065927,26.9147,27.9367824756,0.0,25.0491,2.88768247565
 09/23  08:00:00,52.8671847349,3.96937120563,10.6980005765,0.0,9.17985065927,26.9147,36.8602604408,0.0,33.3988,3.46146044075
 09/23  09:00:00,46.1552807684,3.96937120563,11.4518283319,0.0,9.17985065927,19.4245,34.8804060979,0.0,25.0491,9.83130609789
 09/23  10:00:00,55.8194940064,3.96937120563,13.6053948974,0.0,9.17985065927,26.9147,50.4177210541,0.0,41.7485,8.66922105412
 09/23  11:00:00,60.3265419502,3.96937120563,17.3810669436,0.0,9.17985065927,26.9147,51.578062291,0.0,41.7485,9.82956229102
 09/23  12:00:00,61.8389663858,3.96937120563,19.5201165875,0.0,9.17985065927,26.9147,51.579724636,0.0,41.7485,9.83122463605
 09/23  13:00:00,52.193224802,3.96937120563,17.4350230077,0.0,9.17985065927,19.4245,42.0669271736,0.0,33.3988,8.66812717358
 09/23  14:00:00,50.4410043448,3.96937120563,15.6785323777,0.0,9.17985065927,19.4245,33.1340849057,0.0,25.0491,8.08498490566
 09/23  15:00:00,50.4889696542,3.96937120563,15.7234506384,0.0,9.17985065927,19.4245,41.4836716937,0.0,33.3988,8.08487169371
 09/23  16:00:00,59.293169068,3.96937120563,17.0421798222,0.0,9.17985065927,26.9147,57.0242095966,0.0,50.0982,6.92600959659
 09/23  17:00:00,59.029863658,3.96937120563,16.7906578163,0.0,9.17985065927,26.9147,58.1836627682,0.0,50.0982,8.08546276821
 09/23  18:00:00,61.4493431542,3.96937120563,19.2249813018,0.0,9.17985065927,26.9147,60.5158446745,0.0,50.0982,10.4176446745
 09/23  19:00:00,54.5908641609,3.96937120563,16.5509163954,0.0,9.17985065927,19.4245,44.3943062211,0.0,33.3988,10.9955062211
 09/23  20:00:00,51.1722036553,3.96937120563,12.1396002711,0.0,9.17985065927,19.4245,43.23011943,0.0,33.3988,9.83131943003
 09/23  21:00:00,48.74624966,3.96937120563,9.82121428889,0.0,9.17985065927,19.4245,35.466668477,0.0,25.0491,10.417568477
 09/23  22:00:00,46.6059894896,3.96937120563,7.81946619739,0.0,9.17985065927,19.4245,24.7841469986,0.0,16.6994,8.08474699864
 09/23  23:00:00,43.8895007864,3.96937120563,4.34863771266,0.0,9.17985065927,19.4245,14.1198242412,0.0,8.3497,5.77012424125
 09/23  24:00:00,22.8367472914,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.10618837586,0.154327423432,3.33988,4.61198095243
 09/24  01:00:00,15.02913198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,15.0495235853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,15.056350454,0.0,0.0,0.0,1.52997510988,7.4902,3.93196516945,0.0,3.33988,0.592085169449
 09/24  04:00:00,15.21914365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.9878692191,3.96937120563,0.0508901786536,0.0,4.58992532963,8.1892,9.34204077311,0.400249722624,8.3497,0.592091050486
 09/24  06:00:00,38.9229206091,3.96937120563,0.0440114965508,0.0,9.17985065927,19.4245,19.5861938927,0.0,16.6994,2.88679389274
 09/24  07:00:00,43.426683236,3.96937120563,0.272813571714,0.0,9.17985065927,26.9147,28.5099263141,0.0,25.0491,3.46082631408
 09/24  08:00:00,43.9375157065,3.96937120563,1.83143454239,0.0,9.17985065927,26.9147,36.2867165148,0.0,33.3988,2.88791651479
 09/24  09:00:00,36.8004183784,3.96937120563,2.1589951485,0.0,9.17985065927,19.4245,28.510614566,0.0,25.0491,3.46151456602
 09/24  10:00:00,49.2411978386,3.96937120563,7.0790772491,0.0,9.17985065927,26.9147,51.5803140518,0.0,41.7485,9.83181405179
 09/24  11:00:00,53.304832979,3.96937120563,10.3959092395,0.0,9.17985065927,26.9147,51.5801823039,0.0,41.7485,9.8316823039
 09/24  12:00:00,55.1537110222,3.96937120563,12.8748659925,0.0,9.17985065927,26.9147,49.2577945081,0.0,41.7485,7.50929450814
 09/24  13:00:00,46.8628172227,3.96937120563,12.1381596855,0.0,9.17985065927,19.4245,41.4840735292,0.0,33.3988,8.08527352922
 09/24  14:00:00,46.5417102952,3.96937120563,11.8053401865,0.0,9.17985065927,19.4245,31.3949422197,0.0,25.0491,6.34584221974
 09/24  15:00:00,46.7197593007,3.96937120563,11.9776454846,0.0,9.17985065927,19.4245,39.1686709107,0.0,33.3988,5.76987091072
 09/24  16:00:00,56.543837264,3.96937120563,14.3111316952,0.0,9.17985065927,26.9147,55.8685893027,0.0,50.0982,5.77038930269
 09/24  17:00:00,56.6229493928,3.96937120563,14.3994069692,0.0,9.17985065927,26.9147,58.1840416183,0.0,50.0982,8.08584161829
 09/24  18:00:00,56.4355091763,3.96937120563,14.2502315301,0.0,9.17985065927,26.9147,59.9294750874,0.0,50.0982,9.83127508736
 09/24  19:00:00,48.7355233972,3.96937120563,10.7477283345,0.0,9.17985065927,19.4245,43.2303567615,0.0,33.3988,9.83155676154
 09/24  20:00:00,47.4987245294,3.96937120563,8.49101439047,0.0,9.17985065927,19.4245,41.4830883351,0.0,33.3988,8.08428833509
 09/24  21:00:00,43.8425414974,3.96937120563,4.93803827083,0.0,9.17985065927,19.4245,34.8800465621,0.0,25.0491,9.83094656211
 09/24  22:00:00,40.8677840591,3.96937120563,2.10279804153,0.0,9.17985065927,19.4245,24.7843973476,0.0,16.6994,8.08499734759
 09/24  23:00:00,39.9255749782,3.96937120563,0.408627011347,0.0,9.17985065927,19.4245,12.3874542158,0.0,8.3497,4.03775421585
 09/24  24:00:00,22.804710204,3.96937120563,0.0066977319853,0.0,4.58992532963,8.1892,8.71146522753,0.180734722856,3.33988,5.19085050467
 09/25  01:00:00,14.9897868801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,15.0138971245,0.0,0.0,0.0,1.52997510988,7.4902,3.93193958721,0.0,3.33988,0.592059587213
 09/25  03:00:00,15.0153098708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.1849025321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.89719069,3.96937120563,0.0,0.0,4.58992532963,8.1892,10.6836696166,1.74188686747,8.3497,0.592082749097
 09/25  06:00:00,38.8787974698,3.96937120563,0.0458170398082,0.0,9.17985065927,19.4245,19.5865127938,0.0,16.6994,2.8871127938
 09/25  07:00:00,43.1625677912,3.96937120563,0.0384310999064,0.0,9.17985065927,26.9147,37.2284553085,0.0183133452677,25.0491,12.1610419632
 09/25  08:00:00,42.6477221917,3.96937120563,0.562071128917,0.0,9.17985065927,26.9147,43.8161205606,0.0,33.3988,10.4173205606
 09/25  09:00:00,36.8194855895,3.96937120563,2.18594411704,0.0,9.17985065927,19.4245,34.2957305684,0.0,25.0491,9.24663056836
 09/25  10:00:00,47.655379304,3.96937120563,5.49528817426,0.0,9.17985065927,26.9147,49.8349333253,0.0,41.7485,8.08643332529
 09/25  11:00:00,52.3012069687,3.96937120563,9.38645028459,0.0,9.17985065927,26.9147,50.4186990435,0.0,41.7485,8.67019904348
 09/25  12:00:00,55.4136405153,3.96937120563,13.1275109807,0.0,9.17985065927,26.9147,49.8343435975,0.0,41.7485,8.08584359753
 09/25  13:00:00,47.011218558,3.96937120563,12.275566381,0.0,9.17985065927,19.4245,40.3257209212,0.0,33.3988,6.92692092121
 09/25  14:00:00,46.1609970264,3.96937120563,11.4153347867,0.0,9.17985065927,19.4245,30.8195141798,0.0,25.0491,5.77041417977
 09/25  15:00:00,45.9972046927,3.96937120563,11.2439235764,0.0,9.17985065927,19.4245,39.7443629588,0.0,33.3988,6.34556295878
 09/25  16:00:00,55.2954003551,3.96937120563,13.0532564907,0.0,9.17985065927,26.9147,55.8685344206,0.0,50.0982,5.7703344206
 09/25  17:00:00,56.1852276826,3.96937120563,14.0096824892,0.0,9.17985065927,26.9147,58.1839897982,0.0,50.0982,8.08578979815
 09/25  18:00:00,57.1045870833,3.96937120563,14.9615680963,0.0,9.17985065927,26.9147,61.0938561815,0.0,50.0982,10.9956561815
 09/25  19:00:00,49.260436158,3.96937120563,11.274767597,0.0,9.17985065927,19.4245,44.9829364454,0.0,33.3988,11.5841364454
 09/25  20:00:00,48.1527260167,3.96937120563,9.14681154037,0.0,9.17985065927,19.4245,43.2295346391,0.0,33.3988,9.83073463907
 09/25  21:00:00,45.0961399973,3.96937120563,6.19156818108,0.0,9.17985065927,19.4245,36.0444789429,0.0,25.0491,10.9953789429
 09/25  22:00:00,43.2363011884,3.96937120563,4.46141063726,0.0,9.17985065927,19.4245,25.3663840221,0.0,16.6994,8.66698402215
 09/25  23:00:00,42.1918248304,3.96937120563,2.64979808321,0.0,9.17985065927,19.4245,13.5401090938,0.0,8.3497,5.19040909378
 09/25  24:00:00,22.8369897897,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.50520501555,0.127943396685,3.33988,4.03738161887
 09/26  01:00:00,15.0418338907,0.0,0.0,0.0,1.52997510988,7.4902,3.93195998972,0.0,3.33988,0.592079989718
 09/26  02:00:00,15.0674638618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,15.0683554622,0.0,0.0,0.0,1.52997510988,7.4902,3.93196590065,0.0,3.33988,0.592085900651
 09/26  04:00:00,15.8634621257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.6801956174,3.96937120563,0.085527927353,0.0,4.58992532963,8.1892,9.22833553074,0.286543736179,8.3497,0.592091794562
 09/26  06:00:00,39.2711980178,3.96937120563,0.056483567625,0.0,9.17985065927,19.4245,19.5868520344,0.0,16.6994,2.88745203437
 09/26  07:00:00,46.2450085578,3.96937120563,3.06143156122,0.0,9.17985065927,26.9147,36.63377277,0.0,25.0491,11.58467277
 09/26  08:00:00,48.1223068414,3.96937120563,5.98045118392,0.0,9.17985065927,26.9147,44.3948120615,0.0,33.3988,10.9960120615
 09/26  09:00:00,43.6241319644,3.96937120563,8.93941353489,0.0,9.17985065927,19.4245,34.2955891755,0.0,25.0491,9.24648917553
 09/26  10:00:00,55.6457898636,3.96937120563,13.4410284395,0.0,9.17985065927,26.9147,49.8345670154,0.0,41.7485,8.0860670154
 09/26  11:00:00,61.9144881058,3.96937120563,18.9755085639,0.0,9.17985065927,26.9147,50.4188441673,0.0,41.7485,8.67034416729
 09/26  12:00:00,65.7627718193,3.96937120563,23.44469206,0.0,9.17985065927,26.9147,49.8345886012,0.0,41.7485,8.08608860119
 09/26  13:00:00,57.2297465369,3.96937120563,22.4755127256,0.0,9.17985065927,19.4245,40.3246051124,0.0,33.3988,6.92580511241
 09/26  14:00:00,55.1299531724,3.96937120563,20.3736391001,0.0,9.17985065927,19.4245,30.8198799185,0.0,25.0491,5.7707799185
 09/26  15:00:00,54.8083161739,3.96937120563,20.0390951068,0.0,9.17985065927,19.4245,39.7449429124,0.0,33.3988,6.3461429124
 09/26  16:00:00,65.3119180191,3.96937120563,23.0465224656,0.0,9.17985065927,26.9147,55.8687218237,0.0,50.0982,5.77052182368
 09/26  17:00:00,67.6464009264,3.96937120563,25.3810110843,0.0,9.17985065927,26.9147,58.1835459045,0.0,50.0982,8.08534590446
 09/26  18:00:00,67.3714991222,3.96937120563,25.1197154805,0.0,9.17985065927,26.9147,61.0942583303,0.0,50.0982,10.9960583303
 09/26  19:00:00,60.2617900756,3.96937120563,22.3677495963,0.0,9.17985065927,19.4245,44.9841045247,0.0,33.3988,11.5853045247
 09/26  20:00:00,59.2651065862,3.96937120563,20.3676009026,0.0,9.17985065927,19.4245,43.8079016933,0.0,33.3988,10.4091016933
 09/26  21:00:00,55.6742078039,3.96937120563,16.8366886276,0.0,9.17985065927,19.4245,35.466102263,0.0,25.0491,10.417002263
 09/26  22:00:00,52.6561406012,3.96937120563,13.8271098038,0.0,9.17985065927,19.4245,25.9459124221,0.0,16.6994,9.24651242213
 09/26  23:00:00,50.844654079,3.96937120563,11.2487111399,0.0,9.17985065927,19.4245,13.540509345,0.0,8.3497,5.19080934499
 09/26  24:00:00,28.8448347296,3.96937120563,5.94416887435,0.0,4.58992532963,8.1892,7.39595489187,0.0179245569835,3.33988,4.03815033489
 09/27  01:00:00,15.0919501492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,15.1116116627,0.0,0.0,0.0,1.52997510988,7.4902,3.93197074595,0.0,3.33988,0.592090745952
 09/27  03:00:00,15.1253105006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.3145473828,0.0,0.0,0.0,1.52997510988,7.4902,3.93192487615,0.0,3.33988,0.592044876151
 09/27  05:00:00,27.8583032293,3.96937120563,4.79068147906,0.0,4.58992532963,8.1892,8.51880503968,0.149105039684,8.3497,0.02
 09/27  06:00:00,45.3577479015,3.96937120563,6.36271878052,0.0,9.17985065927,19.4245,20.1605271874,0.0,16.6994,3.46112718741
 09/27  07:00:00,54.4511274654,3.96937120563,11.2244886517,0.0,9.17985065927,26.9147,36.6306779576,0.0,25.0491,11.5815779576
 09/27  08:00:00,55.0029489978,3.96937120563,12.8307852967,0.0,9.17985065927,26.9147,44.3953164355,0.0,33.3988,10.9965164355
 09/27  09:00:00,49.2936677901,3.96937120563,14.5902072502,0.0,9.17985065927,19.4245,33.7171472681,0.0,25.0491,8.66804726809
 09/27  10:00:00,58.8241128303,3.96937120563,16.6092283108,0.0,9.17985065927,26.9147,49.8345332262,0.0,41.7485,8.08603322615
 09/27  11:00:00,63.9364841718,3.96937120563,20.9910091658,0.0,9.17985065927,26.9147,50.9954844952,0.0,41.7485,9.24698449517
 09/27  12:00:00,66.7175568081,3.96937120563,24.3926196032,0.0,9.17985065927,26.9147,49.8339488318,0.0,41.7485,8.08544883184
 09/27  13:00:00,58.5594071895,3.96937120563,23.7873227376,0.0,9.17985065927,19.4245,40.3250315984,0.0,33.3988,6.9262315984
 09/27  14:00:00,55.9359895938,3.96937120563,21.157180627,0.0,9.17985065927,19.4245,30.8191501786,0.0,25.0491,5.77005017864
 09/27  15:00:00,53.7853266483,3.96937120563,19.0080339761,0.0,9.17985065927,19.4245,39.7442435702,0.0,33.3988,6.34544357022
 09/27  16:00:00,63.7114370463,3.96937120563,21.4460509382,0.0,9.17985065927,26.9147,55.8691486644,0.0,50.0982,5.77094866439
 09/27  17:00:00,66.8892006766,3.96937120563,24.6237777758,0.0,9.17985065927,26.9147,58.1839904351,0.0,50.0982,8.08579043511
 09/27  18:00:00,67.3281214459,3.96937120563,25.0767179057,0.0,9.17985065927,26.9147,61.0952533412,0.0,50.0982,10.9970533412
 09/27  19:00:00,60.5127209465,3.96937120563,22.4044894556,0.0,9.17985065927,19.4245,45.562359287,0.0,33.3988,12.163559287
 09/27  20:00:00,59.1530083896,3.96937120563,20.0550950722,0.0,9.17985065927,19.4245,43.2298949289,0.0,33.3988,9.83109492894
 09/27  21:00:00,55.5923277448,3.96937120563,16.6240614595,0.0,9.17985065927,19.4245,36.0461101818,0.0,25.0491,10.9970101818
 09/27  22:00:00,51.6861304411,3.96937120563,12.861801499,0.0,9.17985065927,19.4245,25.3701555022,0.0,16.6994,8.67075550217
 09/27  23:00:00,49.6129432816,3.96937120563,10.0231060038,0.0,9.17985065927,19.4245,13.5408098605,0.0,8.3497,5.19110986049
 09/27  24:00:00,27.7207220674,3.96937120563,4.82808373461,0.0,4.58992532963,8.1892,7.42299923361,0.0450445788174,3.33988,4.03807465479
 09/28  01:00:00,15.095458191,0.0,0.0,0.0,1.52997510988,7.4902,3.93192918558,0.0,3.33988,0.592049185576
 09/28  02:00:00,15.1198675723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,15.1274221965,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.3076897317,0.0,0.0,0.0,1.52997510988,7.4902,3.93193512539,0.0,3.33988,0.592055125389
 09/28  05:00:00,26.5315393574,3.96937120563,3.47242650535,0.0,4.58992532963,8.1892,8.51255198036,0.142851980356,8.3497,0.02
 09/28  06:00:00,44.6794038436,3.96937120563,5.68763196143,0.0,9.17985065927,19.4245,20.160575057,0.0,16.6994,3.46117505698
 09/28  07:00:00,53.7722798779,3.96937120563,10.5497478839,0.0,9.17985065927,26.9147,36.6337427148,0.0,25.0491,11.5846427148
 09/28  08:00:00,53.6097054434,3.96937120563,11.4451362491,0.0,9.17985065927,26.9147,44.3958757521,0.0,33.3988,10.9970757521
 09/28  09:00:00,45.9303405571,3.96937120563,11.248096916,0.0,9.17985065927,19.4245,34.2962738294,0.0,25.0491,9.24717382937
 09/28  10:00:00,55.5035476445,3.96937120563,13.3129888494,0.0,9.17985065927,26.9147,49.8343123878,0.0,41.7485,8.08581238785
 09/28  11:00:00,61.119078081,3.96937120563,18.1945371691,0.0,9.17985065927,26.9147,50.4187319924,0.0,41.7485,8.67023199243
 09/28  12:00:00,65.1944992385,3.96937120563,22.8982074679,0.0,9.17985065927,26.9147,49.8342420388,0.0,41.7485,8.08574203877
 09/28  13:00:00,57.2399032389,3.96937120563,22.4977825251,0.0,9.17985065927,19.4245,40.3268830907,0.0,33.3988,6.92808309069
 09/28  14:00:00,55.1547881299,3.96937120563,20.4049351303,0.0,9.17985065927,19.4245,31.3946218131,0.0,25.0491,6.34552181311
 09/28  15:00:00,53.1503410825,3.96937120563,18.4020859064,0.0,9.17985065927,19.4245,39.1689224948,0.0,33.3988,5.77012249485
 09/28  16:00:00,62.6367205804,3.96937120563,20.4053397428,0.0,9.17985065927,26.9147,56.4438888516,0.0,50.0982,6.3456888516
 09/28  17:00:00,64.639073452,3.96937120563,22.4156075062,0.0,9.17985065927,26.9147,58.1850385339,0.0,50.0982,8.08683853388
 09/28  18:00:00,65.635183589,3.96937120563,23.424755768,0.0,9.17985065927,26.9147,61.0952098656,0.0,50.0982,10.9970098656
 09/28  19:00:00,59.1923405506,3.96937120563,21.1130825465,0.0,9.17985065927,19.4245,44.9830410467,0.0,33.3988,11.5842410467
 09/28  20:00:00,59.6152380391,3.96937120563,20.4925804581,0.0,9.17985065927,19.4245,43.8090018921,0.0,33.3988,10.4102018921
 09/28  21:00:00,56.5851109817,3.96937120563,17.5912745479,0.0,9.17985065927,19.4245,35.4668672817,0.0,25.0491,10.4177672817
 09/28  22:00:00,52.7273174654,3.96937120563,13.8946805604,0.0,9.17985065927,19.4245,25.9475171602,0.0,16.6994,9.24811716021
 09/28  23:00:00,51.6992628644,3.96937120563,12.0957765987,0.0,9.17985065927,19.4245,13.5407002799,0.0,8.3497,5.19100027986
 09/28  24:00:00,30.3414724345,3.96937120563,7.43372427255,0.0,4.58992532963,8.1892,7.43986584423,0.0617549705691,3.33988,4.03823087366
 09/29  01:00:00,15.1099372667,0.0,0.0,0.0,1.52997510988,7.4902,3.93193695378,0.0,3.33988,0.592056953778
 09/29  02:00:00,15.1311175425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,15.1297901893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.9773654712,0.0,0.0,0.0,1.52997510988,7.4902,3.93194288121,0.0,3.33988,0.592062881215
 09/29  05:00:00,29.1235362081,3.96937120563,5.38876933708,0.0,4.58992532963,8.1892,8.50982367879,0.140123678793,8.3497,0.02
 09/29  06:00:00,47.1515889812,3.96937120563,7.83349539099,0.0,9.17985065927,19.4245,20.160523246,0.0,16.6994,3.46112324599
 09/29  07:00:00,56.6036969963,3.96937120563,12.3146691001,0.0,9.17985065927,26.9147,36.6346648744,0.0,25.0491,11.5855648744
 09/29  08:00:00,54.5950923859,3.96937120563,12.4278684051,0.0,9.17985065927,26.9147,44.3958494939,0.0,33.3988,10.9970494939
 09/29  09:00:00,46.0375954653,3.96937120563,11.3553453952,0.0,9.17985065927,19.4245,34.2970741443,0.0,25.0491,9.24797414433
 09/29  10:00:00,54.7565544112,3.96937120563,12.5763342989,0.0,9.17985065927,26.9147,49.8349604217,0.0,41.7485,8.0864604217
 09/29  11:00:00,59.1262594157,3.96937120563,16.2352988311,0.0,9.17985065927,26.9147,50.9928609408,0.0,41.7485,9.2443609408
 09/29  12:00:00,61.9274700848,3.96937120563,19.6719865922,0.0,9.17985065927,26.9147,49.2575019614,0.0,41.7485,7.50900196136
 09/29  13:00:00,52.4880507886,3.96937120563,17.7886094724,0.0,9.17985065927,19.4245,40.9003473917,0.0,33.3988,7.5015473917
 09/29  14:00:00,49.5316485762,3.96937120563,14.8317010331,0.0,9.17985065927,19.4245,30.8194524066,0.0,25.0491,5.77035240657
 09/29  15:00:00,48.0672466134,3.96937120563,13.3665601565,0.0,9.17985065927,19.4245,39.7445624446,0.0,33.3988,6.3457624446
 09/29  16:00:00,58.0699179404,3.96937120563,15.8787883588,0.0,9.17985065927,26.9147,55.8680866986,0.0,50.0982,5.76988669862
 09/29  17:00:00,60.4005796463,3.96937120563,18.2153194239,0.0,9.17985065927,26.9147,58.1852278846,0.0,50.0982,8.08702788458
 09/29  18:00:00,63.0493925094,3.96937120563,20.8679985419,0.0,9.17985065927,26.9147,61.094947579,0.0,50.0982,10.996747579
 09/29  19:00:00,54.585247537,3.96937120563,16.7277030957,0.0,9.17985065927,19.4245,45.5630448711,0.0,33.3988,12.1642448711
 09/29  20:00:00,52.2084686678,3.96937120563,13.3090435145,0.0,9.17985065927,19.4245,43.230459592,0.0,33.3988,9.83165959197
 09/29  21:00:00,48.2459914744,3.96937120563,9.41469124168,0.0,9.17985065927,19.4245,36.046465955,0.0,25.0491,10.997365955
 09/29  22:00:00,45.4646719099,3.96937120563,6.67174784494,0.0,9.17985065927,19.4245,25.9457223275,0.0,16.6994,9.24632232746
 09/29  23:00:00,43.8191466822,3.96937120563,4.25950408937,0.0,9.17985065927,19.4245,13.5408708827,0.0,8.3497,5.1911708827
 09/29  24:00:00,23.4655159172,3.96937120563,0.598975298773,0.0,4.58992532963,8.1892,7.47131778992,0.0929768112552,3.33988,4.03846097866
 09/30  01:00:00,15.0625355985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,15.0868076831,0.0,0.0,0.0,1.52997510988,7.4902,3.93195275523,0.0,3.33988,0.592072755227
 09/30  03:00:00,15.096384192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.2712368312,0.0,0.0,0.0,1.52997510988,7.4902,3.93195865753,0.0,3.33988,0.59207865753
 09/30  05:00:00,23.0797026106,3.96937120563,0.0483181776425,0.0,4.58992532963,8.1892,8.52673301106,0.157033011058,8.3497,0.02
 09/30  06:00:00,40.3706366439,3.96937120563,1.40151705167,0.0,9.17985065927,19.4245,20.1601838009,0.0,16.6994,3.46078380085
 09/30  07:00:00,51.1893735792,3.96937120563,6.92628941453,0.0,9.17985065927,26.9147,27.9365614671,0.0,25.0491,2.88746146714
 09/30  08:00:00,50.6580404878,3.96937120563,8.50891542676,0.0,9.17985065927,26.9147,36.8598662761,0.0,33.3988,3.4610662761
 09/30  09:00:00,41.9401709885,3.96937120563,7.27866484995,0.0,9.17985065927,19.4245,34.8815868868,0.0,25.0491,9.8324868868
 09/30  10:00:00,49.1159444739,3.96937120563,6.96409561503,0.0,9.17985065927,26.9147,50.9946129508,0.0,41.7485,9.24611295078
 09/30  11:00:00,52.0045591968,3.96937120563,9.13867797302,0.0,9.17985065927,26.9147,51.5805150255,0.0,41.7485,9.83201502553
 09/30  12:00:00,50.582148675,3.96937120563,8.37276832742,0.0,9.17985065927,26.9147,51.5807918853,0.0,41.7485,9.83229188528
 09/30  13:00:00,41.901045666,3.96937120563,7.25077782763,0.0,9.17985065927,19.4245,42.6472660632,0.0,33.3988,9.24846606325
 09/30  14:00:00,41.7923666546,3.96937120563,7.13574261575,0.0,9.17985065927,19.4245,33.1335537162,0.0,25.0491,8.08445371624
 09/30  15:00:00,41.3974846889,3.96937120563,6.74120574037,0.0,9.17985065927,19.4245,41.4831188826,0.0,33.3988,8.08431888258
 09/30  16:00:00,50.8801228868,3.96937120563,8.7325700811,0.0,9.17985065927,26.9147,57.0258467312,0.0,50.0982,6.92764673121
 09/30  17:00:00,50.6086002288,3.96937120563,8.46248537466,0.0,9.17985065927,26.9147,58.1843483506,0.0,50.0982,8.08614835057
 09/30  18:00:00,54.6298971757,3.96937120563,12.4833623737,0.0,9.17985065927,26.9147,61.0942940406,0.0,50.0982,10.9960940406
 09/30  19:00:00,50.2085651901,3.96937120563,12.1973197711,0.0,9.17985065927,19.4245,44.3963193447,0.0,33.3988,10.9975193447
 09/30  20:00:00,48.7836842329,3.96937120563,9.72704223064,0.0,9.17985065927,19.4245,43.8086301491,0.0,33.3988,10.4098301491
 09/30  21:00:00,48.0185806637,3.96937120563,9.07169996964,0.0,9.17985065927,19.4245,36.0458677089,0.0,25.0491,10.9967677089
 09/30  22:00:00,47.3249429268,3.96937120563,8.53441193713,0.0,9.17985065927,19.4245,24.7841859291,0.0,16.6994,8.08478592906
 09/30  23:00:00,46.7239588184,3.96937120563,7.1580307392,0.0,9.17985065927,19.4245,14.1194771273,0.0,8.3497,5.76977712728
 09/30  24:00:00,24.6128635946,3.96937120563,1.73786445481,0.0,4.58992532963,8.1892,7.46843715691,0.0908646299292,3.33988,4.03769252698
 10/01  01:00:00,15.0808141966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197085174,0.0,3.33988,0.59209085174
 10/01  02:00:00,15.1036938582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,15.10512915,0.0,0.0,0.0,1.52997510988,7.4902,3.93195093238,0.0,3.33988,0.592070932376
 10/01  04:00:00,15.2865054419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,24.7684043783,3.96937120563,1.71510436889,0.0,4.58992532963,8.1892,9.02921059487,0.0874337588649,8.3497,0.592076836001
 10/01  06:00:00,42.135440912,3.96937120563,3.14814246528,0.0,9.17985065927,19.4245,19.5871334087,0.0,16.6994,2.88773340865
 10/01  07:00:00,52.9430754915,3.96937120563,8.66359357127,0.0,9.17985065927,26.9147,28.5102669468,0.0,25.0491,3.46116694677
 10/01  08:00:00,51.6184046345,3.96937120563,9.45748869743,0.0,9.17985065927,26.9147,36.2859381876,0.0,33.3988,2.88713818764
 10/01  09:00:00,40.2468241424,3.96937120563,5.57590394052,0.0,9.17985065927,19.4245,28.510468625,0.0,25.0491,3.46136862501
 10/01  10:00:00,48.2492556138,3.96937120563,6.09764086266,0.0,9.17985065927,26.9147,51.581374787,0.0,41.7485,9.83287478704
 10/01  11:00:00,50.1544730442,3.96937120563,7.28944235734,0.0,9.17985065927,26.9147,52.1589925574,0.0,41.7485,10.4104925574
 10/01  12:00:00,53.2771310588,3.96937120563,11.0516796256,0.0,9.17985065927,26.9147,49.8350558268,0.0,41.7485,8.08655582679
 10/01  13:00:00,45.5850798182,3.96937120563,10.9107434374,0.0,9.17985065927,19.4245,41.4845192223,0.0,33.3988,8.08571922232
 10/01  14:00:00,45.1120299858,3.96937120563,10.4252669268,0.0,9.17985065927,19.4245,30.8196825448,0.0,25.0491,5.77058254484
 10/01  15:00:00,45.2908417585,3.96937120563,10.5927305553,0.0,9.17985065927,19.4245,39.7452941219,0.0,33.3988,6.3464941219
 10/01  16:00:00,56.0161057701,3.96937120563,13.8248967946,0.0,9.17985065927,26.9147,56.444109209,0.0,50.0982,6.34590920903
 10/01  17:00:00,59.1503789354,3.96937120563,16.9542680638,0.0,9.17985065927,26.9147,58.1833831203,0.0,50.0982,8.08518312032
 10/01  18:00:00,61.106878447,3.96937120563,18.9080636831,0.0,9.17985065927,26.9147,59.9309469306,0.0,50.0982,9.83274693056
 10/01  19:00:00,54.0647248368,3.96937120563,16.000492882,0.0,9.17985065927,19.4245,43.2320150138,0.0,33.3988,9.83321501379
 10/01  20:00:00,54.1286033355,3.96937120563,15.0251627208,0.0,9.17985065927,19.4245,41.4854923694,0.0,33.3988,8.08669236937
 10/01  21:00:00,49.8753446314,3.96937120563,10.872537356,0.0,9.17985065927,19.4245,35.4608658455,0.0,25.0491,10.4117658455
 10/01  22:00:00,47.3959804545,3.96937120563,8.53144182078,0.0,9.17985065927,19.4245,24.7859680561,0.0,16.6994,8.08656805606
 10/01  23:00:00,43.9166223666,3.96937120563,4.35002514614,0.0,9.17985065927,19.4245,12.3879193496,0.0,8.3497,4.03821934964
 10/01  24:00:00,22.8486002853,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.67484701023,0.144231422262,3.33988,5.19073558797
 10/02  01:00:00,15.0366770887,0.0,0.0,0.0,1.52997510988,7.4902,3.85165935344,0.0,3.33988,0.511779353438
 10/02  02:00:00,15.0433974142,0.0,0.0,0.0,1.52997510988,7.4902,3.44009568032,0.0,3.33988,0.100215680322
 10/02  03:00:00,15.0362883678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.1901859616,0.0,0.0,0.0,1.52997510988,7.4902,3.93195655252,0.0,3.33988,0.592076552515
 10/02  05:00:00,22.9370459056,3.96937120563,0.0335233198707,0.0,4.58992532963,8.1892,10.6092611147,2.23956111471,8.3497,0.02
 10/02  06:00:00,38.8827907025,3.96937120563,0.0471419544788,0.0,9.17985065927,19.4245,20.1606275739,0.0,16.6994,3.46122757388
 10/02  07:00:00,44.2227457035,3.96937120563,0.0403389738047,0.0,9.17985065927,26.9147,37.2332468455,0.0186212664519,25.0491,12.165525579
 10/02  08:00:00,42.2336950253,3.96937120563,0.14695805085,0.0,9.17985065927,26.9147,44.3966925053,0.0,33.3988,10.9978925053
 10/02  09:00:00,35.3263708311,3.96937120563,0.700470444268,0.0,9.17985065927,19.4245,34.2966926217,0.0,25.0491,9.24759262169
 10/02  10:00:00,46.8196425694,3.96937120563,4.66801132974,0.0,9.17985065927,26.9147,49.8357038752,0.0,41.7485,8.08720387521
 10/02  11:00:00,52.6207211216,3.96937120563,9.71280200788,0.0,9.17985065927,26.9147,50.4202428071,0.0,41.7485,8.67174280705
 10/02  12:00:00,55.6750425649,3.96937120563,13.4006547188,0.0,9.17985065927,26.9147,49.8349071008,0.0,41.7485,8.08640710078
 10/02  13:00:00,46.3905350662,3.96937120563,11.6817335513,0.0,9.17985065927,19.4245,40.9021363839,0.0,33.3988,7.50333638394
 10/02  14:00:00,43.888337031,3.96937120563,9.18219744228,0.0,9.17985065927,19.4245,30.8201534767,0.0,25.0491,5.77105347672
 10/02  15:00:00,43.8452158794,3.96937120563,9.12947189668,0.0,9.17985065927,19.4245,39.7457009768,0.0,33.3988,6.34690097681
 10/02  16:00:00,53.8933431363,3.96937120563,11.6772403556,0.0,9.17985065927,26.9147,56.4446280086,0.0,50.0982,6.34642800862
 10/02  17:00:00,55.5344080012,3.96937120563,13.3253356074,0.0,9.17985065927,26.9147,58.1848270048,0.0,50.0982,8.08662700478
 10/02  18:00:00,56.7367355496,3.96937120563,14.5567416523,0.0,9.17985065927,26.9147,61.0963425663,0.0,50.0982,10.9981425663
 10/02  19:00:00,49.1242329661,3.96937120563,11.1317209665,0.0,9.17985065927,19.4245,45.5630691825,0.0,33.3988,12.1642691825
 10/02  20:00:00,47.4633115997,3.96937120563,8.44972026165,0.0,9.17985065927,19.4245,43.2326318727,0.0,33.3988,9.83383187274
 10/02  21:00:00,43.8076718424,3.96937120563,4.90127764296,0.0,9.17985065927,19.4245,36.0462909181,0.0,25.0491,10.9971909181
 10/02  22:00:00,41.4593232815,3.96937120563,2.68782075631,0.0,9.17985065927,19.4245,25.9477453603,0.0,16.6994,9.24834536033
 10/02  23:00:00,39.7742362001,3.96937120563,0.250749429705,0.0,9.17985065927,19.4245,13.5553558964,0.0148131986374,8.3497,5.19084269773
 10/02  24:00:00,22.8003712866,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.62686151317,0.248752711942,3.33988,4.03822880122
 10/03  01:00:00,14.9839235852,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323438,0.0,3.33988,0.592083234376
 10/03  02:00:00,15.0028061242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,15.0088974383,0.0,0.0,0.0,1.52997510988,7.4902,3.93194328902,0.0,3.33988,0.592063289018
 10/03  04:00:00,15.7526592503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.4620133692,3.96937120563,0.0,0.0,4.58992532963,8.1892,15.876218015,6.93444881023,8.3497,0.592069204782
 10/03  06:00:00,39.1161725869,3.96937120563,0.0388870320347,0.0,9.17985065927,19.4245,24.1991656496,4.61215198725,16.6994,2.88761366231
 10/03  07:00:00,44.2094013948,3.96937120563,0.0505450738335,0.0,9.17985065927,26.9147,37.2135698191,0.0,25.0491,12.1644698191
 10/03  08:00:00,42.2958337399,3.96937120563,0.208337464904,0.0,9.17985065927,26.9147,44.3976951039,0.0,33.3988,10.9988951039
 10/03  09:00:00,36.7833917989,3.96937120563,2.14043323053,0.0,9.17985065927,19.4245,34.2982485242,0.0,25.0491,9.24914852417
 10/03  10:00:00,48.9264208627,3.96937120563,6.74696759479,0.0,9.17985065927,26.9147,49.8362412165,0.0,41.7485,8.08774121648
 10/03  11:00:00,54.4535885219,3.96937120563,11.5232836739,0.0,9.17985065927,26.9147,50.9972499193,0.0,41.7485,9.2487499193
 10/03  12:00:00,57.7683743338,3.96937120563,15.4595237644,0.0,9.17985065927,26.9147,49.8359872014,0.0,41.7485,8.08748720141
 10/03  13:00:00,48.9987289259,3.96937120563,14.2480598199,0.0,9.17985065927,19.4245,40.3262235608,0.0,33.3988,6.92742356081
 10/03  14:00:00,48.32326122,3.96937120563,13.5584662925,0.0,9.17985065927,19.4245,31.395991015,0.0,25.0491,6.34689101497
 10/03  15:00:00,48.0096708644,3.96937120563,13.2361595681,0.0,9.17985065927,19.4245,39.7452822138,0.0,33.3988,6.34648221379
 10/03  16:00:00,57.4786731769,3.96937120563,15.2146721999,0.0,9.17985065927,26.9147,55.8699395502,0.0,50.0982,5.77173955023
 10/03  17:00:00,58.2258323334,3.96937120563,15.9718833442,0.0,9.17985065927,26.9147,58.7617367356,0.0,50.0982,8.66353673556
 10/03  18:00:00,58.0642395169,3.96937120563,15.8816899401,0.0,9.17985065927,26.9147,61.0969678763,0.0,50.0982,10.9987678763
 10/03  19:00:00,50.699816065,3.96937120563,11.8225323924,0.0,9.17985065927,19.4245,45.5642104249,0.0,33.3988,12.1654104249
 10/03  20:00:00,46.9299957194,3.96937120563,8.09038246406,0.0,9.17985065927,19.4245,43.2323832364,0.0,33.3988,9.83358323641
 10/03  21:00:00,41.8288967502,3.96937120563,3.06929736107,0.0,9.17985065927,19.4245,36.0477973246,0.0,25.0491,10.9986973247
 10/03  22:00:00,39.2445717988,3.96937120563,0.502196008131,0.0,9.17985065927,19.4245,25.9470545338,0.0,16.6994,9.2476545338
 10/03  23:00:00,39.4962445138,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.5929135334,0.0520978308023,8.3497,5.19111570263
 10/03  24:00:00,22.7723569906,3.96937120563,0.00763222673501,0.0,4.58992532963,8.1892,7.71928397741,0.341805443195,3.33988,4.03759853422
 10/04  01:00:00,14.9549446046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197606982,0.0,3.33988,0.592096069815
 10/04  02:00:00,14.9715706161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.971998804,0.0,0.0,0.0,1.52997510988,7.4902,3.93195614584,0.0,3.33988,0.592076145835
 10/04  04:00:00,15.1322841707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.851903246,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.737402145,12.7956459611,8.3497,0.592056183969
 10/04  06:00:00,38.8187448584,3.96937120563,0.0361671948849,0.0,9.17985065927,19.4245,29.4139257144,9.82666760601,16.6994,2.88785810834
 10/04  07:00:00,44.1545292158,3.96937120563,0.0303852780481,0.0,9.17985065927,26.9147,39.6937900508,2.47973826474,25.0491,12.1649517861
 10/04  08:00:00,42.0645216408,3.96937120563,0.0177774070809,0.0,9.17985065927,26.9147,44.3972081831,0.0,33.3988,10.9984081831
 10/04  09:00:00,34.617089503,3.96937120563,0.0120756961358,0.0,9.17985065927,19.4245,34.297992043,0.0,25.0491,9.24889204302
 10/04  10:00:00,44.2366176534,3.96937120563,2.10625535438,0.0,9.17985065927,26.9147,49.8368711128,0.0,41.7485,8.08837111284
 10/04  11:00:00,50.1776242039,3.96937120563,7.28649951768,0.0,9.17985065927,26.9147,50.9974247146,0.0,41.7485,9.24892471459
 10/04  12:00:00,54.2288361045,3.96937120563,11.9610351156,0.0,9.17985065927,26.9147,49.8358652373,0.0,41.7485,8.08736523732
 10/04  13:00:00,46.8355953033,3.96937120563,12.1083476615,0.0,9.17985065927,19.4245,40.9022969546,0.0,33.3988,7.50349695462
 10/04  14:00:00,44.8881605384,3.96937120563,10.1529455401,0.0,9.17985065927,19.4245,31.3950695016,0.0,25.0491,6.3459695016
 10/04  15:00:00,43.960259143,3.96937120563,9.21663859685,0.0,9.17985065927,19.4245,39.1693126026,0.0,33.3988,5.77051260259
 10/04  16:00:00,52.9362783484,3.96937120563,10.7023055444,0.0,9.17985065927,26.9147,56.4447025282,0.0,50.0982,6.34650252818
 10/04  17:00:00,53.9393157718,3.96937120563,11.7536303699,0.0,9.17985065927,26.9147,58.185957948,0.0,50.0982,8.08775794804
 10/04  18:00:00,54.4618021345,3.96937120563,12.3174719363,0.0,9.17985065927,26.9147,61.0967672027,0.0,50.0982,10.9985672027
 10/04  19:00:00,47.6959168564,3.96937120563,8.65450837704,0.0,9.17985065927,19.4245,45.5650522013,0.0,33.3988,12.1662522013
 10/04  20:00:00,45.600952354,3.96937120563,6.59989931132,0.0,9.17985065927,19.4245,43.8101364213,0.0,33.3988,10.4113364213
 10/04  21:00:00,41.4039136782,3.96937120563,2.52633977844,0.0,9.17985065927,19.4245,36.0482919787,0.0,25.0491,10.9991919787
 10/04  22:00:00,38.8967203354,3.96937120563,0.167778623831,0.0,9.17985065927,19.4245,25.9703999368,0.0229639132452,16.6994,9.24803602357
 10/04  23:00:00,39.4931121113,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.6216619474,0.0804062108684,8.3497,5.19155573652
 10/04  24:00:00,22.7645187485,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.54718723901,0.168750593526,3.33988,4.03855664548
 10/05  01:00:00,14.9454111808,0.0,0.0,0.0,1.52997510988,7.4902,3.93195947248,0.0,3.33988,0.592079472479
 10/05  02:00:00,14.9599356485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.9591932637,0.0,0.0,0.0,1.52997510988,7.4902,3.93194815335,0.0,3.33988,0.592068153352
 10/05  04:00:00,15.1108032715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.8256970568,3.96937120563,0.0,0.0,4.58992532963,8.1892,26.6553959721,17.7136219107,8.3497,0.592074061382
 10/05  06:00:00,38.7888132282,3.96937120563,0.0329369097247,0.0,9.17985065927,19.4245,34.3791412362,14.7920181396,16.6994,2.88772309657
 10/05  07:00:00,44.1244160374,3.96937120563,0.0279940248671,0.0,9.17985065927,26.9147,45.9673208441,8.7531549762,25.0491,12.1650658679
 10/05  08:00:00,42.0404215803,3.96937120563,0.0111183165748,0.0,9.17985065927,26.9147,45.5613416481,1.16422441224,33.3988,10.9983172358
 10/05  09:00:00,34.6042272083,3.96937120563,0.00403888028737,0.0,9.17985065927,19.4245,34.3028734049,0.0045709576107,25.0491,9.24920244726
 10/05  10:00:00,44.8144632969,3.96937120563,2.67727792569,0.0,9.17985065927,26.9147,50.4136890053,0.0,41.7485,8.6651890053
 10/05  11:00:00,50.7585262561,3.96937120563,7.86554410227,0.0,9.17985065927,26.9147,50.421502661,0.0,41.7485,8.67300266096
 10/05  12:00:00,53.6666673608,3.96937120563,11.4023592474,0.0,9.17985065927,26.9147,50.4119361115,0.0,41.7485,8.66343611153
 10/05  13:00:00,46.2855406655,3.96937120563,11.5661300498,0.0,9.17985065927,19.4245,40.326477296,0.0,33.3988,6.92767729603
 10/05  14:00:00,44.5935507168,3.96937120563,9.8703197094,0.0,9.17985065927,19.4245,31.3961006027,0.0,25.0491,6.34700060266
 10/05  15:00:00,44.5622448336,3.96937120563,9.82798366989,0.0,9.17985065927,19.4245,39.7451168608,0.0,33.3988,6.34631686081
 10/05  16:00:00,54.4087998179,3.96937120563,12.1799554075,0.0,9.17985065927,26.9147,55.869511386,0.0,50.0982,5.771311386
 10/05  17:00:00,55.9122454895,3.96937120563,13.7107256366,0.0,9.17985065927,26.9147,58.76183575,0.0,50.0982,8.66363574999
 10/05  18:00:00,56.9643285667,3.96937120563,14.8193034364,0.0,9.17985065927,26.9147,61.0978416402,0.0,50.0982,10.9996416402
 10/05  19:00:00,50.4708990029,3.96937120563,11.4174947717,0.0,9.17985065927,19.4245,45.5643565057,0.0,33.3988,12.1655565057
 10/05  20:00:00,48.4915891504,3.96937120563,9.47119339616,0.0,9.17985065927,19.4245,43.23265162,0.0,33.3988,9.83385161998
 10/05  21:00:00,45.0433262309,3.96937120563,6.12524657937,0.0,9.17985065927,19.4245,36.6262029337,0.0,25.0491,11.5771029337
 10/05  22:00:00,41.3522374239,3.96937120563,2.57853815415,0.0,9.17985065927,19.4245,25.9450306528,0.0,16.6994,9.24563065281
 10/05  23:00:00,40.0439684397,3.96937120563,0.503245125683,0.0,9.17985065927,19.4245,13.5412121647,0.0,8.3497,5.1915121647
