Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  24:00:00,22.8286821894,3.96937120563,0.0,0.0,4.58992532963,8.1892,7.58685091903,0.208293111588,3.33988,4.03867780744
 10/06  01:00:00,15.0138206282,0.0,0.0,0.0,1.52997510988,7.4902,3.93194012688,0.0,3.33988,0.592060126877
 10/06  02:00:00,15.0286382855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,15.0305242892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.7850474233,0.0,0.0,0.0,1.52997510988,7.4902,3.93194604926,0.0,3.33988,0.592066049263
 10/06  05:00:00,23.5091877122,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.9751715945,0.605471594502,8.3497,0.02
 10/06  06:00:00,39.215979138,3.96937120563,0.0598051144783,0.0,9.17985065927,19.4245,20.1784234676,0.0175331865092,16.6994,3.46149028109
 10/06  07:00:00,44.2839711675,3.96937120563,0.0672104547553,0.0,9.17985065927,26.9147,37.2378588623,0.0213500796176,25.0491,12.1674087827
 10/06  08:00:00,42.7675449484,3.96937120563,0.665137064416,0.0,9.17985065927,26.9147,44.3985515338,0.0,33.3988,10.9997515338
 10/06  09:00:00,37.3317797386,3.96937120563,2.68757129269,0.0,9.17985065927,19.4245,34.2988256629,0.0,25.0491,9.24972566291
 10/06  10:00:00,49.053600359,3.96937120563,6.8786925607,0.0,9.17985065927,26.9147,50.4137267139,0.0,41.7485,8.66522671394
 10/06  11:00:00,55.3614520753,3.96937120563,12.4195576265,0.0,9.17985065927,26.9147,50.4212317494,0.0,41.7485,8.67273174938
 10/06  12:00:00,58.5576520701,3.96937120563,16.2393657465,0.0,9.17985065927,26.9147,50.4126904505,0.0,41.7485,8.66419045052
 10/06  13:00:00,49.3630701604,3.96937120563,14.596113784,0.0,9.17985065927,19.4245,40.3261027872,0.0,33.3988,6.92730278724
 10/06  14:00:00,47.4989470321,3.96937120563,12.7229138417,0.0,9.17985065927,19.4245,31.3953942815,0.0,25.0491,6.34629428148
 10/06  15:00:00,47.6091239678,3.96937120563,12.8270375235,0.0,9.17985065927,19.4245,39.7452376724,0.0,33.3988,6.34643767237
 10/06  16:00:00,57.0603065396,3.96937120563,14.78562474,0.0,9.17985065927,26.9147,56.4446302926,0.0,50.0982,6.34643029261
 10/06  17:00:00,57.6708101908,3.96937120563,15.4046602963,0.0,9.17985065927,26.9147,58.1862810609,0.0,50.0982,8.08808106089
 10/06  18:00:00,56.5980567765,3.96937120563,14.4211450052,0.0,9.17985065927,26.9147,61.0978115149,0.0,50.0982,10.9996115149
 10/06  19:00:00,49.1200133475,3.96937120563,10.2429207783,0.0,9.17985065927,19.4245,45.5656993246,0.0,33.3988,12.1668993246
 10/06  20:00:00,46.591780843,3.96937120563,7.74524943714,0.0,9.17985065927,19.4245,43.8101418483,0.0,33.3988,10.4113418483
 10/06  21:00:00,43.5566524937,3.96937120563,4.78324819155,0.0,9.17985065927,19.4245,36.0486613158,0.0,25.0491,10.9995613158
 10/06  22:00:00,40.7495293365,3.96937120563,1.99156063632,0.0,9.17985065927,19.4245,25.9494452525,0.0,16.6994,9.25004525249
 10/06  23:00:00,39.8463149777,3.96937120563,0.328230400116,0.0,9.17985065927,19.4245,13.540788768,0.0,8.3497,5.19108876802
 10/06  24:00:00,22.7959665888,3.96937120563,0.0068130705071,0.0,4.58992532963,8.1892,8.17504342184,0.222761529918,3.33988,4.61240189192
 10/07  01:00:00,14.9817528106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,15.0125101385,0.0,0.0,0.0,1.52997510988,7.4902,3.93197126497,0.0,3.33988,0.592091264971
 10/07  03:00:00,15.0293615549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,15.2057855285,0.0,0.0,0.0,1.52997510988,7.4902,3.93192540143,0.0,3.33988,0.592045401431
 10/07  05:00:00,22.9683474472,3.96937120563,0.0435675848405,0.0,4.58992532963,8.1892,8.75149237203,0.381792372034,8.3497,0.02
 10/07  06:00:00,38.9071312128,3.96937120563,0.0421930026103,0.0,9.17985065927,19.4245,20.1605689499,0.0,16.6994,3.46116894995
 10/07  07:00:00,44.2411509098,3.96937120563,0.0328184948937,0.0,9.17985065927,26.9147,27.9371090407,0.0,25.0491,2.88800904073
 10/07  08:00:00,43.309727628,3.96937120563,1.19828898039,0.0,9.17985065927,26.9147,36.8605728693,0.0,33.3988,3.46177286931
 10/07  09:00:00,39.217253293,3.96937120563,4.55779026626,0.0,9.17985065927,19.4245,35.4619982137,0.0,25.0491,10.4128982137
 10/07  10:00:00,51.498374243,3.96937120563,9.30246418424,0.0,9.17985065927,26.9147,50.9979008866,0.0,41.7485,9.24940088662
 10/07  11:00:00,57.0961155193,3.96937120563,14.1514519106,0.0,9.17985065927,26.9147,51.5840647186,0.0,41.7485,9.83556471857
 10/07  12:00:00,58.4654644246,3.96937120563,16.1448438237,0.0,9.17985065927,26.9147,52.1605024568,0.0,41.7485,10.4120024568
 10/07  13:00:00,50.5344123762,3.96937120563,15.7660691441,0.0,9.17985065927,19.4245,42.6473460853,0.0,33.3988,9.2485460853
 10/07  14:00:00,48.8535584132,3.96937120563,14.084764859,0.0,9.17985065927,19.4245,33.1354781245,0.0,25.0491,8.08637812447
 10/07  15:00:00,48.5447796711,3.96937120563,13.7791925301,0.0,9.17985065927,19.4245,42.0628611734,0.0,33.3988,8.66406117336
 10/07  16:00:00,57.699032067,3.96937120563,15.4475926807,0.0,9.17985065927,26.9147,57.0260317912,0.0,50.0982,6.92783179119
 10/07  17:00:00,56.8641330998,3.96937120563,14.6249362921,0.0,9.17985065927,26.9147,58.1853349071,0.0,50.0982,8.08713490709
 10/07  18:00:00,58.1584087338,3.96937120563,15.938459647,0.0,9.17985065927,26.9147,61.6768200171,0.0,50.0982,11.5786200171
 10/07  19:00:00,52.9088471674,3.96937120563,13.8191455109,0.0,9.17985065927,19.4245,44.3966213493,0.0,33.3988,10.9978213493
 10/07  20:00:00,48.8156466169,3.96937120563,9.77592629331,0.0,9.17985065927,19.4245,43.8108087528,0.0,33.3988,10.4120087528
 10/07  21:00:00,45.4009707676,3.96937120563,6.48292728882,0.0,9.17985065927,19.4245,36.0485589671,0.0,25.0491,10.9994589671
 10/07  22:00:00,41.9332469904,3.96937120563,3.17443953648,0.0,9.17985065927,19.4245,25.3627755204,0.0,16.6994,8.66337552039
 10/07  23:00:00,39.716379765,3.96937120563,0.225511732088,0.0,9.17985065927,19.4245,14.1412754769,0.0199369740541,8.3497,5.77163850282
 10/07  24:00:00,22.7513457232,3.96937120563,0.00812163224674,0.0,4.58992532963,8.1892,8.19438120972,0.241406989181,3.33988,4.61309422053
 10/08  01:00:00,14.9405203597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.9663725562,0.0,0.0,0.0,1.52997510988,7.4902,3.93195085489,0.0,3.33988,0.592070854894
 10/08  03:00:00,14.9708545646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,15.1424536076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195676022,0.0,3.33988,0.592076760217
 10/08  05:00:00,22.8608918351,3.96937120563,0.0,0.0,4.58992532963,8.1892,14.4255069702,6.05580697016,8.3497,0.02
 10/08  06:00:00,38.8185854105,3.96937120563,0.0316751701798,0.0,9.17985065927,19.4245,24.5510831624,4.39062771217,16.6994,3.46105545019
 10/08  07:00:00,44.1732467958,3.96937120563,0.0388587012954,0.0,9.17985065927,26.9147,27.9365251781,0.0,25.0491,2.88742517806
 10/08  08:00:00,42.0539591015,3.96937120563,0.0229957944802,0.0,9.17985065927,26.9147,36.8604034463,0.0,33.3988,3.46160344631
 10/08  09:00:00,34.5437208733,3.96937120563,0.00258243484901,0.0,9.17985065927,19.4245,28.5833955349,0.0726458168995,25.0491,3.46164971798
 10/08  10:00:00,42.1478259503,3.96937120563,0.0909713991052,0.0,9.17985065927,26.9147,52.1680671735,0.00654470614257,41.7485,10.4130224674
 10/08  11:00:00,44.8367200491,3.96937120563,2.01126814416,0.0,9.17985065927,26.9147,51.5842917256,0.0,41.7485,9.83579172557
 10/08  12:00:00,47.488083997,3.96937120563,5.2965746487,0.0,9.17985065927,26.9147,50.4125170042,0.0,41.7485,8.66401700421
 10/08  13:00:00,40.6317285932,3.96937120563,5.96263018957,0.0,9.17985065927,19.4245,41.4868342368,0.0,33.3988,8.08803423675
 10/08  14:00:00,40.9583697887,3.96937120563,6.27155510631,0.0,9.17985065927,19.4245,31.3966252608,0.0,25.0491,6.34752526077
 10/08  15:00:00,41.2418348718,3.96937120563,6.56427584954,0.0,9.17985065927,19.4245,39.7448942433,0.0,33.3988,6.34609424327
 10/08  16:00:00,49.6385525171,3.96937120563,7.5533471148,0.0,9.17985065927,26.9147,56.4450899847,0.0,50.0982,6.34688998466
 10/08  17:00:00,48.9164160552,3.96937120563,6.8409293853,0.0,9.17985065927,26.9147,58.1862266508,0.0,50.0982,8.08802665076
 10/08  18:00:00,48.0449166001,3.96937120563,5.98498423735,0.0,9.17985065927,26.9147,60.5107914379,0.0,50.0982,10.4125914379
 10/08  19:00:00,41.2528355925,3.96937120563,2.31601704404,0.0,9.17985065927,19.4245,43.2340570134,0.0,33.3988,9.83525701339
 10/08  20:00:00,39.619778783,3.96937120563,0.72596106282,0.0,9.17985065927,19.4245,42.0627049579,0.0,33.3988,8.66390495785
 10/08  21:00:00,38.7779803177,3.96937120563,0.00191179917001,0.0,9.17985065927,19.4245,35.5337458057,0.0726467346353,25.0491,10.4119990711
 10/08  22:00:00,38.6252315638,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.1721383325,1.38545641421,16.6994,8.08728191826
 10/08  23:00:00,39.3590914233,3.96937120563,0.0,0.0,9.17985065927,19.4245,19.5898927684,7.20215729629,8.3497,4.03803547216
 10/08  24:00:00,22.6347081977,3.96937120563,0.0,0.0,4.58992532963,8.1892,29.7096794999,21.1786083936,3.33988,5.19119110636
 10/09  01:00:00,14.8357079444,0.0,0.0,0.0,1.52997510988,7.4902,3.93197634348,0.0,3.33988,0.592096343483
 10/09  02:00:00,14.8657772534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.8760389086,0.0,0.0,0.0,1.52997510988,7.4902,3.93196012429,0.0,3.33988,0.592080124289
 10/09  04:00:00,15.0217529923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.7210693567,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.5128379244,38.5710519111,8.3497,0.592086013318
 10/09  06:00:00,38.6733415616,3.96937120563,0.0158545903122,0.0,9.17985065927,19.4245,55.096500225,35.5096516736,16.6994,2.88744855141
 10/09  07:00:00,44.0252312413,3.96937120563,0.0172588250074,0.0,9.17985065927,26.9147,52.8480045332,24.3373816169,25.0491,3.46152291629
 10/09  08:00:00,41.9260183681,3.96937120563,0.002602800521,0.0,9.17985065927,26.9147,53.0497207878,16.1892498945,33.3988,3.46167089325
 10/09  09:00:00,34.4729598127,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.9445852889,11.0070413152,25.0491,2.88844397369
 10/09  10:00:00,42.0001989781,3.96937120563,0.00816249614458,0.0,9.17985065927,26.9147,53.0852919132,0.923404473517,41.7485,10.4133874396
 10/09  11:00:00,42.7694917324,3.96937120563,0.0245269681355,0.0,9.17985065927,26.9147,52.1618427338,0.0,41.7485,10.4133427338
 10/09  12:00:00,42.6965160164,3.96937120563,0.598030956252,0.0,9.17985065927,26.9147,49.8364094414,0.0,41.7485,8.08790944139
 10/09  13:00:00,35.0151974473,3.96937120563,0.43574546129,0.0,9.17985065927,19.4245,42.0636986568,0.0,33.3988,8.66489865681
 10/09  14:00:00,34.8629704481,3.96937120563,0.265368333433,0.0,9.17985065927,19.4245,31.395855184,0.0,25.0491,6.34675518395
 10/09  15:00:00,34.9912444103,3.96937120563,0.398036867887,0.0,9.17985065927,19.4245,39.7463370126,0.0,33.3988,6.34753701261
 10/09  16:00:00,43.3283415857,3.96937120563,1.32280743915,0.0,9.17985065927,26.9147,56.4450248802,0.0,50.0982,6.34682488023
 10/09  17:00:00,43.3900768301,3.96937120563,1.39056346351,0.0,9.17985065927,26.9147,58.1867807688,0.0,50.0982,8.08858076881
 10/09  18:00:00,43.3986050081,3.96937120563,1.4085992668,0.0,9.17985065927,26.9147,60.5111147473,0.0,50.0982,10.4129147473
 10/09  19:00:00,39.1026016694,3.96937120563,0.229596057096,0.0,9.17985065927,19.4245,43.8237600014,0.0113550663821,33.3988,10.4136049351
 10/09  20:00:00,38.8215068042,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5389843365,0.05231591912,33.3988,8.08786841735
 10/09  21:00:00,38.713645989,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.9793777179,7.51755252401,25.0491,10.4127251939
 10/09  22:00:00,38.5842591384,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.2010667647,14.415205446,16.6994,8.08646131865
 10/09  23:00:00,39.3264575744,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.1371725793,19.1755498005,8.3497,4.61192277875
 10/09  24:00:00,22.6205705097,3.96937120563,0.0,0.0,4.58992532963,8.1892,35.915374881,27.3832924981,3.33988,5.19220238292
 10/10  01:00:00,14.822392796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.847423375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193932687,0.0,3.33988,0.592059326871
 10/10  03:00:00,14.8489113878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.511703122,0.0,0.0,0.0,1.52997510988,7.4902,3.93194524933,0.0,3.33988,0.592065249328
 10/10  05:00:00,23.2300726098,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.4712550125,39.1015550125,8.3497,0.02
 10/10  06:00:00,38.9060223221,3.96937120563,0.0167177042049,0.0,9.17985065927,19.4245,56.6539756503,36.4927718857,16.6994,3.46180376453
 10/10  07:00:00,44.0330067222,3.96937120563,0.0210896647702,0.0,9.17985065927,26.9147,63.8016780621,26.5833754615,25.0491,12.1692026006
 10/10  08:00:00,41.9171300438,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.0334016586,23.0550676806,33.3988,11.579533978
 10/10  09:00:00,34.4552974991,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.3283567333,17.0321803066,25.0491,9.24707642676
 10/10  10:00:00,41.979773121,3.96937120563,0.00278934578207,0.0,9.17985065927,26.9147,59.3829739815,9.54541039495,41.7485,8.08906358653
 10/10  11:00:00,42.795409584,3.96937120563,0.0476385896993,0.0,9.17985065927,26.9147,50.9986021891,0.0,41.7485,9.25010218914
 10/10  12:00:00,44.2018821048,3.96937120563,2.06245779092,0.0,9.17985065927,26.9147,50.41395776,0.0,41.7485,8.66545775996
 10/10  13:00:00,37.150896563,3.96937120563,2.52180035043,0.0,9.17985065927,19.4245,40.3278999952,0.0,33.3988,6.92909999525
 10/10  14:00:00,36.8467908327,3.96937120563,2.20564431462,0.0,9.17985065927,19.4245,31.3961636484,0.0,25.0491,6.34706364842
 10/10  15:00:00,37.3011632759,3.96937120563,2.64497643569,0.0,9.17985065927,19.4245,39.745473435,0.0,33.3988,6.34667343499
 10/10  16:00:00,46.2339636223,3.96937120563,4.14961868842,0.0,9.17985065927,26.9147,56.4450819025,0.0,50.0982,6.34688190252
 10/10  17:00:00,46.968485357,3.96937120563,4.90038437298,0.0,9.17985065927,26.9147,58.7632154339,0.0,50.0982,8.6650154339
 10/10  18:00:00,46.9346318503,3.96937120563,4.88575580026,0.0,9.17985065927,26.9147,61.0992269489,0.0,50.0982,11.0010269489
 10/10  19:00:00,40.4268844515,3.96937120563,1.66211893496,0.0,9.17985065927,19.4245,46.1456037615,0.0,33.3988,12.7468037615
 10/10  20:00:00,39.26289625,3.96937120563,0.519112155582,0.0,9.17985065927,19.4245,43.2334805983,0.0,33.3988,9.83468059828
 10/10  21:00:00,38.6791990915,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.6650167794,0.0368171889607,25.0491,11.5790995904
 10/10  22:00:00,38.6505136921,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.7621844833,0.812938923369,16.6994,9.24984555997
 10/10  23:00:00,39.3772533536,3.96937120563,0.0,0.0,9.17985065927,19.4245,23.4871029296,9.94590263229,8.3497,5.19150029733
 10/10  24:00:00,22.6549851947,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.4829397472,22.5301471336,3.33988,4.6129126135
 10/11  01:00:00,14.8574011766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.8757852618,0.0,0.0,0.0,1.52997510988,7.4902,3.93196907524,0.0,3.33988,0.592089075235
 10/11  03:00:00,14.8763490072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.0182636926,0.0,0.0,0.0,1.52997510988,7.4902,3.93194913526,0.0,3.33988,0.592069135264
 10/11  05:00:00,22.7278465786,3.96937120563,0.0,0.0,4.58992532963,8.1892,48.094378629,39.724678629,8.3497,0.02
 10/11  06:00:00,38.6793764972,3.96937120563,0.0172723627264,0.0,9.17985065927,19.4245,57.9961436128,37.835465232,16.6994,3.46127838082
 10/11  07:00:00,44.0373974579,3.96937120563,0.0222417162465,0.0,9.17985065927,26.9147,65.861693041,28.6465199089,25.0491,12.1660731321
 10/11  08:00:00,41.9382247351,3.96937120563,0.00278177192943,0.0,9.17985065927,26.9147,65.3169813581,20.3392893391,33.3988,11.578892019
 10/11  09:00:00,34.5140576045,3.96937120563,0.00130846289939,0.0,9.17985065927,19.4245,39.8197140677,5.51988000549,25.0491,9.25073406224
 10/11  10:00:00,42.4033367275,3.96937120563,0.314406626783,0.0,9.17985065927,26.9147,50.4196181554,0.00528082233964,41.7485,8.66583733306
 10/11  11:00:00,46.6117233797,3.96937120563,3.7650083319,0.0,9.17985065927,26.9147,50.9994034466,0.0,41.7485,9.25090344662
 10/11  12:00:00,49.2491641043,3.96937120563,7.02922436016,0.0,9.17985065927,26.9147,49.837522772,0.0,41.7485,8.08902277201
 10/11  13:00:00,42.1345304489,3.96937120563,7.43833600917,0.0,9.17985065927,19.4245,40.9024653256,0.0,33.3988,7.50366532564
 10/11  14:00:00,41.599304516,3.96937120563,6.89360032618,0.0,9.17985065927,19.4245,31.3968503799,0.0,25.0491,6.34775037992
 10/11  15:00:00,41.1916036714,3.96937120563,6.48373707943,0.0,9.17985065927,19.4245,39.7454878375,0.0,33.3988,6.34668783755
 10/11  16:00:00,50.1056509684,3.96937120563,7.96006374244,0.0,9.17985065927,26.9147,56.4459951831,0.0,50.0982,6.34779518308
 10/11  17:00:00,51.0498727086,3.96937120563,8.92768957407,0.0,9.17985065927,26.9147,58.1864710366,0.0,50.0982,8.08827103664
 10/11  18:00:00,50.9866728375,3.96937120563,8.88030730478,0.0,9.17985065927,26.9147,61.6778798444,0.0,50.0982,11.5796798444
 10/11  19:00:00,44.6366702594,3.96937120563,5.6398550376,0.0,9.17985065927,19.4245,45.5673899954,0.0,33.3988,12.1685899954
 10/11  20:00:00,41.8177912707,3.96937120563,2.87263141559,0.0,9.17985065927,19.4245,43.8124966055,0.0,33.3988,10.4136966055
 10/11  21:00:00,39.0029334116,3.96937120563,0.181559248142,0.0,9.17985065927,19.4245,36.6601779313,0.0312703306089,25.0491,11.5798076007
 10/11  22:00:00,38.6661649714,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0370245858,0.0876218415624,16.6994,9.25000274425
 10/11  23:00:00,39.3984735386,3.96937120563,0.0,0.0,9.17985065927,19.4245,18.8380710006,5.29634266313,8.3497,5.19202833749
 10/11  24:00:00,22.6745165826,3.96937120563,0.0,0.0,4.58992532963,8.1892,25.07760112,17.124738648,3.33988,4.61298247204
 10/12  01:00:00,14.8758045484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.8986013868,0.0,0.0,0.0,1.52997510988,7.4902,3.93195067313,0.0,3.33988,0.592070673133
 10/12  03:00:00,14.9031048567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.0441793613,0.0,0.0,0.0,1.52997510988,7.4902,3.93195657875,0.0,3.33988,0.592076578746
 10/12  05:00:00,22.7469286754,3.96937120563,0.0,0.0,4.58992532963,8.1892,42.5881604551,34.2184604551,8.3497,0.02
 10/12  06:00:00,38.7076126187,3.96937120563,0.0188849694443,0.0,9.17985065927,19.4245,49.5684241071,29.4076477681,16.6994,3.46137633903
 10/12  07:00:00,44.0629808847,3.96937120563,0.0237692989471,0.0,9.17985065927,26.9147,58.7766511571,21.5603920789,25.0491,12.1671590781
 10/12  08:00:00,41.9651112148,3.96937120563,0.00302968245167,0.0,9.17985065927,26.9147,58.6356130564,13.6562720538,33.3988,11.5805410026
 10/12  09:00:00,34.5588183918,3.96937120563,0.00620785763617,0.0,9.17985065927,19.4245,35.4162872047,1.11596305471,25.0491,9.25122414998
 10/12  10:00:00,42.9858217118,3.96937120563,0.871108292916,0.0,9.17985065927,26.9147,50.4190698601,0.00455035423346,41.7485,8.66601950588
 10/12  11:00:00,49.2002281236,3.96937120563,6.31602846381,0.0,9.17985065927,26.9147,50.9995502834,0.0,41.7485,9.25105028339
 10/12  12:00:00,52.5282463914,3.96937120563,10.2654139614,0.0,9.17985065927,26.9147,50.4140386835,0.0,41.7485,8.66553868352
 10/12  13:00:00,43.8733752326,3.96937120563,9.16396722228,0.0,9.17985065927,19.4245,40.3272601696,0.0,33.3988,6.92846016959
 10/12  14:00:00,42.6436193881,3.96937120563,7.92746838311,0.0,9.17985065927,19.4245,31.3962192151,0.0,25.0491,6.34711921511
 10/12  15:00:00,41.7979688313,3.96937120563,7.07890751313,0.0,9.17985065927,19.4245,39.7465650057,0.0,33.3988,6.34776500571
 10/12  16:00:00,50.16095225,3.96937120563,7.96295788981,0.0,9.17985065927,26.9147,56.4460381646,0.0,50.0982,6.34783816456
 10/12  17:00:00,50.9975535468,3.96937120563,8.87141436184,0.0,9.17985065927,26.9147,58.763592149,0.0,50.0982,8.66539214898
 10/12  18:00:00,51.9199485982,3.96937120563,9.80833258479,0.0,9.17985065927,26.9147,61.6781494555,0.0,50.0982,11.5799494555
 10/12  19:00:00,45.8777467611,3.96937120563,6.86633177252,0.0,9.17985065927,19.4245,45.5684024561,0.0,33.3988,12.1696024561
 10/12  20:00:00,42.5755610719,3.96937120563,3.61567625027,0.0,9.17985065927,19.4245,43.8117582636,0.0,33.3988,10.4129582636
 10/12  21:00:00,39.4830436938,3.96937120563,0.62925758775,0.0,9.17985065927,19.4245,36.6294095878,0.0,25.0491,11.5803095878
 10/12  22:00:00,38.7142468813,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0169247412,0.0689022227975,16.6994,9.2486225184
 10/12  23:00:00,39.4485376156,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.667066225,0.125556294415,8.3497,5.19180993053
 10/12  24:00:00,22.7271719767,3.96937120563,0.00550892679778,0.0,4.58992532963,8.1892,14.6011110796,6.64857156711,3.33988,4.61265951245
 10/13  01:00:00,14.9201185655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.9417730819,0.0,0.0,0.0,1.52997510988,7.4902,3.9319622092,0.0,3.33988,0.592082209195
 10/13  03:00:00,14.9407699069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.6394931715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809529,0.0,3.33988,0.592088095293
 10/13  05:00:00,23.3695058021,3.96937120563,0.0,0.0,4.58992532963,8.1892,27.3759369782,19.0062369782,8.3497,0.02
 10/13  06:00:00,39.0427861627,3.96937120563,0.0234460579261,0.0,9.17985065927,19.4245,34.024432294,13.8631495601,16.6994,3.46188273399
 10/13  07:00:00,44.1389810583,3.96937120563,0.0290215552489,0.0,9.17985065927,26.9147,42.6829889951,5.46538390981,25.0491,12.1685050852
 10/13  08:00:00,42.0213781816,3.96937120563,0.0,0.0,9.17985065927,26.9147,46.8127233378,1.8337665604,33.3988,11.5801567774
 10/13  09:00:00,34.5832156429,3.96937120563,0.00464936377554,0.0,9.17985065927,19.4245,34.3127177489,0.0128528895828,25.0491,9.25076485934
 10/13  10:00:00,42.9304169497,3.96937120563,0.813561582441,0.0,9.17985065927,26.9147,50.4150016786,0.0,41.7485,8.66650167857
 10/13  11:00:00,47.7818479818,3.96937120563,4.91783832595,0.0,9.17985065927,26.9147,50.9995856968,0.0,41.7485,9.25108569678
 10/13  12:00:00,50.6344724152,3.96937120563,8.39993516904,0.0,9.17985065927,26.9147,50.4136243324,0.0,41.7485,8.66512433236
 10/13  13:00:00,42.2477651187,3.96937120563,7.56588366354,0.0,9.17985065927,19.4245,40.9043967709,0.0,33.3988,7.50559677093
 10/13  14:00:00,40.5719717535,3.96937120563,5.88639839068,0.0,9.17985065927,19.4245,31.3967622001,0.0,25.0491,6.34766220009
 10/13  15:00:00,39.6476412551,3.96937120563,4.96435202351,0.0,9.17985065927,19.4245,39.7465773215,0.0,33.3988,6.34777732146
 10/13  16:00:00,48.348935227,3.96937120563,6.18250995926,0.0,9.17985065927,26.9147,56.4460047695,0.0,50.0982,6.34780476948
 10/13  17:00:00,49.4288111231,3.96937120563,7.31856588935,0.0,9.17985065927,26.9147,58.1866297713,0.0,50.0982,8.08842977132
 10/13  18:00:00,50.5316923172,3.96937120563,8.44066038855,0.0,9.17985065927,26.9147,61.6788847398,0.0,50.0982,11.5806847398
 10/13  19:00:00,45.6730771728,3.96937120563,6.84209171653,0.0,9.17985065927,19.4245,46.146685466,0.0,33.3988,12.747885466
 10/13  20:00:00,44.2957628429,3.96937120563,5.4786168117,0.0,9.17985065927,19.4245,43.8131038038,0.0,33.3988,10.4143038038
 10/13  21:00:00,40.7062933784,3.96937120563,1.94970169311,0.0,9.17985065927,19.4245,36.0497956293,0.0,25.0491,11.0006956293
 10/13  22:00:00,39.2934348348,3.96937120563,0.542686039169,0.0,9.17985065927,19.4245,26.5241729608,0.0,16.6994,9.82477296075
 10/13  23:00:00,39.5177642832,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.5911292487,0.0493952561666,8.3497,5.19203399254
 10/13  24:00:00,22.7930426674,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.12940082853,0.177097403648,3.33988,4.61242342488
 10/14  01:00:00,14.989067123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,15.0129143699,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972737,0.0,3.33988,0.592049727372
 10/14  03:00:00,15.0217990423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,15.1897936861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.9207645681,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.51617682852,0.574386679509,8.3497,0.592090149016
 10/14  06:00:00,38.9137834575,3.96937120563,0.0501840428599,0.0,9.17985065927,19.4245,20.161050805,0.0,16.6994,3.46165080502
 10/14  07:00:00,44.2386120422,3.96937120563,0.0351258819715,0.0,9.17985065927,26.9147,27.9367285278,0.0,25.0491,2.88762852778
 10/14  08:00:00,42.1795897853,3.96937120563,0.0861391649522,0.0,9.17985065927,26.9147,36.860657205,0.0,33.3988,3.46185720501
 10/14  09:00:00,34.6090479088,3.96937120563,0.00362334244844,0.0,9.17985065927,19.4245,35.4964441674,0.0327717973201,25.0491,10.4145723701
 10/14  10:00:00,42.8084797126,3.96937120563,0.702894776232,0.0,9.17985065927,26.9147,51.5764904456,0.0,41.7485,9.82799044561
 10/14  11:00:00,46.0644149091,3.96937120563,3.22238770765,0.0,9.17985065927,26.9147,52.1628376584,0.0,41.7485,10.4143376584
 10/14  12:00:00,46.8255498821,3.96937120563,4.63025904503,0.0,9.17985065927,26.9147,52.1624254897,0.0,41.7485,10.4139254897
 10/14  13:00:00,39.3116731569,3.96937120563,4.66082732368,0.0,9.17985065927,19.4245,42.6494021422,0.0,33.3988,9.25060214221
 10/14  14:00:00,39.8032702876,3.96937120563,5.13495621981,0.0,9.17985065927,19.4245,33.7147276736,0.0,25.0491,8.66562767356
 10/14  15:00:00,39.8973008746,3.96937120563,5.22766253904,0.0,9.17985065927,19.4245,41.4873951188,0.0,33.3988,8.0885951188
 10/14  16:00:00,48.4120908449,3.96937120563,6.25962064228,0.0,9.17985065927,26.9147,57.6035882439,0.0,50.0982,7.50538824387
 10/14  17:00:00,48.2718221965,3.96937120563,6.12228090699,0.0,9.17985065927,26.9147,58.7638409456,0.0,50.0982,8.66564094564
 10/14  18:00:00,50.4105233571,3.96937120563,8.26541564229,0.0,9.17985065927,26.9147,61.679403323,0.0,50.0982,11.581203323
 10/14  19:00:00,45.9327053104,3.96937120563,6.92606793136,0.0,9.17985065927,19.4245,44.9794348315,0.0,33.3988,11.5806348315
 10/14  20:00:00,43.2681097914,3.96937120563,4.29268946279,0.0,9.17985065927,19.4245,43.813121932,0.0,33.3988,10.414321932
 10/14  21:00:00,42.3315032889,3.96937120563,3.44766009688,0.0,9.17985065927,19.4245,36.6263465273,0.0,25.0491,11.5772465273
 10/14  22:00:00,41.11149944,3.96937120563,2.35405111293,0.0,9.17985065927,19.4245,24.7877323415,0.0,16.6994,8.08833234152
 10/14  23:00:00,40.2178567601,3.96937120563,0.693828147847,0.0,9.17985065927,19.4245,14.6973146336,0.0,8.3497,6.34761463362
 10/14  24:00:00,22.8106464321,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.12043548464,0.16768764505,3.33988,4.61286783959
 10/15  01:00:00,15.0042960565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,15.0285698612,0.0,0.0,0.0,1.52997510988,7.4902,3.93195762144,0.0,3.33988,0.592077621442
 10/15  03:00:00,15.0404327351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.2056124611,0.0,0.0,0.0,1.52997510988,7.4902,3.93196351602,0.0,3.33988,0.592083516017
 10/15  05:00:00,22.9780660684,3.96937120563,0.0457625541142,0.0,4.58992532963,8.1892,8.6801885046,0.310488504602,8.3497,0.02
 10/15  06:00:00,38.9441961199,3.96937120563,0.0648596068854,0.0,9.17985065927,19.4245,20.1612331805,0.0,16.6994,3.4618331805
 10/15  07:00:00,44.3018336448,3.96937120563,0.0806156966905,0.0,9.17985065927,26.9147,28.5105297677,0.0,25.0491,3.46142976772
 10/15  08:00:00,42.9357368528,3.96937120563,0.825547209857,0.0,9.17985065927,26.9147,36.2871133342,0.0,33.3988,2.88831333418
 10/15  09:00:00,34.6276187952,3.96937120563,0.0,0.0,9.17985065927,19.4245,28.523862771,0.0128497610119,25.0491,3.46191300996
 10/15  10:00:00,44.3620042427,3.96937120563,2.23185899709,0.0,9.17985065927,26.9147,52.1638480018,0.0,41.7485,10.4153480018
 10/15  11:00:00,50.0984053825,3.96937120563,7.20829505594,0.0,9.17985065927,26.9147,52.7410497306,0.0,41.7485,10.9925497306
 10/15  12:00:00,53.7441295794,3.96937120563,11.4811690824,0.0,9.17985065927,26.9147,49.8378780357,0.0,41.7485,8.08937803568
 10/15  13:00:00,46.7659641609,3.96937120563,12.0494208847,0.0,9.17985065927,19.4245,42.0640903005,0.0,33.3988,8.66529030049
 10/15  14:00:00,46.6273367199,3.96937120563,11.895725587,0.0,9.17985065927,19.4245,31.3969234302,0.0,25.0491,6.34782343018
 10/15  15:00:00,45.4712474074,3.96937120563,10.7482762958,0.0,9.17985065927,19.4245,39.7458708068,0.0,33.3988,6.34707080677
 10/15  16:00:00,50.8512046509,3.96937120563,8.68415184936,0.0,9.17985065927,26.9147,56.4465045365,0.0,50.0982,6.34830453653
 10/15  17:00:00,51.2583076046,3.96937120563,9.10423797222,0.0,9.17985065927,26.9147,58.7635785562,0.0,50.0982,8.6653785562
 10/15  18:00:00,55.32408532,3.96937120563,12.1014288125,0.0,9.17985065927,26.9147,60.5140669209,0.0,50.0982,10.4158669209
 10/15  19:00:00,49.6111249229,3.96937120563,10.5267100455,0.0,9.17985065927,19.4245,43.8132496068,0.0,33.3988,10.4144496068
 10/15  20:00:00,47.4470042095,3.96937120563,8.40828624652,0.0,9.17985065927,19.4245,42.0639036279,0.0,33.3988,8.66510362792
 10/15  21:00:00,42.3581150064,3.96937120563,3.44974292515,0.0,9.17985065927,19.4245,35.4640518529,0.0,25.0491,10.4149518529
 10/15  22:00:00,39.3817057431,3.96937120563,0.611029773286,0.0,9.17985065927,19.4245,25.3644100481,0.0,16.6994,8.66501004805
 10/15  23:00:00,39.5456082119,3.96937120563,0.0167809378778,0.0,9.17985065927,19.4245,12.4244168222,0.0359331612105,8.3497,4.03878366098
 10/15  24:00:00,22.8130839621,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.30783490677,0.201619666911,3.33988,5.76633523985
 10/16  01:00:00,15.0071026535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,15.0312859237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,15.0370096795,0.0,0.0,0.0,1.52997510988,7.4902,3.93196717336,0.0,3.33988,0.592087173357
 10/16  04:00:00,15.1894724107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.9128966984,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.74152478813,0.799731737112,8.3497,0.592093051022
 10/16  06:00:00,38.9261336982,3.96937120563,0.0616263742021,0.0,9.17985065927,19.4245,20.1607173396,0.0,16.6994,3.46131733961
 10/16  07:00:00,44.3325360048,3.96937120563,0.116507015697,0.0,9.17985065927,26.9147,37.2441896803,0.0250119877402,25.0491,12.1700776926
 10/16  08:00:00,43.1700500277,3.96937120563,1.05433178642,0.0,9.17985065927,26.9147,44.9807126451,0.0,33.3988,11.5819126451
 10/16  09:00:00,35.8856658491,3.96937120563,1.248745439,0.0,9.17985065927,19.4245,34.8770928859,0.0,25.0491,9.82799288586
 10/16  10:00:00,44.9952634505,3.96937120563,2.86007495494,0.0,9.17985065927,26.9147,50.4138294533,0.0,41.7485,8.66532945326
 10/16  11:00:00,53.1413149623,3.96937120563,10.2512046364,0.0,9.17985065927,26.9147,51.000242424,0.0,41.7485,9.25174242398
 10/16  12:00:00,58.6433990558,3.96937120563,16.3750679965,0.0,9.17985065927,26.9147,50.4147392399,0.0,41.7485,8.66623923993
 10/16  13:00:00,50.886124087,3.96937120563,16.1527235612,0.0,9.17985065927,19.4245,40.9047581076,0.0,33.3988,7.50595810764
 10/16  14:00:00,48.9825061957,3.96937120563,14.2333529204,0.0,9.17985065927,19.4245,31.3968366281,0.0,25.0491,6.34773662808
 10/16  15:00:00,47.6240315526,3.96937120563,12.8718339229,0.0,9.17985065927,19.4245,39.7461171961,0.0,33.3988,6.34731719606
 10/16  16:00:00,56.8388678681,3.96937120563,14.5964167468,0.0,9.17985065927,26.9147,56.445787376,0.0,50.0982,6.34758737596
 10/16  17:00:00,58.3374521005,3.96937120563,16.1004847732,0.0,9.17985065927,26.9147,58.7636953595,0.0,50.0982,8.66549535954
 10/16  18:00:00,60.0429931417,3.96937120563,16.7690531726,0.0,9.17985065927,26.9147,61.6783570234,0.0,50.0982,11.5801570234
 10/16  19:00:00,52.434800046,3.96937120563,13.3153587373,0.0,9.17985065927,19.4245,45.890899455,0.0,33.3988,12.492099455
 10/16  20:00:00,50.9631532532,3.96937120563,11.8966095331,0.0,9.17985065927,19.4245,44.0705263578,0.0,33.3988,10.6717263578
 10/16  21:00:00,47.8212976756,3.96937120563,8.87908802585,0.0,9.17985065927,19.4245,36.6294896834,0.0,25.0491,11.5803896834
 10/16  22:00:00,45.4623618255,3.96937120563,6.65732203001,0.0,9.17985065927,19.4245,25.9491080838,0.0,16.6994,9.24970808378
 10/16  23:00:00,44.2584222918,3.96937120563,4.68627736147,0.0,9.17985065927,19.4245,14.1162402101,0.0,8.3497,5.76654021007
 10/16  24:00:00,23.6624445504,3.96937120563,0.793059386934,0.0,4.58992532963,8.1892,7.47380249248,0.0944460858092,3.33988,4.03947640667
 10/17  01:00:00,15.057673162,0.0,0.0,0.0,1.52997510988,7.4902,3.93197429359,0.0,3.33988,0.592094293589
 10/17  02:00:00,15.075236261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,15.0738093111,0.0,0.0,0.0,1.52997510988,7.4902,3.93192844558,0.0,3.33988,0.592048445576
 10/17  04:00:00,15.876590925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.6456308428,3.96937120563,0.00448385942713,0.0,4.58992532963,8.1892,8.52878303197,0.159083031971,8.3497,0.02
 10/17  06:00:00,39.5161260275,3.96937120563,0.251542684526,0.0,9.17985065927,19.4245,20.1611285026,0.0,16.6994,3.46172850261
 10/17  07:00:00,48.806972092,3.96937120563,4.54849362832,0.0,9.17985065927,26.9147,37.7982931051,0.0,25.0491,12.7491931051
 10/17  08:00:00,49.2597290338,3.96937120563,7.10781553102,0.0,9.17985065927,26.9147,44.9798351524,0.0,33.3988,11.5810351524
 10/17  09:00:00,42.1496190282,3.96937120563,7.47487436957,0.0,9.17985065927,19.4245,34.8780835545,0.0,25.0491,9.82898355452
 10/17  10:00:00,52.1161901306,3.96937120563,9.92882027038,0.0,9.17985065927,26.9147,49.8378524484,0.0,41.7485,8.08935244838
 10/17  11:00:00,57.3146155021,3.96937120563,14.4028521236,0.0,9.17985065927,26.9147,51.5758769896,0.0,41.7485,9.8273769896
 10/17  12:00:00,60.6168485879,3.96937120563,18.3366947457,0.0,9.17985065927,26.9147,50.4131384036,0.0,41.7485,8.66463840365
 10/17  13:00:00,51.7501695323,3.96937120563,17.0180138851,0.0,9.17985065927,19.4245,40.9041092529,0.0,33.3988,7.50530925292
 10/17  14:00:00,48.8258780048,3.96937120563,14.0880156712,0.0,9.17985065927,19.4245,31.3969610556,0.0,25.0491,6.34786105562
 10/17  15:00:00,47.5564851077,3.96937120563,12.8184621791,0.0,9.17985065927,19.4245,39.7467215724,0.0,33.3988,6.34792157239
 10/17  16:00:00,57.3757106621,3.96937120563,15.1473462975,0.0,9.17985065927,26.9147,56.4455135366,0.0,50.0982,6.34731353664
 10/17  17:00:00,58.3370346757,3.96937120563,16.1232993835,0.0,9.17985065927,26.9147,58.7638716152,0.0,50.0982,8.66567161517
 10/17  18:00:00,58.4442697696,3.96937120563,15.2049913536,0.0,9.17985065927,26.9147,61.6807071425,0.0,50.0982,11.5825071425
 10/17  19:00:00,50.5994159943,3.96937120563,11.6930952815,0.0,9.17985065927,19.4245,46.1488288693,0.0,33.3988,12.7500288693
 10/17  20:00:00,49.6296473523,3.96937120563,10.7309656162,0.0,9.17985065927,19.4245,43.8141642928,0.0,33.3988,10.4153642928
 10/17  21:00:00,46.2864659225,3.96937120563,7.48339944233,0.0,9.17985065927,19.4245,36.630976294,0.0,25.0491,11.581876294
 10/17  22:00:00,44.1708929621,3.96937120563,5.37841180652,0.0,9.17985065927,19.4245,26.5295519982,0.0,16.6994,9.83015199823
 10/17  23:00:00,42.944489463,3.96937120563,3.38225226301,0.0,9.17985065927,19.4245,13.5413612166,0.0,8.3497,5.19166121664
 10/17  24:00:00,22.860471388,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.10311803734,0.150937242038,3.33988,4.6123007953
 10/18  01:00:00,15.0517172138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,15.0711174564,0.0,0.0,0.0,1.52997510988,7.4902,3.93193955551,0.0,3.33988,0.592059555511
 10/18  03:00:00,15.0670421201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,15.2356960007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.9937200594,3.96937120563,0.00396997024173,0.0,4.58992532963,8.1892,9.14175250041,0.199969782897,8.3497,0.592082717516
 10/18  06:00:00,39.0162742114,3.96937120563,0.0729879032279,0.0,9.17985065927,19.4245,20.1613333956,0.0,16.6994,3.46193339556
 10/18  07:00:00,46.8118135597,3.96937120563,2.56421616454,0.0,9.17985065927,26.9147,37.8001805756,0.0,25.0491,12.7510805756
 10/18  08:00:00,45.6776159426,3.96937120563,3.54778014271,0.0,9.17985065927,26.9147,44.9771951081,0.0,33.3988,11.5783951081
 10/18  09:00:00,37.5172838536,3.96937120563,2.87320931994,0.0,9.17985065927,19.4245,34.2999140769,0.0,25.0491,9.25081407694
 10/18  10:00:00,45.3619613375,3.96937120563,3.22547417347,0.0,9.17985065927,26.9147,50.4145118139,0.0,41.7485,8.66601181392
 10/18  11:00:00,49.2453747043,3.96937120563,6.38732307415,0.0,9.17985065927,26.9147,51.5774724181,0.0,41.7485,9.82897241815
 10/18  12:00:00,51.2462573728,3.96937120563,9.03538593889,0.0,9.17985065927,26.9147,49.8372890303,0.0,41.7485,8.08878903034
 10/18  13:00:00,41.5799928199,3.96937120563,6.93196001966,0.0,9.17985065927,19.4245,40.9046502145,0.0,33.3988,7.50585021452
 10/18  14:00:00,39.8402182758,3.96937120563,5.18534695331,0.0,9.17985065927,19.4245,31.9730032234,0.0,25.0491,6.92390322343
 10/18  15:00:00,37.8996630262,3.96937120563,3.24844932045,0.0,9.17985065927,19.4245,39.746147379,0.0,33.3988,6.34734737902
 10/18  16:00:00,46.0612459313,3.96937120563,3.92954732052,0.0,9.17985065927,26.9147,56.4460932309,0.0,50.0982,6.34789323086
 10/18  17:00:00,47.2896371111,3.96937120563,5.16617777438,0.0,9.17985065927,26.9147,58.7640645629,0.0,50.0982,8.66586456295
 10/18  18:00:00,50.6700578827,3.96937120563,7.49122814128,0.0,9.17985065927,26.9147,61.6803934102,0.0,50.0982,11.5821934102
 10/18  19:00:00,42.816484333,3.96937120563,3.79584361357,0.0,9.17985065927,19.4245,46.1497812834,0.0,33.3988,12.7509812834
 10/18  20:00:00,40.066604661,3.96937120563,1.0849418564,0.0,9.17985065927,19.4245,43.8141378853,0.0,33.3988,10.4153378853
 10/18  21:00:00,38.839158001,3.96937120563,0.00774431699978,0.0,9.17985065927,19.4245,36.6686941448,0.0367238802619,25.0491,11.5828702645
 10/18  22:00:00,38.6665585152,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6237424243,0.0970422444234,16.6994,9.82730017988
 10/18  23:00:00,39.4066962412,3.96937120563,0.0,0.0,9.17985065927,19.4245,17.9984839763,4.45651018983,8.3497,5.19227378645
 10/18  24:00:00,22.675288625,3.96937120563,0.0,0.0,4.58992532963,8.1892,24.4226460302,16.4689934219,3.33988,4.61377260831
 10/19  01:00:00,14.8708797449,0.0,0.0,0.0,1.52997510988,7.4902,3.93192823282,0.0,3.33988,0.592048232818
 10/19  02:00:00,14.8932400428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.900309186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0462350438,0.0,0.0,0.0,1.52997510988,7.4902,3.93193417415,0.0,3.33988,0.59205417415
 10/19  05:00:00,22.7518005027,3.96937120563,0.0,0.0,4.58992532963,8.1892,40.1619330636,31.7922330636,8.3497,0.02
 10/19  06:00:00,38.7064727008,3.96937120563,0.0181905829389,0.0,9.17985065927,19.4245,48.4816048136,28.3206481932,16.6994,3.4615566204
 10/19  07:00:00,45.1213174384,3.96937120563,0.0285055696103,0.0,9.17985065927,26.9147,59.3057550145,21.5058172074,25.0491,12.7508378071
 10/19  08:00:00,41.9267785537,3.96937120563,0.0057699791639,0.0,9.17985065927,26.9147,68.2346269539,23.2519035914,33.3988,11.5839233625
 10/19  09:00:00,34.4247895833,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.4214360753,26.5442200682,25.0491,9.82811600713
 10/19  10:00:00,41.9155781091,3.96937120563,0.00612922262808,0.0,9.17985065927,26.9147,80.1314914821,29.7168048613,41.7485,8.66618662078
 10/19  11:00:00,42.630437052,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.3577083167,24.3575439848,41.7485,9.25166433188
 10/19  12:00:00,41.9503395467,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.5653688616,18.1507496205,41.7485,8.6661192411
 10/19  13:00:00,34.4263438431,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.3079815562,21.4027537889,33.3988,7.50642776739
 10/19  14:00:00,34.4238217447,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.9162396405,27.9440830685,25.0491,6.92305657201
 10/19  15:00:00,34.404543709,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.6796664581,33.9327575953,33.3988,6.34810886287
 10/19  16:00:00,41.8486604842,3.96937120563,0.0173246961213,0.0,9.17985065927,26.9147,85.7219726641,29.2755098904,50.0982,6.34826277363
 10/19  17:00:00,41.8472160445,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.899340661,24.1350433929,50.0982,8.66609726812
 10/19  18:00:00,42.9033569477,3.96937120563,0.0,0.0,9.17985065927,26.9147,83.4864083531,21.8053755325,50.0982,11.5828328207
 10/19  19:00:00,38.7165888846,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.4182036286,25.2686215844,33.3988,12.7507820441
 10/19  20:00:00,38.6928814811,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.6495424291,26.8345958906,33.3988,10.4161465385
 10/19  21:00:00,38.6154677646,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.5325019315,34.3234532029,25.0491,12.1599487287
 10/19  22:00:00,38.4970480837,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.9738486333,41.0238882806,16.6994,9.25056035279
 10/19  23:00:00,39.2670408323,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.8702642508,49.7532167565,8.3497,5.76734749423
 10/19  24:00:00,22.5246378568,3.96937120563,0.00188786182625,0.0,4.58992532963,8.1892,68.5056654322,61.1268867734,3.33988,4.03889865884
 10/20  01:00:00,14.7251809818,0.0,0.0,0.0,1.52997510988,7.4902,3.93197185348,0.0,3.33988,0.592091853477
 10/20  02:00:00,14.7509272381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.7593920774,0.0,0.0,0.0,1.52997510988,7.4902,3.93194084388,0.0,3.33988,0.592060843882
 10/20  04:00:00,15.4160907904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.1326454128,3.96937120563,0.0,0.0,4.58992532963,8.1892,81.8808135813,72.939046818,8.3497,0.59206676335
 10/20  06:00:00,38.8015907082,3.96937120563,0.0151862079901,0.0,9.17985065927,19.4245,90.8795082683,70.7186922637,16.6994,3.46141600469
 10/20  07:00:00,44.9873976925,3.96937120563,0.0204568670436,0.0,9.17985065927,26.9147,100.868703164,63.0691951278,25.0491,12.750408036
 10/20  08:00:00,41.8208444504,3.96937120563,0.00230089371636,0.0,9.17985065927,26.9147,102.169859736,57.1886158619,33.3988,11.5824438736
 10/20  09:00:00,34.3528447307,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.6827242549,50.3807805029,25.0491,9.25284375196
 10/20  10:00:00,41.864730108,3.96937120563,0.00284202323849,0.0,9.17985065927,26.9147,93.6252928708,43.2092844014,41.7485,8.66750846939
 10/20  11:00:00,42.6087215218,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.2045081506,30.6263040441,41.7485,9.82970410649
 10/20  12:00:00,41.9432682231,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.3473938952,14.9321560016,41.7485,8.66673789357
 10/20  13:00:00,34.4225382882,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.0131789305,15.1088539257,33.3988,7.50552500487
 10/20  14:00:00,34.4178628775,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.7011250231,21.3048659159,25.0491,6.3471591072
 10/20  15:00:00,34.4151717647,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.0071688901,21.6849364395,33.3988,6.92343245059
 10/20  16:00:00,41.8510750216,3.96937120563,0.0124243690706,0.0,9.17985065927,26.9147,75.0100763916,18.5632205089,50.0982,6.34865588268
 10/20  17:00:00,41.8472446319,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.4333758802,15.6684744248,50.0982,8.66670145536
 10/20  18:00:00,42.9031024618,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.9843081065,15.3038042394,50.0982,11.5823038671
 10/20  19:00:00,38.5591717716,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.6090572451,27.4578186735,33.3988,12.7524385716
 10/20  20:00:00,38.5346489595,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.0067759088,35.6137507599,33.3988,10.9942251489
 10/20  21:00:00,38.4814105939,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.3732978755,45.7416042703,25.0491,11.5825936052
 10/20  22:00:00,38.4662293018,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.4690471013,51.93976676,16.6994,9.82988034125
 10/20  23:00:00,39.2498444545,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.0633963489,59.5215550064,8.3497,5.19214134246
 10/20  24:00:00,22.4989765619,3.96937120563,0.0,0.0,4.58992532963,8.1892,77.3955959453,69.4429590091,3.33988,4.61275693624
 10/21  01:00:00,14.7031026379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.7295673378,0.0,0.0,0.0,1.52997510988,7.4902,3.93197434585,0.0,3.33988,0.592094345851
 10/21  03:00:00,14.7334489977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,14.8732177935,0.0,0.0,0.0,1.52997510988,7.4902,3.93192849811,0.0,3.33988,0.592048498106
 10/21  05:00:00,22.5953756105,3.96937120563,0.0,0.0,4.58992532963,8.1892,89.0381661782,80.6684661782,8.3497,0.02
 10/21  06:00:00,38.5544111407,3.96937120563,0.014292083471,0.0,9.17985065927,19.4245,98.5018546782,78.3401404531,16.6994,3.4623142251
 10/21  07:00:00,44.9610520097,3.96937120563,0.0131269373099,0.0,9.17985065927,26.9147,95.3234793847,66.8126839789,25.0491,3.4616954058
 10/21  08:00:00,41.8055070731,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.6001190522,56.7390289718,33.3988,3.46229008043
 10/21  09:00:00,34.3659884474,3.96937120563,0.000690769738075,0.0,9.17985065927,19.4245,78.0904728999,42.6240877987,25.0491,10.4172851012
 10/21  10:00:00,41.9109238073,3.96937120563,0.0033154648402,0.0,9.17985065927,26.9147,76.6740151755,25.0950460967,41.7485,9.83046907879
 10/21  11:00:00,42.6747597836,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.7703871665,5.60503463131,41.7485,10.4168525352
 10/21  12:00:00,42.0376141826,3.96937120563,0.00343425606102,0.0,9.17985065927,26.9147,52.7436356865,0.0,41.7485,10.9951356865
 10/21  13:00:00,34.5408868535,3.96937120563,0.00376736478423,0.0,9.17985065927,19.4245,43.2402166857,0.0115209324033,33.3988,9.82989575326
 10/21  14:00:00,34.5599577924,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.7328718622,0.0169124917736,25.0491,8.66685937039
 10/21  15:00:00,34.5772591329,3.96937120563,0.0142500948365,0.0,9.17985065927,19.4245,42.0651529056,0.0,33.3988,8.66635290556
 10/21  16:00:00,42.84502969,3.96937120563,0.854459461121,0.0,9.17985065927,26.9147,57.6045943321,0.0,50.0982,7.50639433211
 10/21  17:00:00,43.0875141567,3.96937120563,1.09342139663,0.0,9.17985065927,26.9147,58.7652534976,0.0,50.0982,8.66705349763
 10/21  18:00:00,43.9651844319,3.96937120563,0.943052749979,0.0,9.17985065927,26.9147,61.681245839,0.0,50.0982,11.583045839
 10/21  19:00:00,38.8485476459,3.96937120563,0.0213607153487,0.0,9.17985065927,19.4245,45.0098352719,0.0269217121255,33.3988,11.5841135598
 10/21  20:00:00,38.7713675373,3.96937120563,0.00165063907937,0.0,9.17985065927,19.4245,47.6392529633,3.24568580139,33.3988,10.9947671619
 10/21  21:00:00,38.6751087677,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.2501392202,9.61757765644,25.0491,11.5834615637
 10/21  22:00:00,38.5386167465,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.268005854,20.9015236849,16.6994,8.66708216912
 10/21  23:00:00,39.3017755226,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.4718105366,25.7748112667,8.3497,6.34729926991
 10/21  24:00:00,22.5791709038,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.9276435773,38.9736432071,3.33988,4.61412037019
 10/22  01:00:00,14.7755836051,0.0,0.0,0.0,1.52997510988,7.4902,3.931969027,0.0,3.33988,0.592089026997
 10/22  02:00:00,14.7973546507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.7995814308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,14.9466581158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197489634,0.0,3.33988,0.592094896345
 10/22  05:00:00,22.6616383614,3.96937120563,0.0,0.0,4.58992532963,8.1892,68.6901723029,60.3204723029,8.3497,0.02
 10/22  06:00:00,38.610260127,3.96937120563,0.0137199844624,0.0,9.17985065927,19.4245,79.1743001443,59.0129366572,16.6994,3.46196348709
 10/22  07:00:00,45.0217528504,3.96937120563,0.015467932407,0.0,9.17985065927,26.9147,75.3035208596,46.7927894031,25.0491,3.46163145648
