Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  08:00:00,41.8707772725,3.96937120563,0.00153453778847,0.0,9.17985065927,26.9147,72.6324694478,35.7715597347,33.3988,3.4621097131
 10/22  09:00:00,34.4132446451,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.3804454934,30.8687484887,25.0491,3.46259700476
 10/22  10:00:00,41.9731139282,3.96937120563,0.00619020136851,0.0,9.17985065927,26.9147,62.3965231646,9.65183376521,41.7485,10.9961893994
 10/22  11:00:00,42.895349927,3.96937120563,0.125524639734,0.0,9.17985065927,26.9147,52.1712485387,0.0048609989491,41.7485,10.4178875398
 10/22  12:00:00,44.9223810422,3.96937120563,2.76074442791,0.0,9.17985065927,26.9147,50.4164937006,0.0,41.7485,8.66799370057
 10/22  13:00:00,39.2033551491,3.96937120563,4.54335416308,0.0,9.17985065927,19.4245,42.0657381548,0.0,33.3988,8.66693815484
 10/22  14:00:00,39.3259363845,3.96937120563,4.64877252363,0.0,9.17985065927,19.4245,31.9726410021,0.0,25.0491,6.92354100214
 10/22  15:00:00,39.7236929869,3.96937120563,5.05098976395,0.0,9.17985065927,19.4245,39.7476242725,0.0,33.3988,6.34882427253
 10/22  16:00:00,49.2459446527,3.96937120563,7.15369854604,0.0,9.17985065927,26.9147,56.4464711281,0.0,50.0982,6.3482711281
 10/22  17:00:00,49.4594674369,3.96937120563,7.36963715783,0.0,9.17985065927,26.9147,58.7661714547,0.0,50.0982,8.66797145472
 10/22  18:00:00,48.7197881839,3.96937120563,5.60007925175,0.0,9.17985065927,26.9147,61.0935530473,0.0,50.0982,10.9953530473
 10/22  19:00:00,41.2679935599,3.96937120563,2.31945410082,0.0,9.17985065927,19.4245,44.3933522554,0.0,33.3988,10.9945522554
 10/22  20:00:00,39.1275687289,3.96937120563,0.251421497681,0.0,9.17985065927,19.4245,42.1086667143,0.0436806359288,33.3988,8.66618607837
 10/22  21:00:00,38.7369017801,3.96937120563,0.00212205115531,0.0,9.17985065927,19.4245,41.0747170971,5.60867487242,25.0491,10.4169422247
 10/22  22:00:00,38.5908874361,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.3717163698,17.0053910919,16.6994,8.6669252779
 10/22  23:00:00,39.3326445092,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.1171093577,22.1543462649,8.3497,4.61306309288
 10/22  24:00:00,22.6152587701,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.2550998253,32.7224008816,3.33988,5.19281894373
 10/23  01:00:00,14.8198892994,0.0,0.0,0.0,1.52997510988,7.4902,3.93196959138,0.0,3.33988,0.592089591379
 10/23  02:00:00,14.8415694375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.8454437799,0.0,0.0,0.0,1.52997510988,7.4902,3.93193857456,0.0,3.33988,0.592058574557
 10/23  04:00:00,14.9858206202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.7019579468,3.96937120563,0.0,0.0,4.58992532963,8.1892,55.5323612055,46.5905967078,8.3497,0.592064497636
 10/23  06:00:00,38.6712466699,3.96937120563,0.0205151474514,0.0,9.17985065927,19.4245,60.1486618534,39.9876853497,16.6994,3.46157650372
 10/23  07:00:00,45.0894472144,3.96937120563,0.0268500124369,0.0,9.17985065927,26.9147,69.8067933728,32.0042154354,25.0491,12.7534779374
 10/23  08:00:00,41.9255893178,3.96937120563,0.00206263438689,0.0,9.17985065927,26.9147,67.6974939701,22.7140376088,33.3988,11.5846563613
 10/23  09:00:00,34.4943215953,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.8804954398,7.00053101297,25.0491,9.83086442683
 10/23  10:00:00,42.0244108049,3.96937120563,0.00780935096996,0.0,9.17985065927,26.9147,50.6325063327,0.215560776592,41.7485,8.66844555612
 10/23  11:00:00,43.2650810133,3.96937120563,0.489378793066,0.0,9.17985065927,26.9147,51.5794096,0.0,41.7485,9.83090959997
 10/23  12:00:00,45.4559775444,3.96937120563,3.31500300394,0.0,9.17985065927,26.9147,50.4156799349,0.0,41.7485,8.66717993492
 10/23  13:00:00,38.3189717692,3.96937120563,3.69086780728,0.0,9.17985065927,19.4245,40.9053208901,0.0,33.3988,7.50652089011
 10/23  14:00:00,37.7718046757,3.96937120563,3.13343534501,0.0,9.17985065927,19.4245,31.9729929845,0.0,25.0491,6.9238929845
 10/23  15:00:00,37.6556102019,3.96937120563,3.02530203011,0.0,9.17985065927,19.4245,39.7471152809,0.0,33.3988,6.3483152809
 10/23  16:00:00,46.595573084,3.96937120563,4.5483869209,0.0,9.17985065927,26.9147,57.0217706889,0.0,50.0982,6.92357068893
 10/23  17:00:00,47.1864921362,3.96937120563,5.14155350452,0.0,9.17985065927,26.9147,58.7652485085,0.0,50.0982,8.66704850854
 10/23  18:00:00,46.2533097567,3.96937120563,3.18944818389,0.0,9.17985065927,26.9147,61.6831265828,0.0,50.0982,11.5849265828
 10/23  19:00:00,39.2277216746,3.96937120563,0.363726107745,0.0,9.17985065927,19.4245,46.1517138608,0.0,33.3988,12.7529138608
 10/23  20:00:00,38.8230575097,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4070830908,0.0128295926239,33.3988,10.9954534982
 10/23  21:00:00,38.7088147797,3.96937120563,0.0021254767905,0.0,9.17985065927,19.4245,42.4618254676,5.82873213345,25.0491,11.5839933341
 10/23  22:00:00,38.5622941199,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.8827661784,18.3526410578,16.6994,9.83072512064
 10/23  23:00:00,39.3098589375,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.4220488541,25.3043423765,8.3497,5.76800647758
 10/23  24:00:00,22.5796709839,3.96937120563,0.0,0.0,4.58992532963,8.1892,49.0946778371,41.1423664024,3.33988,4.61243143474
 10/24  01:00:00,14.7863534977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.8039561637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.8046353235,0.0,0.0,0.0,1.52997510988,7.4902,3.93195381424,0.0,3.33988,0.592073814244
 10/24  04:00:00,15.4622490199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.1790927357,3.96937120563,0.0,0.0,4.58992532963,8.1892,66.8462923717,57.9045126586,8.3497,0.592079713106
 10/24  06:00:00,38.8494020214,3.96937120563,0.0140195647306,0.0,9.17985065927,19.4245,75.2560183924,55.0945712868,16.6994,3.46204710564
 10/24  07:00:00,45.0359416544,3.96937120563,0.0229843828618,0.0,9.17985065927,26.9147,85.4141124219,47.6104628891,25.0491,12.7545495328
 10/24  08:00:00,41.8673219734,3.96937120563,0.00259837288715,0.0,9.17985065927,26.9147,87.6592036887,42.0970341076,33.3988,12.1633695811
 10/24  09:00:00,34.4334719534,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.7426731322,23.4389750912,25.0491,9.25459804093
 10/24  10:00:00,41.9896069786,3.96937120563,0.00398434590275,0.0,9.17985065927,26.9147,57.0389082578,6.04491564922,41.7485,9.24549260861
 10/24  11:00:00,43.1813215363,3.96937120563,0.401980618288,0.0,9.17985065927,26.9147,51.0110717608,0.00841252998918,41.7485,9.2541592308
 10/24  12:00:00,45.4337550563,3.96937120563,3.28566817888,0.0,9.17985065927,26.9147,50.9927007926,0.0,41.7485,9.24420079261
 10/24  13:00:00,37.4798309141,3.96937120563,2.8599001154,0.0,9.17985065927,19.4245,40.9057201215,0.0,33.3988,7.50692012154
 10/24  14:00:00,37.6019550079,3.96937120563,2.96072320721,0.0,9.17985065927,19.4245,31.3980285259,0.0,25.0491,6.34892852586
 10/24  15:00:00,38.155039375,3.96937120563,3.51212588623,0.0,9.17985065927,19.4245,40.3233438507,0.0,33.3988,6.92454385071
 10/24  16:00:00,46.7464039732,3.96937120563,4.69791900584,0.0,9.17985065927,26.9147,56.44682365,0.0,50.0982,6.34862364999
 10/24  17:00:00,47.1260440534,3.96937120563,5.08322343382,0.0,9.17985065927,26.9147,58.7664328793,0.0,50.0982,8.66823287929
 10/24  18:00:00,46.8166836119,3.96937120563,3.74658964514,0.0,9.17985065927,26.9147,62.2620078476,0.0,50.0982,12.1638078476
 10/24  19:00:00,39.4668517298,3.96937120563,0.745755793447,0.0,9.17985065927,19.4245,46.152774445,0.0,33.3988,12.753974445
 10/24  20:00:00,38.7154068371,3.96937120563,0.031288445918,0.0,9.17985065927,19.4245,44.446440876,0.0517508031017,33.3988,10.9958900729
 10/24  21:00:00,38.5966838754,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.2869647077,6.6533474619,25.0491,11.5845172458
 10/24  22:00:00,38.5515935915,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.4865216972,22.9567108417,16.6994,9.83041085548
 10/24  23:00:00,39.3007097223,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.1679903835,34.0503513229,8.3497,5.76793906064
 10/24  24:00:00,22.5736886997,3.96937120563,0.0,0.0,4.58992532963,8.1892,52.8342745141,44.8816036856,3.33988,4.61279082846
 10/25  01:00:00,14.7703643896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.7880918213,0.0,0.0,0.0,1.52997510988,7.4902,3.93194226868,0.0,3.33988,0.592062268682
 10/25  03:00:00,14.7953194903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9449753363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.6638307122,3.96937120563,0.0,0.0,4.58992532963,8.1892,67.1141649339,58.1723709118,8.3497,0.592094022146
 10/25  06:00:00,38.6230699368,3.96937120563,0.0176186167484,0.0,9.17985065927,19.4245,75.4595401247,55.2977906357,16.6994,3.46234948894
 10/25  07:00:00,45.0324474768,3.96937120563,0.0184726282244,0.0,9.17985065927,26.9147,85.5348370937,47.7306004129,25.0491,12.7551366807
 10/25  08:00:00,41.8938674,3.96937120563,0.00166487867403,0.0,9.17985065927,26.9147,76.8609383232,31.2978959454,33.3988,12.1642423779
 10/25  09:00:00,34.4670263091,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.281623587,13.4007096483,25.0491,9.83181393872
 10/25  10:00:00,42.0149788545,3.96937120563,0.00748766779383,0.0,9.17985065927,26.9147,52.6047929522,2.18724444209,41.7485,8.66904851013
 10/25  11:00:00,43.2422331402,3.96937120563,0.459321526228,0.0,9.17985065927,26.9147,51.5799022108,0.0,41.7485,9.83140221084
 10/25  12:00:00,45.3986803841,3.96937120563,3.25318072121,0.0,9.17985065927,26.9147,50.4170025513,0.0,41.7485,8.66850255127
 10/25  13:00:00,38.5209286699,3.96937120563,3.88416123842,0.0,9.17985065927,19.4245,40.905730463,0.0,33.3988,7.50693046296
 10/25  14:00:00,38.2698003023,3.96937120563,3.61570750877,0.0,9.17985065927,19.4245,31.9732030336,0.0,25.0491,6.92410303361
 10/25  15:00:00,37.8852585664,3.96937120563,3.24549797105,0.0,9.17985065927,19.4245,39.7467680716,0.0,33.3988,6.3479680716
 10/25  16:00:00,46.9758674178,3.96937120563,4.92082668767,0.0,9.17985065927,26.9147,57.0227255639,0.0,50.0982,6.9245255639
 10/25  17:00:00,47.7826849386,3.96937120563,5.72667915866,0.0,9.17985065927,26.9147,58.7662469641,0.0,50.0982,8.66804696409
 10/25  18:00:00,47.6048664501,3.96937120563,4.51757936577,0.0,9.17985065927,26.9147,62.2611653623,0.0,50.0982,12.1629653623
 10/25  19:00:00,40.2292590657,3.96937120563,1.32031082655,0.0,9.17985065927,19.4245,46.154546036,0.0,33.3988,12.755746036
 10/25  20:00:00,39.197905538,3.96937120563,0.329501780471,0.0,9.17985065927,19.4245,44.3949852782,0.0,33.3988,10.9961852782
 10/25  21:00:00,38.7503127146,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.7314556893,0.0974137752026,25.0491,11.5849419141
 10/25  22:00:00,38.5833974356,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.974637394,12.4441733815,16.6994,9.83106401256
 10/25  23:00:00,39.3108487331,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9347313443,26.8174462818,8.3497,5.76758506257
 10/25  24:00:00,22.5842850793,3.96937120563,0.0,0.0,4.58992532963,8.1892,48.9663293795,41.0137843909,3.33988,4.61266498866
 10/26  01:00:00,14.785663409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.8125256821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196415017,0.0,3.33988,0.592084150167
 10/26  03:00:00,14.8206843757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9643877554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.6711663567,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.8405844812,55.8987944468,8.3497,0.592090034379
 10/26  06:00:00,38.6312004109,3.96937120563,0.0179323283244,0.0,9.17985065927,19.4245,71.8962649458,51.7343246668,16.6994,3.46254027907
 10/26  07:00:00,45.0699206008,3.96937120563,0.0204860855207,0.0,9.17985065927,26.9147,71.3835629834,33.580536668,25.0491,12.7539263154
 10/26  08:00:00,41.9216104642,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.4760323868,20.913756792,33.3988,12.1634755948
 10/26  09:00:00,34.479762178,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.2672027237,8.38620607364,25.0491,9.83189665002
 10/26  10:00:00,42.0549176811,3.96937120563,0.0224245310866,0.0,9.17985065927,26.9147,50.4263457919,0.00878538955634,41.7485,8.66906040236
 10/26  11:00:00,44.1709170322,3.96937120563,1.37396040809,0.0,9.17985065927,26.9147,51.5804894618,0.0,41.7485,9.83198946181
 10/26  12:00:00,47.051493567,3.96937120563,4.88977448343,0.0,9.17985065927,26.9147,50.4169405417,0.0,41.7485,8.66844054173
 10/26  13:00:00,40.5250516035,3.96937120563,5.87256182932,0.0,9.17985065927,19.4245,41.483127641,0.0,33.3988,8.08432764104
 10/26  14:00:00,40.284337544,3.96937120563,5.6197929041,0.0,9.17985065927,19.4245,31.397637964,0.0,25.0491,6.34853796404
 10/26  15:00:00,39.8070599927,3.96937120563,5.15636367856,0.0,9.17985065927,19.4245,40.3237609769,0.0,33.3988,6.92496097695
 10/26  16:00:00,48.5540649645,3.96937120563,6.48972892986,0.0,9.17985065927,26.9147,56.4470862887,0.0,50.0982,6.34888628871
 10/26  17:00:00,49.1288222054,3.96937120563,7.06493607868,0.0,9.17985065927,26.9147,59.3431839823,0.0,50.0982,9.24498398232
 10/26  18:00:00,48.8249511683,3.96937120563,5.7300610756,0.0,9.17985065927,26.9147,61.6833333888,0.0,50.0982,11.5851333888
 10/26  19:00:00,40.9019911728,3.96937120563,1.98571594779,0.0,9.17985065927,19.4245,46.7332002659,0.0,33.3988,13.3344002659
 10/26  20:00:00,39.5232815156,3.96937120563,0.644044185477,0.0,9.17985065927,19.4245,43.9232380497,0.0,33.3988,10.5244380497
 10/26  21:00:00,38.7757992207,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.1631312355,0.0562843441346,25.0491,12.0577468914
 10/26  22:00:00,38.6195204709,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.8449412997,1.31513781602,16.6994,9.83040348371
 10/26  23:00:00,39.3251912327,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.4539918377,16.3362942092,8.3497,5.76799762846
 10/26  24:00:00,22.6005412094,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.4198687487,33.4672813433,3.33988,4.61270740541
 10/27  01:00:00,14.7964672686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.8095220174,0.0,0.0,0.0,1.52997510988,7.4902,3.93196798605,0.0,3.33988,0.592087986049
 10/27  03:00:00,14.8131250975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.5037873578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.210466531,3.96937120563,0.0,0.0,4.58992532963,8.1892,55.9717816112,47.0299877318,8.3497,0.592093879466
 10/27  06:00:00,38.861614746,3.96937120563,0.0143294596231,0.0,9.17985065927,19.4245,70.6016704738,50.4396488615,16.6994,3.46262161235
 10/27  07:00:00,45.0512898283,3.96937120563,0.0235555014924,0.0,9.17985065927,26.9147,79.8166088013,42.0122131401,25.0491,12.7552956611
 10/27  08:00:00,41.9075792816,3.96937120563,0.00199025265721,0.0,9.17985065927,26.9147,71.5202988324,25.9565447462,33.3988,12.1649540861
 10/27  09:00:00,34.4786845653,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4887455766,9.60739617027,25.0491,9.83224940633
 10/27  10:00:00,42.0401209844,3.96937120563,0.0112326376379,0.0,9.17985065927,26.9147,51.5735517131,0.579061713101,41.7485,9.24598999995
 10/27  11:00:00,44.0775857577,3.96937120563,1.27302666484,0.0,9.17985065927,26.9147,51.5808649237,0.0,41.7485,9.83236492372
 10/27  12:00:00,46.9231470313,3.96937120563,4.74109868751,0.0,9.17985065927,26.9147,50.4173542738,0.0,41.7485,8.6688542738
 10/27  13:00:00,40.0864653342,3.96937120563,5.41621873748,0.0,9.17985065927,19.4245,40.9054913051,0.0,33.3988,7.50669130515
 10/27  14:00:00,39.7310534427,3.96937120563,5.04812505412,0.0,9.17985065927,19.4245,31.9732808877,0.0,25.0491,6.92418088769
 10/27  15:00:00,39.708552728,3.96937120563,5.01838522302,0.0,9.17985065927,19.4245,39.7469853254,0.0,33.3988,6.34818532541
 10/27  16:00:00,49.2119342981,3.96937120563,7.06829767606,0.0,9.17985065927,26.9147,57.023492494,0.0,50.0982,6.92529249401
 10/27  17:00:00,49.2937727651,3.96937120563,7.19186684538,0.0,9.17985065927,26.9147,58.7667666556,0.0,50.0982,8.66856665557
 10/27  18:00:00,49.4504476969,3.96937120563,6.32296057151,0.0,9.17985065927,26.9147,62.2626260415,0.0,50.0982,12.1644260415
 10/27  19:00:00,42.2995471214,3.96937120563,3.51162306028,0.0,9.17985065927,19.4245,46.1535227581,0.0,33.3988,12.7547227581
 10/27  20:00:00,40.7412909717,3.96937120563,1.97060194161,0.0,9.17985065927,19.4245,44.3951573403,0.0,33.3988,10.9963573403
 10/27  21:00:00,38.9098403296,3.96937120563,0.206546346807,0.0,9.17985065927,19.4245,37.2289537334,0.014540265929,25.0491,12.1653134675
 10/27  22:00:00,38.6785831611,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6360076107,0.105842598987,16.6994,9.83076501176
 10/27  23:00:00,39.418107129,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2334214853,0.115605954686,8.3497,5.76811553061
 10/27  24:00:00,22.686855279,3.96937120563,0.0,0.0,4.58992532963,8.1892,19.294187527,11.3413928724,3.33988,4.61291465459
 10/28  01:00:00,14.8965325894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.9247104458,0.0,0.0,0.0,1.52997510988,7.4902,3.93195379237,0.0,3.33988,0.592073792374
 10/28  03:00:00,14.924410279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,15.0782878429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.7675297187,3.96937120563,0.0163956481838,0.0,4.58992532963,8.1892,43.1789500515,34.2371703584,8.3497,0.592079693029
 10/28  06:00:00,38.682774079,3.96937120563,0.0141700587229,0.0,9.17985065927,19.4245,55.5040118039,35.342133229,16.6994,3.4624785749
 10/28  07:00:00,45.0974037224,3.96937120563,0.0184268709277,0.0,9.17985065927,26.9147,51.5366213749,23.025059471,25.0491,3.46246190394
 10/28  08:00:00,41.9321271247,3.96937120563,0.00271714931926,0.0,9.17985065927,26.9147,54.0250360272,17.1641285853,33.3988,3.46210744194
 10/28  09:00:00,34.4959076388,3.96937120563,0.00117611809894,0.0,9.17985065927,19.4245,42.4352271511,6.38938606314,25.0491,10.9967410879
 10/28  10:00:00,42.1076205324,3.96937120563,0.0564064528838,0.0,9.17985065927,26.9147,51.5856702384,0.00430573995617,41.7485,9.83286449843
 10/28  11:00:00,45.2257152235,3.96937120563,2.39897986082,0.0,9.17985065927,26.9147,52.7464534748,0.0,41.7485,10.9979534748
 10/28  12:00:00,46.9704915853,3.96937120563,4.78217829739,0.0,9.17985065927,26.9147,52.7445645352,0.0,41.7485,10.9960645352
 10/28  13:00:00,40.1299367789,3.96937120563,5.45629138883,0.0,9.17985065927,19.4245,43.2297494363,0.0,33.3988,9.83094943635
 10/28  14:00:00,40.8668501283,3.96937120563,6.17395483845,0.0,9.17985065927,19.4245,33.716067436,0.0,25.0491,8.66696743598
 10/28  15:00:00,41.8794239675,3.96937120563,7.18758266931,0.0,9.17985065927,19.4245,42.644469137,0.0,33.3988,9.24566913699
 10/28  16:00:00,50.386839957,3.96937120563,8.29637312518,0.0,9.17985065927,26.9147,57.6061779688,0.0,50.0982,7.50797796882
 10/28  17:00:00,49.2491280947,3.96937120563,7.17161749901,0.0,9.17985065927,26.9147,58.7668053619,0.0,50.0982,8.66860536195
 10/28  18:00:00,50.1138596016,3.96937120563,5.95272814497,0.0,9.17985065927,26.9147,62.2635857547,0.0,50.0982,12.1653857547
 10/28  19:00:00,41.535804802,3.96937120563,2.6161007824,0.0,9.17985065927,19.4245,45.5627509022,0.0,33.3988,12.1639509022
 10/28  20:00:00,38.9228704273,3.96937120563,0.0977263235985,0.0,9.17985065927,19.4245,45.1092634046,0.713017798802,33.3988,10.9974456058
 10/28  21:00:00,38.6886058905,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.3248742879,8.11059036701,25.0491,12.1651839209
 10/28  22:00:00,38.557321436,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.1228371129,16.754808556,16.6994,8.66862855689
 10/28  23:00:00,39.3092223978,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.6253922812,25.3507453258,8.3497,6.92494695547
 10/28  24:00:00,22.5865095448,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.4668837821,39.5145607303,3.33988,4.61244305181
 10/29  01:00:00,14.7844100934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8096057906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8188248447,0.0,0.0,0.0,1.52997510988,7.4902,3.93194691156,0.0,3.33988,0.592066911562
 10/29  04:00:00,14.9919017294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.7266067063,3.96937120563,0.0,0.0,4.58992532963,8.1892,45.5015922976,36.5598194784,8.3497,0.592072819213
 10/29  06:00:00,38.6843268793,3.96937120563,0.0170399962982,0.0,9.17985065927,19.4245,53.1031623406,32.9414669377,16.6994,3.46229540294
 10/29  07:00:00,45.0970201063,3.96937120563,0.0186968274216,0.0,9.17985065927,26.9147,49.7247319317,21.2134150297,25.0491,3.46221690205
 10/29  08:00:00,41.9449619183,3.96937120563,0.00295087676916,0.0,9.17985065927,26.9147,49.0970097138,12.2356870218,33.3988,3.46252269202
 10/29  09:00:00,34.5125732693,3.96937120563,0.00115829770926,0.0,9.17985065927,19.4245,32.9807779935,4.46883861116,25.0491,3.46283938238
 10/29  10:00:00,42.4123879345,3.96937120563,0.331823462292,0.0,9.17985065927,26.9147,52.7546426991,0.00769938724253,41.7485,10.9984433119
 10/29  11:00:00,45.6354330516,3.96937120563,2.797072116,0.0,9.17985065927,26.9147,52.7466874939,0.0,41.7485,10.9981874939
 10/29  12:00:00,47.718601276,3.96937120563,5.50487810249,0.0,9.17985065927,26.9147,50.4177098851,0.0,41.7485,8.66920988506
 10/29  13:00:00,40.3095555537,3.96937120563,5.62620092427,0.0,9.17985065927,19.4245,42.6445327043,0.0,33.3988,9.24573270426
 10/29  14:00:00,39.9633838877,3.96937120563,5.27305175405,0.0,9.17985065927,19.4245,31.3978769625,0.0,25.0491,6.34877696246
 10/29  15:00:00,40.3352426928,3.96937120563,5.63719468315,0.0,9.17985065927,19.4245,40.3237275025,0.0,33.3988,6.92492750254
 10/29  16:00:00,49.786196813,3.96937120563,7.63983534858,0.0,9.17985065927,26.9147,57.0228286062,0.0,50.0982,6.92462860624
 10/29  17:00:00,48.896952944,3.96937120563,6.79371600372,0.0,9.17985065927,26.9147,58.7674926461,0.0,50.0982,8.66929264605
 10/29  18:00:00,49.6511982132,3.96937120563,5.46289952241,0.0,9.17985065927,26.9147,61.0953826395,0.0,50.0982,10.9971826395
 10/29  19:00:00,42.2131298721,3.96937120563,3.24362962732,0.0,9.17985065927,19.4245,44.3963714075,0.0,33.3988,10.9975714075
 10/29  20:00:00,40.9415173828,3.96937120563,2.00253432611,0.0,9.17985065927,19.4245,42.0671906129,0.0,33.3988,8.66839061291
 10/29  21:00:00,39.1743041688,3.96937120563,0.334484275519,0.0,9.17985065927,19.4245,36.0466056909,0.0,25.0491,10.9975056909
 10/29  22:00:00,38.6962706597,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0495606113,0.104857602869,16.6994,9.24530300843
 10/29  23:00:00,39.4382660561,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.0831511271,0.121162958884,8.3497,4.61228816827
 10/29  24:00:00,22.7126667981,3.96937120563,0.0,0.0,4.58992532963,8.1892,13.3284077771,4.79557692722,3.33988,5.1929508499
 10/30  01:00:00,14.9158628759,0.0,0.0,0.0,1.52997510988,7.4902,3.93197560576,0.0,3.33988,0.592095605756
 10/30  02:00:00,14.9422392894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.9534200702,0.0,0.0,0.0,1.52997510988,7.4902,3.93193720759,0.0,3.33988,0.592057207586
 10/30  04:00:00,15.1229181824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.83958776,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.6981513207,12.7563881879,8.3497,0.59206313284
 10/30  06:00:00,38.8132878605,3.96937120563,0.0356571876798,0.0,9.17985065927,19.4245,29.5397920761,9.37829941428,16.6994,3.46209266183
 10/30  07:00:00,45.2150595879,3.96937120563,0.0368547592871,0.0,9.17985065927,26.9147,40.4100597935,2.60423374978,25.0491,12.7567260437
 10/30  08:00:00,42.04985477,3.96937120563,0.0196798458119,0.0,9.17985065927,26.9147,45.8442763552,0.279709336906,33.3988,12.1657670183
 10/30  09:00:00,34.6005963415,3.96937120563,0.00709136495038,0.0,9.17985065927,19.4245,35.4690576165,0.00979932222876,25.0491,10.4101582943
 10/30  10:00:00,43.610530609,3.96937120563,1.48429641137,0.0,9.17985065927,26.9147,50.4184437736,0.0,41.7485,8.66994377359
 10/30  11:00:00,48.7345719753,3.96937120563,5.85646534325,0.0,9.17985065927,26.9147,51.5810433082,0.0,41.7485,9.83254330825
 10/30  12:00:00,51.5347923049,3.96937120563,9.29575888198,0.0,9.17985065927,26.9147,50.9942830795,0.0,41.7485,9.24578307952
 10/30  13:00:00,43.9995227853,3.96937120563,9.29605177113,0.0,9.17985065927,19.4245,40.9065360424,0.0,33.3988,7.50773604241
 10/30  14:00:00,42.9922040165,3.96937120563,8.27526480259,0.0,9.17985065927,19.4245,31.9743902982,0.0,25.0491,6.92529029825
 10/30  15:00:00,41.1990355868,3.96937120563,6.49349514606,0.0,9.17985065927,19.4245,40.3232757719,0.0,33.3988,6.92447577193
 10/30  16:00:00,49.2786820755,3.96937120563,7.0968173069,0.0,9.17985065927,26.9147,56.4479533314,0.0,50.0982,6.34975333138
 10/30  17:00:00,49.1046989791,3.96937120563,6.98944179955,0.0,9.17985065927,26.9147,59.344210885,0.0,50.0982,9.24601088502
 10/30  18:00:00,52.1481540265,3.96937120563,7.94217423838,0.0,9.17985065927,26.9147,62.2639092179,0.0,50.0982,12.1657092179
 10/30  19:00:00,45.7047732546,3.96937120563,6.69279546208,0.0,9.17985065927,19.4245,46.1560116395,0.0,33.3988,12.7572116395
 10/30  20:00:00,44.4873522079,3.96937120563,5.50158689377,0.0,9.17985065927,19.4245,44.3964936246,0.0,33.3988,10.9976936246
 10/30  21:00:00,41.4859218035,3.96937120563,2.6007636828,0.0,9.17985065927,19.4245,37.2149460488,0.0,25.0491,12.1658460488
 10/30  22:00:00,39.303350754,3.96937120563,0.556626545023,0.0,9.17985065927,19.4245,27.1091340423,0.0,16.6994,10.4097340423
 10/30  23:00:00,39.4623150168,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.7128741453,0.169547308992,8.3497,5.19362683627
 10/30  24:00:00,22.7420269114,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.7099126982,0.755419792701,3.33988,4.6146129055
 10/31  01:00:00,14.9556379632,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205028,0.0,3.33988,0.592092050279
 10/31  02:00:00,14.9775920873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.9915611841,0.0,0.0,0.0,1.52997510988,7.4902,3.93192619077,0.0,3.33988,0.592046190765
 10/31  04:00:00,15.7356573086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.4479270572,3.96937120563,0.0,0.0,4.58992532963,8.1892,17.2675222859,8.32577015232,8.3497,0.592052133557
 10/31  06:00:00,39.1097356912,3.96937120563,0.0389325807927,0.0,9.17985065927,19.4245,25.3931474529,5.23198815064,16.6994,3.46175930226
 10/31  07:00:00,45.2235716772,3.96937120563,0.0317858368488,0.0,9.17985065927,26.9147,38.9610147265,1.15460763785,25.0491,12.7573070887
 10/31  08:00:00,42.0209801858,3.96937120563,0.0,0.0,9.17985065927,26.9147,47.253013395,1.68850490487,33.3988,12.1657084902
 10/31  09:00:00,34.5954823262,3.96937120563,0.0109848565774,0.0,9.17985065927,19.4245,35.4688710891,0.0100479292697,25.0491,10.4097231598
 10/31  10:00:00,43.3913963662,3.96937120563,1.26856084718,0.0,9.17985065927,26.9147,50.418096507,0.0,41.7485,8.66959650697
 10/31  11:00:00,48.7890772864,3.96937120563,5.91792801265,0.0,9.17985065927,26.9147,51.5812426267,0.0,41.7485,9.83274262675
 10/31  12:00:00,51.3441605525,3.96937120563,9.11101735642,0.0,9.17985065927,26.9147,50.9946505147,0.0,41.7485,9.24615051469
 10/31  13:00:00,43.0039209294,3.96937120563,8.3202869754,0.0,9.17985065927,19.4245,40.9064133278,0.0,33.3988,7.50761332776
 10/31  14:00:00,41.8506594299,3.96937120563,7.15170198068,0.0,9.17985065927,19.4245,31.9755783871,0.0,25.0491,6.92647838711
 10/31  15:00:00,41.388945214,3.96937120563,6.68451586038,0.0,9.17985065927,19.4245,40.3238773651,0.0,33.3988,6.92507736515
 10/31  16:00:00,50.6100807303,3.96937120563,8.4063649543,0.0,9.17985065927,26.9147,57.0220416581,0.0,50.0982,6.92384165808
 10/31  17:00:00,50.6313575481,3.96937120563,8.49189201825,0.0,9.17985065927,26.9147,58.7684272591,0.0,50.0982,8.6702272591
 10/31  18:00:00,51.8951878706,3.96937120563,7.69118013865,0.0,9.17985065927,26.9147,62.2658963423,0.0,50.0982,12.1676963423
 10/31  19:00:00,42.5246358628,3.96937120563,3.73446574051,0.0,9.17985065927,19.4245,46.7352131867,0.0,33.3988,13.3364131867
 10/31  20:00:00,40.2716564834,3.96937120563,1.5006368351,0.0,9.17985065927,19.4245,44.3971278346,0.0,33.3988,10.9983278346
 10/31  21:00:00,38.9209052326,3.96937120563,0.213859391289,0.0,9.17985065927,19.4245,37.2166199703,0.0,25.0491,12.1675199703
 10/31  22:00:00,38.6784710864,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6605437723,0.128532596916,16.6994,9.83261117536
 10/31  23:00:00,39.4045736813,3.96937120563,0.0,0.0,9.17985065927,19.4245,17.3403687319,3.22246520411,8.3497,5.76820352783
 10/31  24:00:00,22.6740268635,3.96937120563,0.0,0.0,4.58992532963,8.1892,24.782339325,16.8281866752,3.33988,4.61427264975
 11/01  01:00:00,14.8692359746,0.0,0.0,0.0,1.52997510988,7.4902,3.93194394329,0.0,3.33988,0.59206394329
 11/01  02:00:00,14.8810917866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.8749265438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,15.0091568052,0.0,0.0,0.0,1.52997510988,7.4902,3.9319498596,0.0,3.33988,0.592069859603
 11/01  05:00:00,22.7157179516,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.7474789627,43.3777789627,8.3497,0.02
 11/01  06:00:00,38.6771714119,3.96937120563,0.0209735108446,0.0,9.17985065927,19.4245,59.4654134133,39.3036539981,16.6994,3.46235941516
 11/01  07:00:00,45.0905685141,3.96937120563,0.0267946626536,0.0,9.17985065927,26.9147,70.7392288204,32.3531956106,25.0491,13.3369332098
 11/01  08:00:00,41.9092185136,3.96937120563,0.00582998162181,0.0,9.17985065927,26.9147,76.7677761455,31.2029663354,33.3988,12.1660098101
 11/01  09:00:00,34.4287582808,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.9689675379,28.510800662,25.0491,10.4090668759
 11/01  10:00:00,41.939242951,3.96937120563,0.0027183878449,0.0,9.17985065927,26.9147,74.2225724853,23.8037055361,41.7485,8.67036694928
 11/01  11:00:00,42.6981549931,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.3140106013,6.15489925328,41.7485,10.4106113481
 11/01  12:00:00,42.0527507746,3.96937120563,0.00937259748859,0.0,9.17985065927,26.9147,50.4187568345,0.0,41.7485,8.6702568345
 11/01  13:00:00,34.5388582437,3.96937120563,0.00375075885128,0.0,9.17985065927,19.4245,41.5004088155,0.0168225375341,33.3988,8.08478627797
 11/01  14:00:00,34.5924253219,3.96937120563,0.012879527194,0.0,9.17985065927,19.4245,31.4149128528,0.017787000979,25.0491,6.34802585179
 11/01  15:00:00,34.6031111716,3.96937120563,0.00609266950397,0.0,9.17985065927,19.4245,40.3251724385,0.0,33.3988,6.92637243847
 11/01  16:00:00,43.0751370243,3.96937120563,1.0517243354,0.0,9.17985065927,26.9147,57.0236509378,0.0,50.0982,6.92545093776
 11/01  17:00:00,43.7886979646,3.96937120563,1.77243000355,0.0,9.17985065927,26.9147,58.766074256,0.0,50.0982,8.66787425601
 11/01  18:00:00,45.5541470494,3.96937120563,1.44751347509,0.0,9.17985065927,26.9147,62.264178067,0.0,50.0982,12.165978067
 11/01  19:00:00,38.8849829836,3.96937120563,0.0409051243519,0.0,9.17985065927,19.4245,46.7796172497,0.0435933099808,33.3988,13.3372239398
 11/01  20:00:00,38.7727708944,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.7781545344,5.80285025096,33.3988,11.5765042835
 11/01  21:00:00,38.6722513115,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.8030945704,18.5874078795,25.0491,12.1665866908
 11/01  22:00:00,38.5544880665,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.2630886354,23.7322691125,16.6994,9.83141952288
 11/01  23:00:00,39.3104205275,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.8188798795,27.6997828971,8.3497,5.76939698234
 11/01  24:00:00,22.5896649063,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.6418644103,38.6884748076,3.33988,4.61350960268
 11/02  01:00:00,14.7884881753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.8173723582,0.0,0.0,0.0,1.52997510988,7.4902,3.93195383273,0.0,3.33988,0.592073832731
 11/02  03:00:00,14.8289959424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.9747364381,0.0,0.0,0.0,1.52997510988,7.4902,3.93195973332,0.0,3.33988,0.592079733323
 11/02  05:00:00,22.6978806671,3.96937120563,0.0,0.0,4.58992532963,8.1892,56.0625436322,47.6928436322,8.3497,0.02
 11/02  06:00:00,38.6605358284,3.96937120563,0.0204011605545,0.0,9.17985065927,19.4245,65.0187475025,44.8575023207,16.6994,3.46184518181
 11/02  07:00:00,45.0822332237,3.96937120563,0.0271996210729,0.0,9.17985065927,26.9147,72.8637487835,34.4765322962,25.0491,13.3381164874
 11/02  08:00:00,41.9129319065,3.96937120563,0.00310556159173,0.0,9.17985065927,26.9147,72.7404904587,27.1753353968,33.3988,12.1663550619
 11/02  09:00:00,34.4594690217,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.6583241115,17.1983786846,25.0491,10.4108454269
 11/02  10:00:00,41.9901338083,3.96937120563,0.00238857388844,0.0,9.17985065927,26.9147,58.7330129502,8.31362845345,41.7485,8.67088449673
 11/02  11:00:00,42.8713764604,3.96937120563,0.104341377213,0.0,9.17985065927,26.9147,52.1644116956,0.0046643386277,41.7485,10.411247357
 11/02  12:00:00,44.6293779598,3.96937120563,2.47725234486,0.0,9.17985065927,26.9147,50.4190514969,0.0,41.7485,8.67055149692
 11/02  13:00:00,38.3249243426,3.96937120563,3.67399570515,0.0,9.17985065927,19.4245,41.4832910704,0.0,33.3988,8.08449107043
 11/02  14:00:00,38.2625417595,3.96937120563,3.59699390336,0.0,9.17985065927,19.4245,31.9736151893,0.0,25.0491,6.92451518934
 11/02  15:00:00,38.2291724898,3.96937120563,3.55802042263,0.0,9.17985065927,19.4245,39.7466884118,0.0,33.3988,6.34788841181
 11/02  16:00:00,46.8179852488,3.96937120563,4.74805064266,0.0,9.17985065927,26.9147,57.0245488599,0.0,50.0982,6.92634885989
 11/02  17:00:00,47.493989828,3.96937120563,5.42468832298,0.0,9.17985065927,26.9147,59.3444827883,0.0,50.0982,9.24628278834
 11/02  18:00:00,48.5768320651,3.96937120563,4.41521643755,0.0,9.17985065927,26.9147,62.2658012513,0.0,50.0982,12.1676012513
 11/02  19:00:00,39.9379266443,3.96937120563,1.01935983673,0.0,9.17985065927,19.4245,46.7375167841,0.0,33.3988,13.3387167841
 11/02  20:00:00,38.8802077139,3.96937120563,0.0281233360612,0.0,9.17985065927,19.4245,44.455695232,0.058147418062,33.3988,10.9987478139
 11/02  21:00:00,38.7325952873,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.3869676608,4.17035584564,25.0491,12.1675118151
 11/02  22:00:00,38.6016887148,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.8296535149,11.7196087931,16.6994,10.4106447218
 11/02  23:00:00,39.3400842912,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.6701357442,20.5519311736,8.3497,5.76850457056
 11/02  24:00:00,22.6169440331,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.3564872514,33.4036722892,3.33988,4.61293496224
 11/03  01:00:00,14.8162531507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.8395886505,0.0,0.0,0.0,1.52997510988,7.4902,3.93195014043,0.0,3.33988,0.592070140433
 11/03  03:00:00,14.8458743692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.5012403289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.2187600415,3.96937120563,0.0,0.0,4.58992532963,8.1892,55.3405799551,46.3987909933,8.3497,0.5920889618
 11/03  06:00:00,38.9003929287,3.96937120563,0.0210169049388,0.0,9.17985065927,19.4245,63.0119780385,42.8503819223,16.6994,3.46219611624
 11/03  07:00:00,45.0773687457,3.96937120563,0.0262990373086,0.0,9.17985065927,26.9147,75.7447298925,37.3584253479,25.0491,13.3372045446
 11/03  08:00:00,41.9059006194,3.96937120563,0.00307650769895,0.0,9.17985065927,26.9147,76.4650234945,30.8983294342,33.3988,12.1678940602
 11/03  09:00:00,34.4537862433,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.9286530917,21.4685294673,25.0491,10.4110236244
 11/03  10:00:00,41.9948904569,3.96937120563,0.00516642224362,0.0,9.17985065927,26.9147,61.5644055125,11.1456276353,41.7485,8.67027787713
 11/03  11:00:00,43.0204159299,3.96937120563,0.229546052203,0.0,9.17985065927,26.9147,52.1653163565,0.00493677444511,41.7485,10.411879582
 11/03  12:00:00,45.8237910726,3.96937120563,3.64174258447,0.0,9.17985065927,26.9147,50.4190542917,0.0,41.7485,8.67055429172
 11/03  13:00:00,38.9479285632,3.96937120563,4.28498597702,0.0,9.17985065927,19.4245,41.4839959503,0.0,33.3988,8.08519595027
 11/03  14:00:00,38.8509860162,3.96937120563,4.17126762331,0.0,9.17985065927,19.4245,31.9744812642,0.0,25.0491,6.92538126425
 11/03  15:00:00,38.4053949767,3.96937120563,3.72624642548,0.0,9.17985065927,19.4245,40.3236403502,0.0,33.3988,6.92484035021
 11/03  16:00:00,47.2927705512,3.96937120563,5.18611307365,0.0,9.17985065927,26.9147,57.023418418,0.0,50.0982,6.92521841795
 11/03  17:00:00,48.046682608,3.96937120563,5.96428081532,0.0,9.17985065927,26.9147,58.7694022473,0.0,50.0982,8.67120224731
 11/03  18:00:00,48.7575051711,3.96937120563,4.58961521768,0.0,9.17985065927,26.9147,62.2653663509,0.0,50.0982,12.1671663509
 11/03  19:00:00,39.7841091415,3.96937120563,1.02994643317,0.0,9.17985065927,19.4245,46.7370925272,0.0,33.3988,13.3382925272
 11/03  20:00:00,38.8781957572,3.96937120563,0.142974934225,0.0,9.17985065927,19.4245,44.9764661238,0.0,33.3988,11.5776661238
 11/03  21:00:00,38.6610955304,3.96937120563,0.00322582236613,0.0,9.17985065927,19.4245,37.3432732743,0.12675173115,25.0491,12.1674215432
 11/03  22:00:00,38.6244452687,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.6167659328,5.08368793635,16.6994,9.83367799644
 11/03  23:00:00,39.3722792959,3.96937120563,0.0,0.0,9.17985065927,19.4245,25.9406449649,11.8220752713,8.3497,5.76886969363
 11/03  24:00:00,22.6466035033,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.7782992911,23.8232859245,3.33988,4.61513336663
 11/04  01:00:00,14.8475427432,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437518,0.0,3.33988,0.592094375181
 11/04  02:00:00,14.8751718331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.8754095223,0.0,0.0,0.0,1.52997510988,7.4902,3.9319359719,0.0,3.33988,0.592055971896
 11/04  04:00:00,15.0199366344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.7493520366,3.96937120563,0.0,0.0,4.58992532963,8.1892,43.8947885807,34.9530266814,8.3497,0.592061899315
 11/04  06:00:00,38.7047247399,3.96937120563,0.0231544991432,0.0,9.17985065927,19.4245,54.41555467,34.2538942197,16.6994,3.46226045025
 11/04  07:00:00,45.1203195712,3.96937120563,0.0214703083085,0.0,9.17985065927,26.9147,47.7630226094,19.2515316522,25.0491,3.46239095726
 11/04  08:00:00,41.9649218073,3.96937120563,0.0,0.0,9.17985065927,26.9147,48.7065175216,11.8456721693,33.3988,3.46204535231
 11/04  09:00:00,34.5038540861,3.96937120563,0.00318240644116,0.0,9.17985065927,19.4245,46.8507670274,10.2234565675,25.0491,11.5782104599
 11/04  10:00:00,42.0105840442,3.96937120563,0.00593641550834,0.0,9.17985065927,26.9147,61.073302332,9.49172953389,41.7485,9.83307279809
 11/04  11:00:00,42.7316134442,3.96937120563,0.0,0.0,9.17985065927,26.9147,53.9769932539,1.22902675744,41.7485,10.9994664965
 11/04  12:00:00,42.11832103,3.96937120563,0.0221161672393,0.0,9.17985065927,26.9147,53.3267568691,0.0,41.7485,11.5782568691
 11/04  13:00:00,34.5784029417,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.3122327243,0.0805128468412,33.3988,9.83291987743
 11/04  14:00:00,34.5813820447,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.359310264,0.0621560575097,25.0491,9.2480542065
 11/04  15:00:00,34.5859317726,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.644104266,0.0,33.3988,9.24530426601
 11/04  16:00:00,42.089064942,3.96937120563,0.0358812588446,0.0,9.17985065927,26.9147,57.6063245221,0.0,50.0982,7.50812452213
 11/04  17:00:00,42.030165584,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.3464754884,0.0,50.0982,9.24827548843
 11/04  18:00:00,45.2056649018,3.96937120563,1.05473680591,0.0,9.17985065927,26.9147,62.2662971743,0.0,50.0982,12.1680971743
 11/04  19:00:00,39.6782362687,3.96937120563,0.728480453138,0.0,9.17985065927,19.4245,46.1448433362,0.0,33.3988,12.7460433362
 11/04  20:00:00,39.2556760543,3.96937120563,0.312289327178,0.0,9.17985065927,19.4245,44.3993928305,0.0,33.3988,11.0005928305
 11/04  21:00:00,38.9686241029,3.96937120563,0.110784283254,0.0,9.17985065927,19.4245,37.2161353224,0.0,25.0491,12.1670353224
 11/04  22:00:00,38.7403537444,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0053498742,0.0590322366368,16.6994,9.24691763761
 11/04  23:00:00,39.5089826976,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.3528474084,0.0785399175222,8.3497,6.92460749084
 11/04  24:00:00,22.7898825972,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.12019554133,0.166864776603,3.33988,4.61345076472
 11/05  01:00:00,14.9895938871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.9899774667,0.0,0.0,0.0,1.52997510988,7.4902,3.93195837901,0.0,3.33988,0.59207837901
 11/05  03:00:00,14.9745057382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,15.1261646662,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429006,0.0,3.33988,0.592084290059
 11/05  05:00:00,22.857517224,3.96937120563,0.0,0.0,4.58992532963,8.1892,22.9036500392,14.5339500392,8.3497,0.02
 11/05  06:00:00,38.8325021692,3.96937120563,0.0331163126789,0.0,9.17985065927,19.4245,30.0117203504,9.85059751314,16.6994,3.46172283721
 11/05  07:00:00,45.2557591106,3.96937120563,0.0458802977137,0.0,9.17985065927,26.9147,28.5112413352,0.0,25.0491,3.46214133523
 11/05  08:00:00,42.0706811432,3.96937120563,0.0231817549977,0.0,9.17985065927,26.9147,37.4345370795,0.0,33.3988,4.03573707955
 11/05  09:00:00,34.5646208054,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.0735245281,1.56181568472,25.0491,3.46260884336
 11/05  10:00:00,42.1192511232,3.96937120563,0.0423619618895,0.0,9.17985065927,26.9147,52.7484901952,0.0,41.7485,10.9999901952
 11/05  11:00:00,43.4861505753,3.96937120563,0.659527854065,0.0,9.17985065927,26.9147,53.3262179389,0.0,41.7485,11.5777179389
 11/05  12:00:00,44.7733064691,3.96937120563,2.60137186875,0.0,9.17985065927,26.9147,50.4199550794,0.0,41.7485,8.67145507942
 11/05  13:00:00,37.5786738818,3.96937120563,2.93024786076,0.0,9.17985065927,19.4245,42.6468283603,0.0,33.3988,9.24802836029
 11/05  14:00:00,37.5232350993,3.96937120563,2.86632294741,0.0,9.17985065927,19.4245,31.9747863243,0.0,25.0491,6.92568632426
 11/05  15:00:00,37.067893633,3.96937120563,2.4291689309,0.0,9.17985065927,19.4245,40.3257701398,0.0,33.3988,6.92697013981
 11/05  16:00:00,45.3347988368,3.96937120563,3.29532098475,0.0,9.17985065927,26.9147,57.0236458289,0.0,50.0982,6.92544582895
 11/05  17:00:00,45.1289551186,3.96937120563,3.1016178881,0.0,9.17985065927,26.9147,58.7660492446,0.0,50.0982,8.66784924464
 11/05  18:00:00,46.2395232776,3.96937120563,2.11716289213,0.0,9.17985065927,26.9147,61.676339546,0.0,50.0982,11.578139546
 11/05  19:00:00,39.1329616193,3.96937120563,0.258422022557,0.0,9.17985065927,19.4245,44.4157588887,0.0174233342165,33.3988,10.9995355545
 11/05  20:00:00,38.8278189983,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.6603511915,0.0145184652002,33.3988,9.2470327263
 11/05  21:00:00,38.733582716,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.940772425,3.3147910827,25.0491,11.5768813423
 11/05  22:00:00,38.6128714615,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.2720598595,5.90130423283,16.6994,8.67135562665
 11/05  23:00:00,39.3671298674,3.96937120563,0.0,0.0,9.17985065927,19.4245,20.3311532287,7.36650080957,8.3497,4.61495241915
 11/05  24:00:00,22.6336527134,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.0953923553,21.9868297263,3.33988,5.76868262907
 11/06  01:00:00,22.5780160542,3.96937120563,0.0,0.0,4.58992532963,8.1892,38.9220637253,30.9667770588,3.33988,4.61540666648
 11/06  02:00:00,14.7969849489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196987794,0.0,3.33988,0.592089877942
 11/06  03:00:00,14.817617668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8287775241,0.0,0.0,0.0,1.52997510988,7.4902,3.93194626102,0.0,3.33988,0.592066261019
 11/06  05:00:00,14.9758919267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.6957657262,3.96937120563,0.0,0.0,4.58992532963,8.1892,54.4248955735,45.4831234016,8.3497,0.592072171871
 11/06  07:00:00,38.6626874572,3.96937120563,0.0201520350827,0.0,9.17985065927,19.4245,61.2438796969,41.0820171556,16.6994,3.46246254136
 11/06  08:00:00,41.909649383,3.96937120563,0.0233484293024,0.0,9.17985065927,26.9147,67.2583143675,28.8700269826,25.0491,13.3391873849
 11/06  09:00:00,41.9239065638,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.7024371962,20.5574122899,33.3988,12.7462249063
 11/06  10:00:00,34.4655946704,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.7594966716,11.8755015007,25.0491,9.83489517097
 11/06  11:00:00,41.9766160804,3.96937120563,0.00605988856852,0.0,9.17985065927,26.9147,58.5395212513,7.54358584467,41.7485,9.24743540667
 11/06  12:00:00,42.7176704977,3.96937120563,0.0080131042286,0.0,9.17985065927,26.9147,52.1606589713,0.0,41.7485,10.4121589713
 11/06  13:00:00,42.3415758027,3.96937120563,0.267310789113,0.0,9.17985065927,26.9147,50.4193537236,0.0,41.7485,8.67085372357
 11/06  14:00:00,34.5861376268,3.96937120563,0.020129538705,0.0,9.17985065927,19.4245,41.4837287595,0.0,33.3988,8.0849287595
 11/06  15:00:00,34.5772109424,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.9922613671,0.0173862339064,25.0491,6.92577513324
 11/06  16:00:00,34.5646031864,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.3501615784,0.0257034769303,33.3988,6.92565810151
 11/06  17:00:00,42.1822973044,3.96937120563,0.206921739214,0.0,9.17985065927,26.9147,57.0248085905,0.0,50.0982,6.92660859051
 11/06  18:00:00,44.2640323257,3.96937120563,0.188073047843,0.0,9.17985065927,26.9147,59.3454690996,0.0,50.0982,9.24726909964
 11/06  19:00:00,46.1888787969,3.96937120563,0.0273064791607,0.0,9.17985065927,26.9147,62.584408003,0.316821595729,50.0982,12.1693864072
 11/06  20:00:00,38.777239764,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.0774471705,6.3399281214,33.3988,13.3387190491
 11/06  21:00:00,38.744737351,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.2066128829,10.2289622735,33.3988,11.5788506093
 11/06  22:00:00,38.6584616267,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.8121999707,19.5958546858,25.0491,12.1672452849
 11/06  23:00:00,38.5363537194,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.4809295545,27.3708196028,16.6994,10.4107099518
 11/06  24:00:00,39.2971453382,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.7382542381,31.6187409006,8.3497,5.76981333744
 11/07  01:00:00,22.5730647258,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.0176505111,43.0634103789,3.33988,4.61436013218
 11/07  02:00:00,14.7670337302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194994422,0.0,3.33988,0.592069944225
 11/07  03:00:00,14.7888193793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.7820859045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4297250294,0.0,0.0,0.0,1.52997510988,7.4902,3.93195584745,0.0,3.33988,0.592075847448
 11/07  06:00:00,23.1522765216,3.96937120563,0.00468079503904,0.0,4.58992532963,8.1892,77.1099551816,68.7402551816,8.3497,0.02
 11/07  07:00:00,38.8158779993,3.96937120563,0.0164841695169,0.0,9.17985065927,19.4245,88.6887760827,67.952953956,16.6994,4.03642212666
 11/07  08:00:00,41.8345794161,3.96937120563,0.0159897131605,0.0,9.17985065927,26.9147,91.7072737001,53.3169348217,25.0491,13.3412388784
 11/07  09:00:00,41.8855393857,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.4542890338,33.8859420095,33.3988,12.1695470243
 11/07  10:00:00,34.4629877189,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.840340007,12.378113518,25.0491,10.413126489
 11/07  11:00:00,42.0072310484,3.96937120563,0.00630014081622,0.0,9.17985065927,26.9147,51.8741863294,0.877171145258,41.7485,9.24851518416
 11/07  12:00:00,42.9548137786,3.96937120563,0.195537371038,0.0,9.17985065927,26.9147,52.1612343211,0.0,41.7485,10.4127343211
