Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  13:00:00,43.957145125,3.96937120563,1.84080984535,0.0,9.17985065927,26.9147,50.4189419943,0.0,41.7485,8.67044199431
 11/07  14:00:00,36.3191783289,3.96937120563,1.72437121966,0.0,9.17985065927,19.4245,41.4842759015,0.0,33.3988,8.08547590146
 11/07  15:00:00,35.7240893966,3.96937120563,1.11606712636,0.0,9.17985065927,19.4245,31.9756712437,0.0,25.0491,6.92657124369
 11/07  16:00:00,35.2344888062,3.96937120563,0.635187694551,0.0,9.17985065927,19.4245,40.3254645124,0.0,33.3988,6.92666451236
 11/07  17:00:00,43.4147110877,3.96937120563,1.40539548978,0.0,9.17985065927,26.9147,57.0249649971,0.0,50.0982,6.92676499706
 11/07  18:00:00,44.9735457574,3.96937120563,0.875381524789,0.0,9.17985065927,26.9147,59.3464403036,0.0,50.0982,9.24824030362
 11/07  19:00:00,46.4363421706,3.96937120563,0.257800862465,0.0,9.17985065927,26.9147,62.2759403814,0.00853610883468,50.0982,12.1692042726
 11/07  20:00:00,38.6553855702,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.3829629559,0.0637840904792,33.3988,13.9203788655
 11/07  21:00:00,38.6259920944,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.2320529447,3.83248128469,33.3988,11.00077166
 11/07  22:00:00,38.5559675508,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.6563039782,18.8579011408,25.0491,12.7493028374
 11/07  23:00:00,38.532326753,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.5841890621,29.472456597,16.6994,10.4123324651
 11/07  24:00:00,39.29406564,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.2778401796,35.1599472594,8.3497,5.76819292023
 11/08  01:00:00,22.5751215648,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.1842077122,43.2310358771,3.33988,4.61329183519
 11/08  02:00:00,14.77379686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.7937749973,0.0,0.0,0.0,1.52997510988,7.4902,3.93193746278,0.0,3.33988,0.59205746278
 11/08  04:00:00,14.8142139381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.9654135311,0.0,0.0,0.0,1.52997510988,7.4902,3.93194338699,0.0,3.33988,0.592063386993
 11/08  06:00:00,22.682787365,3.96937120563,0.0,0.0,4.58992532963,8.1892,60.0775263016,51.7078263016,8.3497,0.02
 11/08  07:00:00,38.651324006,3.96937120563,0.0200745405654,0.0,9.17985065927,19.4245,66.9132973244,46.7521183391,16.6994,3.46177898534
 11/08  08:00:00,41.9114308508,3.96937120563,0.0239293048285,0.0,9.17985065927,26.9147,68.8074993227,29.83866047,25.0491,13.9197388527
 11/08  09:00:00,41.9405710798,3.96937120563,0.0,0.0,9.17985065927,26.9147,63.9638307684,18.3943229058,33.3988,12.1707078626
 11/08  10:00:00,34.5443415042,3.96937120563,0.00721899761226,0.0,9.17985065927,19.4245,37.8273750999,2.36508380707,25.0491,10.4131912928
 11/08  11:00:00,42.201533991,3.96937120563,0.10084779807,0.0,9.17985065927,26.9147,51.0032221098,0.00671963260669,41.7485,9.24800247715
 11/08  12:00:00,45.5906055354,3.96937120563,2.74896038976,0.0,9.17985065927,26.9147,52.1603914261,0.0,41.7485,10.4118914261
 11/08  13:00:00,48.0894296779,3.96937120563,5.87429610257,0.0,9.17985065927,26.9147,50.42101543,0.0,41.7485,8.67251543003
 11/08  14:00:00,38.3253415959,3.96937120563,3.67655542276,0.0,9.17985065927,19.4245,41.4842257562,0.0,33.3988,8.08542575618
 11/08  15:00:00,34.9928857309,3.96937120563,0.372046054133,0.0,9.17985065927,19.4245,31.9766808545,0.0,25.0491,6.92758085445
 11/08  16:00:00,34.6171944445,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.359135077,0.0329282448191,33.3988,6.92740683214
 11/08  17:00:00,43.0837624347,3.96937120563,0.973262970726,0.0,9.17985065927,26.9147,57.0249602647,0.0,50.0982,6.92676026473
 11/08  18:00:00,46.0046328978,3.96937120563,1.80875296746,0.0,9.17985065927,26.9147,59.3460874265,0.0,50.0982,9.24788742648
 11/08  19:00:00,49.2834698963,3.96937120563,2.9944303277,0.0,9.17985065927,26.9147,62.8462536211,0.0,50.0982,12.7480536211
 11/08  20:00:00,40.2027489593,3.96937120563,1.23901826177,0.0,9.17985065927,19.4245,46.7408714464,0.0,33.3988,13.3420714464
 11/08  21:00:00,39.9473392778,3.96937120563,0.99404864526,0.0,9.17985065927,19.4245,44.9774929575,0.0,33.3988,11.5786929575
 11/08  22:00:00,39.0842575917,3.96937120563,0.217135595473,0.0,9.17985065927,19.4245,37.2177903071,0.0,25.0491,12.1686903071
 11/08  23:00:00,38.7397272366,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.1748146697,0.0643374632199,16.6994,10.4110772065
 11/08  24:00:00,39.4866293277,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2287884591,0.110505100862,8.3497,5.76858335826
 11/09  01:00:00,22.7559151573,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.83166348471,1.87681375629,3.33988,4.61496972842
 11/09  02:00:00,14.9584517959,0.0,0.0,0.0,1.52997510988,7.4902,3.93195878734,0.0,3.33988,0.592078787341
 11/09  03:00:00,14.9832270931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.9818716763,0.0,0.0,0.0,1.52997510988,7.4902,3.93196469902,0.0,3.33988,0.592084699017
 11/09  05:00:00,15.1344194821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.8725182223,3.96937120563,0.0,0.0,4.58992532963,8.1892,18.128912743,9.18712214351,8.3497,0.592090599448
 11/09  07:00:00,38.8592011604,3.96937120563,0.0357158686052,0.0,9.17985065927,19.4245,23.9015140389,3.73968246884,16.6994,3.46243157003
 11/09  08:00:00,42.1204506176,3.96937120563,0.0572053802751,0.0,9.17985065927,26.9147,38.4045366116,0.0159777109534,25.0491,13.3394589007
 11/09  09:00:00,42.0854792773,3.96937120563,0.00563580917826,0.0,9.17985065927,26.9147,46.1485828638,0.0,33.3988,12.7497828638
 11/09  10:00:00,34.5895373617,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.5358163764,0.0740920904089,25.0491,10.412624286
 11/09  11:00:00,42.1123726749,3.96937120563,0.0271630818729,0.0,9.17985065927,26.9147,50.9948476128,0.0,41.7485,9.2463476128
 11/09  12:00:00,43.4769951704,3.96937120563,0.657987037967,0.0,9.17985065927,26.9147,51.583648506,0.0,41.7485,9.83514850599
 11/09  13:00:00,45.3409521874,3.96937120563,3.16652180932,0.0,9.17985065927,26.9147,50.9983474369,0.0,41.7485,9.24984743685
 11/09  14:00:00,37.6932384088,3.96937120563,3.06167209976,0.0,9.17985065927,19.4245,41.4845001632,0.0,33.3988,8.08570016316
 11/09  15:00:00,36.7486608356,3.96937120563,2.10682644557,0.0,9.17985065927,19.4245,31.9770765934,0.0,25.0491,6.92797659342
 11/09  16:00:00,35.8277106602,3.96937120563,1.18344959524,0.0,9.17985065927,19.4245,40.3265778162,0.0,33.3988,6.92777781623
 11/09  17:00:00,44.590038154,3.96937120563,2.45970415754,0.0,9.17985065927,26.9147,57.0262707608,0.0,50.0982,6.92807076078
 11/09  18:00:00,47.8096233343,3.96937120563,3.56932069363,0.0,9.17985065927,26.9147,59.3480270549,0.0,50.0982,9.24982705492
 11/09  19:00:00,50.7760197894,3.96937120563,4.44213230862,0.0,9.17985065927,26.9147,62.8468788887,0.0,50.0982,12.7486788887
 11/09  20:00:00,41.3621814631,3.96937120563,2.39120770048,0.0,9.17985065927,19.4245,46.7375483569,0.0,33.3988,13.3387483569
 11/09  21:00:00,40.371924527,3.96937120563,1.41815879302,0.0,9.17985065927,19.4245,44.9807965587,0.0,33.3988,11.5819965587
 11/09  22:00:00,39.0431921761,3.96937120563,0.18422641939,0.0,9.17985065927,19.4245,37.797857426,0.0,25.0491,12.748757426
 11/09  23:00:00,38.7223406524,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.1803100383,0.0684680593812,16.6994,10.4124419789
 11/09  24:00:00,39.4749282738,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.2247745007,0.106388254361,8.3497,5.76868624637
 11/10  01:00:00,22.7450853583,3.96937120563,0.0,0.0,4.58992532963,8.1892,11.1327785961,3.1789319861,3.33988,4.61396660995
 11/10  02:00:00,14.9437487992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.9698794586,0.0,0.0,0.0,1.52997510988,7.4902,3.93196492343,0.0,3.33988,0.59208492343
 11/10  04:00:00,14.9676633358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.690081274,0.0,0.0,0.0,1.52997510988,7.4902,3.93197082651,0.0,3.33988,0.592090826509
 11/10  06:00:00,23.4077668876,3.96937120563,0.0,0.0,4.58992532963,8.1892,24.8061179808,16.4364179808,8.3497,0.02
 11/10  07:00:00,39.0276757202,3.96937120563,0.0226679796618,0.0,9.17985065927,19.4245,39.6840194372,19.5222450844,16.6994,3.46237435285
 11/10  08:00:00,42.0134736961,3.96937120563,0.03325957574,0.0,9.17985065927,26.9147,48.8798830413,9.90674617916,25.0491,13.9240368621
 11/10  09:00:00,42.022545638,3.96937120563,0.0,0.0,9.17985065927,26.9147,49.2310305239,3.08269354672,33.3988,12.7495369772
 11/10  10:00:00,34.6037616776,3.96937120563,0.010452638617,0.0,9.17985065927,19.4245,35.4718592305,0.00903713573321,25.0491,10.4137220948
 11/10  11:00:00,43.2561050819,3.96937120563,1.12790550636,0.0,9.17985065927,26.9147,50.4208879127,0.0,41.7485,8.6723879127
 11/10  12:00:00,47.4661883534,3.96937120563,4.6024580576,0.0,9.17985065927,26.9147,52.1612492483,0.0,41.7485,10.4127492483
 11/10  13:00:00,49.7283788091,3.96937120563,7.50617049127,0.0,9.17985065927,26.9147,50.9987349995,0.0,41.7485,9.25023499947
 11/10  14:00:00,42.0303186915,3.96937120563,7.33996009327,0.0,9.17985065927,19.4245,41.4849762271,0.0,33.3988,8.08617622712
 11/10  15:00:00,41.0158699963,3.96937120563,6.31980099222,0.0,9.17985065927,19.4245,31.9766137294,0.0,25.0491,6.92751372937
 11/10  16:00:00,40.3497532888,3.96937120563,5.65368084444,0.0,9.17985065927,19.4245,40.3269328539,0.0,33.3988,6.92813285392
 11/10  17:00:00,48.6030229471,3.96937120563,6.42581372232,0.0,9.17985065927,26.9147,57.6005533161,0.0,50.0982,7.50235331615
 11/10  18:00:00,51.0187193593,3.96937120563,6.79844768122,0.0,9.17985065927,26.9147,58.7666086023,0.0,50.0982,8.66840860227
 11/10  19:00:00,53.3258842713,3.96937120563,7.00648346594,0.0,9.17985065927,26.9147,62.8477544367,0.0,50.0982,12.7495544367
 11/10  20:00:00,44.0815372022,3.96937120563,5.26158908423,0.0,9.17985065927,19.4245,47.3198260642,0.0,33.3988,13.9210260642
 11/10  21:00:00,43.352541474,3.96937120563,4.54034833016,0.0,9.17985065927,19.4245,44.9750173847,0.0,33.3988,11.5762173847
 11/10  22:00:00,39.8818139507,3.96937120563,1.12934401181,0.0,9.17985065927,19.4245,37.2187381764,0.0,25.0491,12.1696381764
 11/10  23:00:00,38.8043887444,3.96937120563,0.0590273475777,0.0,9.17985065927,19.4245,27.1114837178,0.0,16.6994,10.4120837178
 11/10  24:00:00,39.4542060186,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.5329536762,0.414378458919,8.3497,5.76887521725
 11/11  01:00:00,22.7062276728,3.96937120563,0.00385855145334,0.0,4.58992532963,8.1892,19.4296488854,10.3207803992,3.33988,5.76898848614
 11/11  02:00:00,14.8871010526,0.0,0.0,0.0,1.52997510988,7.4902,3.93197022926,0.0,3.33988,0.592090229262
 11/11  03:00:00,14.8919471762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.8907856253,0.0,0.0,0.0,1.52997510988,7.4902,3.93195768866,0.0,3.33988,0.59207768866
 11/11  05:00:00,15.027256447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.7384210966,3.96937120563,0.0120980931925,0.0,4.58992532963,8.1892,49.8545218253,40.912738232,8.3497,0.592083593262
 11/11  07:00:00,38.6750673064,3.96937120563,0.0200291679572,0.0,9.17985065927,19.4245,60.0069284026,39.8448586727,16.6994,3.46266972991
 11/11  08:00:00,41.9051299978,3.96937120563,0.0144639483122,0.0,9.17985065927,26.9147,54.1749466433,25.6636264816,25.0491,3.46222016176
 11/11  09:00:00,41.9288903069,3.96937120563,0.0,0.0,9.17985065927,26.9147,53.3014935805,15.8656628105,33.3988,4.03703076994
 11/11  10:00:00,34.4770421219,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.9277223483,11.4154385622,25.0491,3.46318378614
 11/11  11:00:00,42.0136870785,3.96937120563,0.00847638366342,0.0,9.17985065927,26.9147,54.0289580917,0.69946594319,41.7485,11.5809921485
 11/11  12:00:00,42.8851049069,3.96937120563,0.114673058423,0.0,9.17985065927,26.9147,53.327690935,0.0,41.7485,11.579190935
 11/11  13:00:00,43.4711436437,3.96937120563,1.33673515787,0.0,9.17985065927,26.9147,50.9953852194,0.0,41.7485,9.24688521943
 11/11  14:00:00,36.3083586894,3.96937120563,1.68942954497,0.0,9.17985065927,19.4245,42.6432205147,0.0,33.3988,9.24442051468
 11/11  15:00:00,36.012731918,3.96937120563,1.38271376978,0.0,9.17985065927,19.4245,31.9739029923,0.0,25.0491,6.92480299227
 11/11  16:00:00,35.8874496064,3.96937120563,1.26671907722,0.0,9.17985065927,19.4245,40.3247398288,0.0,33.3988,6.92593982881
 11/11  17:00:00,43.5154512637,3.96937120563,1.49634479703,0.0,9.17985065927,26.9147,57.0258530694,0.0,50.0982,6.92765306941
 11/11  18:00:00,44.7786223162,3.96937120563,0.676775311802,0.0,9.17985065927,26.9147,59.347211779,0.0,50.0982,9.24901177895
 11/11  19:00:00,46.4816038152,3.96937120563,0.283074497185,0.0,9.17985065927,26.9147,61.6782698032,0.0,50.0982,11.5800698032
 11/11  20:00:00,38.8020267242,3.96937120563,0.00151074921004,0.0,9.17985065927,19.4245,50.8750834084,5.89559243566,33.3988,11.5806909728
 11/11  21:00:00,38.7378983542,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.5966291711,16.9500495337,33.3988,9.24777963738
 11/11  22:00:00,38.6486966487,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.6108779799,29.5586006735,25.0491,11.0031773064
 11/11  23:00:00,38.530983715,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.9021694008,35.9519460659,16.6994,9.25082333494
 11/11  24:00:00,39.3006767579,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.0299848441,34.4906678129,8.3497,5.18961703116
 11/12  01:00:00,22.5789349998,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.3456247108,42.2359482872,3.33988,5.76979642355
 11/12  02:00:00,14.7699396425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.7981266449,0.0,0.0,0.0,1.52997510988,7.4902,3.9319639174,0.0,3.33988,0.592083917405
 11/12  04:00:00,14.8239517947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.9817490087,0.0,0.0,0.0,1.52997510988,7.4902,3.93196980199,0.0,3.33988,0.592089801987
 11/12  06:00:00,22.7018562018,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.74229681,43.37259681,8.3497,0.02
 11/12  07:00:00,38.6582093955,3.96937120563,0.0188381328347,0.0,9.17985065927,19.4245,61.4178963179,41.2563332359,16.6994,3.46216308204
 11/12  08:00:00,41.883817734,3.96937120563,0.0100007315571,0.0,9.17985065927,26.9147,57.9531797186,28.8678404217,25.0491,4.03623929687
 11/12  09:00:00,41.9025672943,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.8775419879,22.0157367463,33.3988,3.46300524162
 11/12  10:00:00,34.4367738505,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.2507480594,21.7385774148,25.0491,3.46307064452
 11/12  11:00:00,41.966189157,3.96937120563,0.00663036876732,0.0,9.17985065927,26.9147,64.377345875,11.0465167666,41.7485,11.5823291084
 11/12  12:00:00,42.7181534491,3.96937120563,0.00167817235949,0.0,9.17985065927,26.9147,54.2334999639,0.903757531817,41.7485,11.5812424321
 11/12  13:00:00,42.28947795,3.96937120563,0.191509784604,0.0,9.17985065927,26.9147,51.0063226869,0.00838924328581,41.7485,9.24943344363
 11/12  14:00:00,34.6113880478,3.96937120563,0.0240560581129,0.0,9.17985065927,19.4245,42.6485031196,0.0,33.3988,9.24970311958
 11/12  15:00:00,34.6091924082,3.96937120563,0.00388564741082,0.0,9.17985065927,19.4245,32.0339585049,0.0574029236798,25.0491,6.92745558118
 11/12  16:00:00,34.5947998378,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9203137587,0.0180006656382,33.3988,7.5035130931
 11/12  17:00:00,42.2119304472,3.96937120563,0.207908785494,0.0,9.17985065927,26.9147,57.0255269374,0.0,50.0982,6.92732693743
 11/12  18:00:00,44.2390612567,3.96937120563,0.128605992848,0.0,9.17985065927,26.9147,59.3451053783,0.0,50.0982,9.24690537832
 11/12  19:00:00,46.3524926091,3.96937120563,0.138930299418,0.0,9.17985065927,26.9147,61.6787326985,0.0,50.0982,11.5805326985
 11/12  20:00:00,38.8556434159,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.1070369209,0.129196797464,33.3988,11.5790401234
 11/12  21:00:00,38.8177376503,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.662021099,0.0184667882912,33.3988,9.24475431069
 11/12  22:00:00,38.719972643,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3305339724,10.2793885112,25.0491,11.0020454611
 11/12  23:00:00,38.6068941721,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.9433680988,12.9920840634,16.6994,9.25188403547
 11/12  24:00:00,39.3731769434,3.96937120563,0.0,0.0,9.17985065927,19.4245,25.2756478865,11.7376030653,8.3497,5.18834482123
 11/13  01:00:00,22.6631568332,3.96937120563,0.0,0.0,4.58992532963,8.1892,27.2186458111,19.2642867765,3.33988,4.61447903463
 11/13  02:00:00,14.8682319274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.9005782244,0.0,0.0,0.0,1.52997510988,7.4902,3.9319726704,0.0,3.33988,0.592092670404
 11/13  04:00:00,14.9179767135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  05:00:00,15.0790367073,0.0,0.0,0.0,1.52997510988,7.4902,3.93192681407,0.0,3.33988,0.592046814069
 11/13  06:00:00,22.7925013904,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.2010741652,22.8313741652,8.3497,0.02
 11/13  07:00:00,38.7568468675,3.96937120563,0.0252517566459,0.0,9.17985065927,19.4245,40.0557366559,19.3197158086,16.6994,4.03662084733
 11/13  08:00:00,41.9970748506,3.96937120563,0.0330113660707,0.0,9.17985065927,26.9147,49.1815133508,10.7908716971,25.0491,13.3415416538
 11/13  09:00:00,41.9925377106,3.96937120563,0.00743059523428,0.0,9.17985065927,26.9147,54.5300012359,8.37956922451,33.3988,12.7516320113
 11/13  10:00:00,34.5077620661,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.8699540883,8.40678021968,25.0491,10.4140738686
 11/13  11:00:00,42.0127631385,3.96937120563,0.0104985196799,0.0,9.17985065927,26.9147,60.4156128938,9.41751226265,41.7485,9.24960063118
 11/13  12:00:00,42.768066353,3.96937120563,0.0186550889997,0.0,9.17985065927,26.9147,52.1641884146,0.0,41.7485,10.4156884146
 11/13  13:00:00,42.7242638708,3.96937120563,0.598190766669,0.0,9.17985065927,26.9147,51.5767400549,0.0,41.7485,9.82824005485
 11/13  14:00:00,36.0752332958,3.96937120563,1.45514861506,0.0,9.17985065927,19.4245,41.4854520269,0.0,33.3988,8.08665202691
 11/13  15:00:00,36.5835432005,3.96937120563,1.93983103465,0.0,9.17985065927,19.4245,31.9757392048,0.0,25.0491,6.92663920484
 11/13  16:00:00,35.3412309548,3.96937120563,0.707236669407,0.0,9.17985065927,19.4245,40.3261398433,0.0,33.3988,6.9273398433
 11/13  17:00:00,43.3123336514,3.96937120563,1.22016915788,0.0,9.17985065927,26.9147,57.0253788226,0.0,50.0982,6.92717882261
 11/13  18:00:00,45.2233754214,3.96937120563,1.08530868013,0.0,9.17985065927,26.9147,59.3473159848,0.0,50.0982,9.24911598479
 11/13  19:00:00,47.05894159,3.96937120563,0.82913635744,0.0,9.17985065927,26.9147,62.8491836339,0.0,50.0982,12.7509836339
 11/13  20:00:00,38.8586928683,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.3979404093,0.0745975146531,33.3988,13.9245428947
 11/13  21:00:00,38.8068393804,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.8210005656,1.84251926657,33.3988,11.5796812991
 11/13  22:00:00,38.7049882877,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.4292874084,13.628640791,25.0491,12.7515466174
 11/13  23:00:00,38.571545759,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.4128459578,22.2989229437,16.6994,10.4145230142
 11/13  24:00:00,39.3149996823,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.012915087,30.8937390838,8.3497,5.76947600323
 11/14  01:00:00,22.5792192522,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.1325461144,45.1772329793,3.33988,4.61543313514
 11/14  02:00:00,14.7797155213,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114136,0.0,3.33988,0.59209114136
 11/14  03:00:00,14.8037103913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.8162184798,0.0,0.0,0.0,1.52997510988,7.4902,3.93196230158,0.0,3.33988,0.592082301581
 11/14  05:00:00,15.4801391383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.2062887595,3.96937120563,0.0,0.0,4.58992532963,8.1892,59.2482949232,50.3065067363,8.3497,0.592088186959
 11/14  07:00:00,38.8924620558,3.96937120563,0.0210232144324,0.0,9.17985065927,19.4245,66.0091137569,45.8466835016,16.6994,3.46303025537
 11/14  08:00:00,41.9017700049,3.96937120563,0.0218432038976,0.0,9.17985065927,26.9147,74.725503231,35.7528128334,25.0491,13.9235903976
 11/14  09:00:00,41.9086024294,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.9565333374,30.8068893238,33.3988,12.7508440136
 11/14  10:00:00,34.4605435924,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.4323971328,19.9680324867,25.0491,10.4152646461
 11/14  11:00:00,42.0200616081,3.96937120563,0.00709933494822,0.0,9.17985065927,26.9147,56.0757296772,5.0765487608,41.7485,9.25068091637
 11/14  12:00:00,43.0933211006,3.96937120563,0.301235772672,0.0,9.17985065927,26.9147,52.1728921783,0.00998172920998,41.7485,10.4144104491
 11/14  13:00:00,46.2514664794,3.96937120563,4.06992340099,0.0,9.17985065927,26.9147,50.9992210404,0.0,41.7485,9.25072104042
 11/14  14:00:00,39.6269670896,3.96937120563,4.96071024556,0.0,9.17985065927,19.4245,41.6246131275,0.0,33.3988,8.22581312751
 11/14  15:00:00,38.8065057744,3.96937120563,4.13495666175,0.0,9.17985065927,19.4245,32.4114184166,0.0,25.0491,7.36231841661
 11/14  16:00:00,37.4379008673,3.96937120563,2.77603975764,0.0,9.17985065927,19.4245,40.3261451539,0.0,33.3988,6.92734515392
 11/14  17:00:00,45.7010995872,3.96937120563,3.57489479543,0.0,9.17985065927,26.9147,57.0254560115,0.0,50.0982,6.9272560115
 11/14  18:00:00,47.0366532368,3.96937120563,2.86462050344,0.0,9.17985065927,26.9147,59.3479618352,0.0,50.0982,9.24976183519
 11/14  19:00:00,48.5910884103,3.96937120563,2.32203111453,0.0,9.17985065927,26.9147,62.8499231807,0.0,50.0982,12.7517231807
 11/14  20:00:00,39.5846850696,3.96937120563,0.817686110043,0.0,9.17985065927,19.4245,47.3250183595,0.0,33.3988,13.9262183595
 11/14  21:00:00,38.9319872664,3.96937120563,0.178540187261,0.0,9.17985065927,19.4245,44.9796665103,0.0,33.3988,11.5808665103
 11/14  22:00:00,38.6760256441,3.96937120563,0.00353273541923,0.0,9.17985065927,19.4245,37.9258863343,0.125168683194,25.0491,12.7516176511
 11/14  23:00:00,38.6454806897,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.7689823396,3.65639900279,16.6994,10.4131833368
 11/14  24:00:00,39.4060897141,3.96937120563,0.0,0.0,9.17985065927,19.4245,20.3994447671,6.27980729126,8.3497,5.76993747587
 11/15  01:00:00,22.6901456912,3.96937120563,0.0,0.0,4.58992532963,8.1892,23.4555159819,14.9273889041,3.33988,5.18824707778
 11/15  02:00:00,14.8977032401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.9287955667,0.0,0.0,0.0,1.52997510988,7.4902,3.93192807537,0.0,3.33988,0.592048075371
 11/15  04:00:00,14.9336478632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.0904725997,0.0,0.0,0.0,1.52997510988,7.4902,3.93193401695,0.0,3.33988,0.592054016954
 11/15  06:00:00,22.80313351,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.8884448932,23.5187448932,8.3497,0.02
 11/15  07:00:00,38.7714098352,3.96937120563,0.0279863202853,0.0,9.17985065927,19.4245,39.8033212855,19.6414991467,16.6994,3.46242213883
 11/15  08:00:00,42.0190359539,3.96937120563,0.0337286304319,0.0,9.17985065927,26.9147,47.2898742967,8.31179891372,25.0491,13.928975383
 11/15  09:00:00,42.0385687252,3.96937120563,0.00836989587692,0.0,9.17985065927,26.9147,47.5782346186,1.42696980314,33.3988,12.7524648154
 11/15  10:00:00,34.5976145564,3.96937120563,0.00683343068041,0.0,9.17985065927,19.4245,36.0540685261,0.0124709712034,25.0491,10.9924975549
 11/15  11:00:00,42.175024564,3.96937120563,0.0711468617076,0.0,9.17985065927,26.9147,50.9947977515,0.0,41.7485,9.24629775151
 11/15  12:00:00,44.8596964978,3.96937120563,2.01766929686,0.0,9.17985065927,26.9147,52.162811075,0.0,41.7485,10.414311075
 11/15  13:00:00,47.6803672569,3.96937120563,5.47951189699,0.0,9.17985065927,26.9147,50.9975431311,0.0,41.7485,9.24904313114
 11/15  14:00:00,39.71487967,3.96937120563,5.06132299766,0.0,9.17985065927,19.4245,41.4855278301,0.0,33.3988,8.08672783007
 11/15  15:00:00,38.2928096777,3.96937120563,3.63396895309,0.0,9.17985065927,19.4245,32.5535335855,0.0,25.0491,7.50443358548
 11/15  16:00:00,36.835386487,3.96937120563,2.18085748256,0.0,9.17985065927,19.4245,40.3257594423,0.0,33.3988,6.92695944226
 11/15  17:00:00,45.3159971944,3.96937120563,3.17875143238,0.0,9.17985065927,26.9147,57.0257827373,0.0,50.0982,6.92758273731
 11/15  18:00:00,47.0157113402,3.96937120563,2.7956814848,0.0,9.17985065927,26.9147,59.3489553024,0.0,50.0982,9.25075530243
 11/15  19:00:00,49.9191545728,3.96937120563,3.62995040783,0.0,9.17985065927,26.9147,62.8500108158,0.0,50.0982,12.7518108158
 11/15  20:00:00,41.2724475887,3.96937120563,2.30436826339,0.0,9.17985065927,19.4245,47.326009526,0.0,33.3988,13.927209526
 11/15  21:00:00,41.0104878986,3.96937120563,2.05294995099,0.0,9.17985065927,19.4245,44.9828749275,0.0,33.3988,11.5840749275
 11/15  22:00:00,39.3543400356,3.96937120563,0.489992619308,0.0,9.17985065927,19.4245,37.8011497444,0.0,25.0491,12.7520497444
 11/15  23:00:00,38.7296996584,3.96937120563,0.0,0.0,9.17985065927,19.4245,27.1478599018,0.0338110774357,16.6994,10.4146488243
 11/15  24:00:00,39.4759406332,3.96937120563,0.0,0.0,9.17985065927,19.4245,14.7964926584,0.102046858344,8.3497,6.34474580006
 11/16  01:00:00,22.7231123386,3.96937120563,0.0,0.0,4.58992532963,8.1892,10.3812722689,2.42649693565,3.33988,4.6148953333
 11/16  02:00:00,14.9160540857,0.0,0.0,0.0,1.52997510988,7.4902,3.93196360401,0.0,3.33988,0.592083604013
 11/16  03:00:00,14.9319008898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.9286686525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,15.0780214814,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948316,0.0,3.33988,0.592089483161
 11/16  06:00:00,22.7916102982,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.8203721882,22.4506721882,8.3497,0.02
 11/16  07:00:00,38.7550694081,3.96937120563,0.0248214714388,0.0,9.17985065927,19.4245,40.2736578868,19.5378890983,16.6994,4.0363687885
 11/16  08:00:00,42.0050233083,3.96937120563,0.0311958406015,0.0,9.17985065927,26.9147,47.9627959477,8.99154921619,25.0491,13.9221467315
 11/16  09:00:00,42.0169066615,3.96937120563,0.00338751056937,0.0,9.17985065927,26.9147,49.6556607349,3.50507106984,33.3988,12.7517896651
 11/16  10:00:00,34.5508550036,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.9082696929,0.443587051041,25.0491,10.4155826419
 11/16  11:00:00,42.1120537211,3.96937120563,0.0338669347825,0.0,9.17985065927,26.9147,50.9991100968,0.0,41.7485,9.25061009676
 11/16  12:00:00,44.4836386611,3.96937120563,1.64246433585,0.0,9.17985065927,26.9147,52.1634130479,0.0,41.7485,10.4149130479
 11/16  13:00:00,47.7162458018,3.96937120563,5.5134539511,0.0,9.17985065927,26.9147,51.5739980762,0.0,41.7485,9.82549807624
 11/16  14:00:00,41.6386962434,3.96937120563,6.96954176032,0.0,9.17985065927,19.4245,41.4866708282,0.0,33.3988,8.08787082821
 11/16  15:00:00,42.2638632297,3.96937120563,7.56547691679,0.0,9.17985065927,19.4245,31.9763696666,0.0,25.0491,6.92726966664
 11/16  16:00:00,41.1671368895,3.96937120563,6.46525519385,0.0,9.17985065927,19.4245,40.9023516185,0.0,33.3988,7.50355161855
 11/16  17:00:00,49.3601841831,3.96937120563,7.18062062631,0.0,9.17985065927,26.9147,57.0239167018,0.0,50.0982,6.92571670175
 11/16  18:00:00,52.7187466921,3.96937120563,7.38315853053,0.0,9.17985065927,26.9147,59.3486148321,0.0,50.0982,9.25041483206
 11/16  19:00:00,54.0536967157,3.96937120563,7.72579150034,0.0,9.17985065927,26.9147,62.8505575947,0.0,50.0982,12.7523575947
 11/16  20:00:00,44.7875944444,3.96937120563,5.7815530638,0.0,9.17985065927,19.4245,47.3264171428,0.0,33.3988,13.9276171428
 11/16  21:00:00,45.1568765072,3.96937120563,6.15512472762,0.0,9.17985065927,19.4245,44.9837752891,0.0,33.3988,11.5849752891
 11/16  22:00:00,43.8465735636,3.96937120563,4.92655244998,0.0,9.17985065927,19.4245,37.8031825058,0.0,25.0491,12.7540825058
 11/16  23:00:00,41.2136795431,3.96937120563,2.43379371615,0.0,9.17985065927,19.4245,27.6918935762,0.0,16.6994,10.9924935762
 11/16  24:00:00,39.5975649621,3.96937120563,0.0682894850638,0.0,9.17985065927,19.4245,14.1530878363,0.033153974365,8.3497,5.77023386196
 11/17  01:00:00,22.8030682458,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.22070696483,0.265312692629,3.33988,4.6155142722
 11/17  02:00:00,14.9939908681,0.0,0.0,0.0,1.52997510988,7.4902,3.93197278903,0.0,3.33988,0.592092789028
 11/17  03:00:00,14.9898121718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.9681759639,0.0,0.0,0.0,1.52997510988,7.4902,3.93196025535,0.0,3.33988,0.592080255348
 11/17  05:00:00,15.6506745009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.3441127282,3.96937120563,0.0186621136039,0.0,4.58992532963,8.1892,35.3594984511,26.4177122953,8.3497,0.592086155868
 11/17  07:00:00,38.9825752202,3.96937120563,0.0240671875995,0.0,9.17985065927,19.4245,44.5919507241,24.4295204422,16.6994,3.46303028196
 11/17  08:00:00,41.9792658329,3.96937120563,0.0320400504491,0.0,9.17985065927,26.9147,54.7681070758,15.7927220748,25.0491,13.926285001
 11/17  09:00:00,41.9758503176,3.96937120563,0.003659513758,0.0,9.17985065927,26.9147,57.8370010479,11.685317983,33.3988,12.7528830649
 11/17  10:00:00,34.5066590343,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.765413795,5.72357576675,25.0491,10.9927380282
 11/17  11:00:00,42.0115834065,3.96937120563,0.00743100234086,0.0,9.17985065927,26.9147,53.2317708235,2.23449825867,41.7485,9.24877256484
 11/17  12:00:00,42.9128288466,3.96937120563,0.156721123608,0.0,9.17985065927,26.9147,52.1711561566,0.00686358333332,41.7485,10.4157925733
 11/17  13:00:00,43.7635474737,3.96937120563,1.64844859587,0.0,9.17985065927,26.9147,50.9985005456,0.0,41.7485,9.25000054561
 11/17  14:00:00,36.0738831812,3.96937120563,1.47638747388,0.0,9.17985065927,19.4245,42.0617694124,0.0,33.3988,8.66296941241
 11/17  15:00:00,35.8061102251,3.96937120563,1.19322305994,0.0,9.17985065927,19.4245,31.9751318568,0.0,25.0491,6.92603185683
 11/17  16:00:00,35.1695232048,3.96937120563,0.571827842548,0.0,9.17985065927,19.4245,40.3263499822,0.0,33.3988,6.92754998224
 11/17  17:00:00,42.8880586044,3.96937120563,0.894925657812,0.0,9.17985065927,26.9147,57.6022942952,0.0,50.0982,7.50409429518
 11/17  18:00:00,45.7646337495,3.96937120563,0.622503982399,0.0,9.17985065927,26.9147,59.3486260402,0.0,50.0982,9.25042604025
 11/17  19:00:00,46.4662693183,3.96937120563,0.29435679949,0.0,9.17985065927,26.9147,62.8519795678,0.0,50.0982,12.7537795678
 11/17  20:00:00,38.6371656355,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.1163479451,1.79015589025,33.3988,13.9273920549
 11/17  21:00:00,38.6079945911,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.6117420961,6.62944884745,33.3988,11.5834932486
 11/17  22:00:00,38.5356774373,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.9480728681,23.5675436081,25.0491,13.33142926
 11/17  23:00:00,38.5122979051,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.6238096428,34.5098473079,16.6994,10.4145623349
 11/17  24:00:00,39.2870018192,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.6515841339,36.5320927221,8.3497,5.7697914118
 11/18  01:00:00,22.5502149827,3.96937120563,0.0,0.0,4.58992532963,8.1892,57.2979469045,48.7683791577,3.33988,5.18968774685
 11/18  02:00:00,14.7558369278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.7722388008,0.0,0.0,0.0,1.52997510988,7.4902,3.93195738152,0.0,3.33988,0.592077381525
 11/18  04:00:00,14.7786121364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,14.9411481998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.6732822755,3.96937120563,0.0,0.0,4.58992532963,8.1892,59.637886217,50.6960943162,8.3497,0.592091900735
 11/18  07:00:00,38.6349045605,3.96937120563,0.0170164808618,0.0,9.17985065927,19.4245,66.1981678237,46.0358223752,16.6994,3.4629454485
 11/18  08:00:00,41.8686524493,3.96937120563,0.012357279315,0.0,9.17985065927,26.9147,61.1241591568,32.0386266682,25.0491,4.03643248866
 11/18  09:00:00,41.8909361579,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.2311107463,22.3691282373,33.3988,3.46318250896
 11/18  10:00:00,34.4404182716,3.96937120563,0.000707801496134,0.0,9.17985065927,19.4245,51.4461372497,14.8132976396,25.0491,11.5837396101
 11/18  11:00:00,41.9634483264,3.96937120563,0.00250412142797,0.0,9.17985065927,26.9147,61.5295695269,8.78765447547,41.7485,10.9934150514
 11/18  12:00:00,42.7219422984,3.96937120563,0.00682772625152,0.0,9.17985065927,26.9147,53.3297672591,0.0,41.7485,11.5812672591
 11/18  13:00:00,42.3659955096,3.96937120563,0.269015493227,0.0,9.17985065927,26.9147,53.3312217893,0.0,41.7485,11.5827217893
 11/18  14:00:00,35.1595471023,3.96937120563,0.560473811054,0.0,9.17985065927,19.4245,44.3920459807,0.0,33.3988,10.9932459807
 11/18  15:00:00,35.3742218768,3.96937120563,0.753004883099,0.0,9.17985065927,19.4245,34.2965402042,0.0,25.0491,9.24744020417
 11/18  16:00:00,35.4742480648,3.96937120563,0.856451127056,0.0,9.17985065927,19.4245,42.6490746347,0.0,33.3988,9.25027463469
 11/18  17:00:00,43.2243469553,3.96937120563,1.20036453483,0.0,9.17985065927,26.9147,58.7620027694,0.0,50.0982,8.66380276941
 11/18  18:00:00,46.0451633303,3.96937120563,0.85939676383,0.0,9.17985065927,26.9147,59.3469841735,0.0,50.0982,9.24878417349
 11/18  19:00:00,47.5009401616,3.96937120563,1.26425236089,0.0,9.17985065927,26.9147,62.8514110157,0.0,50.0982,12.7532110157
 11/18  20:00:00,39.6007185316,3.96937120563,0.698256171953,0.0,9.17985065927,19.4245,46.1510996802,0.0,33.3988,12.7522996802
 11/18  21:00:00,38.9524983334,3.96937120563,0.0741711492948,0.0,9.17985065927,19.4245,45.5611413703,0.0,33.3988,12.1623413703
 11/18  22:00:00,38.7899052267,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.8014769267,0.0,25.0491,12.7523769267
 11/18  23:00:00,38.6563646144,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.0335387792,0.0847159588115,16.6994,9.24942282036
 11/18  24:00:00,39.4048022415,3.96937120563,0.0,0.0,9.17985065927,19.4245,15.9645496056,0.110314681898,8.3497,7.50453492366
 11/19  01:00:00,22.6800655245,3.96937120563,0.0,0.0,4.58992532963,8.1892,18.24300894,9.13253734172,3.33988,5.77059159831
 11/19  02:00:00,14.8809329262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.9094691208,0.0,0.0,0.0,1.52997510988,7.4902,3.93192841692,0.0,3.33988,0.592048416922
 11/19  04:00:00,14.9229081043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,15.0797549931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193435796,0.0,3.33988,0.59205435796
 11/19  06:00:00,22.7933738952,3.96937120563,0.0,0.0,4.58992532963,8.1892,27.7402707509,19.3705707509,8.3497,0.02
 11/19  07:00:00,38.75496908,3.96937120563,0.0223780134445,0.0,9.17985065927,19.4245,36.9070470282,16.1709385759,16.6994,4.03670845231
 11/19  08:00:00,41.9830481516,3.96937120563,0.02039213771,0.0,9.17985065927,26.9147,32.3873038256,3.87492604622,25.0491,3.46327777941
 11/19  09:00:00,41.9888375397,3.96937120563,0.00286256721904,0.0,9.17985065927,26.9147,38.1100148198,0.674735425962,33.3988,4.03647939387
 11/19  10:00:00,34.5233951772,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.3724503774,3.86012346097,25.0491,3.46322691646
 11/19  11:00:00,42.0855409124,3.96937120563,0.0347379623462,0.0,9.17985065927,26.9147,53.3320501782,0.0,41.7485,11.5835501782
 11/19  12:00:00,43.5645420693,3.96937120563,0.741534017657,0.0,9.17985065927,26.9147,53.9106305494,0.0,41.7485,12.1621305494
 11/19  13:00:00,44.8895485536,3.96937120563,2.70396145358,0.0,9.17985065927,26.9147,50.9988359627,0.0,41.7485,9.25033596265
 11/19  14:00:00,37.4195146213,3.96937120563,2.77464084968,0.0,9.17985065927,19.4245,42.6502549598,0.0,33.3988,9.25145495981
 11/19  15:00:00,36.8048150466,3.96937120563,2.15419566577,0.0,9.17985065927,19.4245,32.5512906451,0.0,25.0491,7.50219064509
 11/19  16:00:00,36.3473448571,3.96937120563,1.69631832436,0.0,9.17985065927,19.4245,40.3262877411,0.0,33.3988,6.92748774106
 11/19  17:00:00,44.9929750449,3.96937120563,2.8564035866,0.0,9.17985065927,26.9147,57.6018583235,0.0,50.0982,7.50365832349
 11/19  18:00:00,47.8090761832,3.96937120563,2.55063038025,0.0,9.17985065927,26.9147,59.3482809912,0.0,50.0982,9.25008099124
 11/19  19:00:00,48.3749729976,3.96937120563,2.08672500093,0.0,9.17985065927,26.9147,61.6811536516,0.0,50.0982,11.5829536516
 11/19  20:00:00,39.8179684316,3.96937120563,0.860393708397,0.0,9.17985065927,19.4245,45.5598634143,0.0,33.3988,12.1610634143
 11/19  21:00:00,39.5042220252,3.96937120563,0.561183491591,0.0,9.17985065927,19.4245,42.6477045087,0.0,33.3988,9.2489045087
 11/19  22:00:00,38.8548952955,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.6515671011,0.0172950990916,25.0491,11.585172002
 11/19  23:00:00,38.7289046441,3.96937120563,0.0,0.0,9.17985065927,19.4245,26.6032177233,0.0762767020385,16.6994,9.82754102123
 11/19  24:00:00,39.5016347208,3.96937120563,0.0,0.0,9.17985065927,19.4245,12.9950339787,0.0306732385096,8.3497,4.61466074018
 11/20  01:00:00,22.8030719466,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.69298218762,0.16320490955,3.33988,5.18989727807
 11/20  02:00:00,15.0097017918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,15.0413226555,0.0,0.0,0.0,1.52997510988,7.4902,3.93196053533,0.0,3.33988,0.592080535334
 11/20  04:00:00,15.046139017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,15.2152819625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.968105324,3.96937120563,0.0,0.0,4.58992532963,8.1892,9.07418050097,0.132394075684,8.3497,0.592086425283
 11/20  07:00:00,38.9949314376,3.96937120563,0.0713025371546,0.0,9.17985065927,19.4245,20.1619073133,0.0,16.6994,3.46250731325
 11/20  08:00:00,43.8037257073,3.96937120563,1.67046535342,0.0,9.17985065927,26.9147,39.554409842,0.0,25.0491,14.505309842
 11/20  09:00:00,45.3953072769,3.96937120563,3.2541704399,0.0,9.17985065927,26.9147,46.1530783817,0.0,33.3988,12.7542783817
 11/20  10:00:00,36.8136881863,3.96937120563,2.16501862477,0.0,9.17985065927,19.4245,35.4649926342,0.0,25.0491,10.4158926342
 11/20  11:00:00,44.2880912214,3.96937120563,2.15174741734,0.0,9.17985065927,26.9147,51.5751173346,0.0,41.7485,9.82661733457
 11/20  12:00:00,49.8402311892,3.96937120563,6.96908191537,0.0,9.17985065927,26.9147,52.1648027609,0.0,41.7485,10.4163027609
 11/20  13:00:00,53.9284686936,3.96937120563,11.6846657785,0.0,9.17985065927,26.9147,51.5757868157,0.0,41.7485,9.82728681569
 11/20  14:00:00,44.9297932994,3.96937120563,10.2389562814,0.0,9.17985065927,19.4245,41.485823739,0.0,33.3988,8.08702373902
 11/20  15:00:00,42.2057987136,3.96937120563,7.51510017731,0.0,9.17985065927,19.4245,32.5530259279,0.0,25.0491,7.50392592789
 11/20  16:00:00,40.8737733698,3.96937120563,6.18346148013,0.0,9.17985065927,19.4245,40.3250349615,0.0,33.3988,6.92623496145
 11/20  17:00:00,48.6234299325,3.96937120563,6.44815588703,0.0,9.17985065927,26.9147,57.6026199567,0.0,50.0982,7.50441995673
 11/20  18:00:00,50.4003431694,3.96937120563,5.07798861629,0.0,9.17985065927,26.9147,59.3474887782,0.0,50.0982,9.24928877817
 11/20  19:00:00,50.3677600792,3.96937120563,4.01707568104,0.0,9.17985065927,26.9147,62.8529922292,0.0,50.0982,12.7547922292
 11/20  20:00:00,40.1273597308,3.96937120563,1.18367687417,0.0,9.17985065927,19.4245,47.9061633396,0.0,33.3988,14.5073633396
 11/20  21:00:00,39.0760152555,3.96937120563,0.207078469891,0.0,9.17985065927,19.4245,44.983498905,0.0,33.3988,11.584698905
 11/20  22:00:00,38.7520090657,3.96937120563,0.00305697457327,0.0,9.17985065927,19.4245,38.2058391193,0.403610060968,25.0491,12.7531290583
 11/20  23:00:00,38.6039532347,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.4246358371,6.7317078036,16.6994,10.9935280335
 11/20  24:00:00,39.3436697501,3.96937120563,0.0,0.0,9.17985065927,19.4245,29.1685831402,15.0489443779,8.3497,5.76993876229
 11/21  01:00:00,22.6119830231,3.96937120563,0.0,0.0,4.58992532963,8.1892,36.5289024292,27.9989608426,3.33988,5.19006158664
 11/21  02:00:00,14.8093967063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.8251130425,0.0,0.0,0.0,1.52997510988,7.4902,3.93192573016,0.0,3.33988,0.592045730164
 11/21  04:00:00,14.8260911589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.4803506843,0.0,0.0,0.0,1.52997510988,7.4902,3.93193167179,0.0,3.33988,0.592051671793
 11/21  06:00:00,23.1934604408,3.96937120563,0.0,0.0,4.58992532963,8.1892,60.7279867959,52.3582867959,8.3497,0.02
 11/21  07:00:00,38.8692270583,3.96937120563,0.0186249016039,0.0,9.17985065927,19.4245,70.0095287133,49.8477165662,16.6994,3.46241214704
 11/21  08:00:00,41.8817018953,3.96937120563,0.0222311555768,0.0,9.17985065927,26.9147,79.1529975562,39.5990719514,25.0491,14.5048256048
 11/21  09:00:00,41.902204641,3.96937120563,0.00162279612512,0.0,9.17985065927,26.9147,74.6718607606,28.5186334355,33.3988,12.7544273251
 11/21  10:00:00,34.4484982658,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.4771219057,17.4338372825,25.0491,10.9941846232
 11/21  11:00:00,41.9625348325,3.96937120563,0.00646871411986,0.0,9.17985065927,26.9147,64.2838627148,13.2849400665,41.7485,9.25042264831
 11/21  12:00:00,42.7030011198,3.96937120563,0.00156263203853,0.0,9.17985065927,26.9147,53.7647811162,1.02206927983,41.7485,10.9942118364
 11/21  13:00:00,42.0683762188,3.96937120563,0.00735348740649,0.0,9.17985065927,26.9147,50.9982389815,0.0,41.7485,9.24973898153
 11/21  14:00:00,34.5424163969,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.1249404103,0.0617019832811,33.3988,8.66443842704
 11/21  15:00:00,34.5501873258,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.0032306191,0.0268769264827,25.0491,6.92725369259
 11/21  16:00:00,34.5284115874,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9214063099,0.0180814424088,33.3988,7.50452486748
 11/21  17:00:00,41.9481743578,3.96937120563,0.00746817555151,0.0,9.17985065927,26.9147,57.0256651556,0.0,50.0982,6.92746515564
 11/21  18:00:00,45.1161590472,3.96937120563,0.00391293354592,0.0,9.17985065927,26.9147,60.7345003425,0.806906529217,50.0982,9.82939381333
 11/21  19:00:00,46.1461078728,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.7782470717,3.92520996851,50.0982,12.7548371032
 11/21  20:00:00,38.619386653,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.7163123668,14.3883521685,33.3988,13.9291601983
 11/21  21:00:00,38.6188215998,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.7672524189,11.2064256351,33.3988,12.1620267838
 11/21  22:00:00,38.5796087954,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.5800919637,15.7769519209,25.0491,12.7540400428
 11/21  23:00:00,38.5628315053,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.4292100392,21.7349637034,16.6994,10.9948463358
 11/21  24:00:00,39.3097862748,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.9298101094,27.8103328006,8.3497,5.76977730879
 11/22  01:00:00,22.5924984633,3.96937120563,0.0,0.0,4.58992532963,8.1892,46.723057362,38.1932887553,3.33988,5.18988860676
 11/22  02:00:00,14.7948648356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.8217996929,0.0,0.0,0.0,1.52997510988,7.4902,3.93195820741,0.0,3.33988,0.592078207411
 11/22  04:00:00,14.8337458336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.9800855685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  06:00:00,22.6921736446,3.96937120563,0.0,0.0,4.58992532963,8.1892,53.8656346403,44.9238505392,8.3497,0.592084101055
 11/22  07:00:00,38.6500543252,3.96937120563,0.0181659778096,0.0,9.17985065927,19.4245,61.5330370924,41.3710370098,16.6994,3.46260008264
 11/22  08:00:00,41.8939124123,3.96937120563,0.023948990716,0.0,9.17985065927,26.9147,70.8432708233,31.2881070201,25.0491,14.5060638031
 11/22  09:00:00,41.8931712341,3.96937120563,0.00259347621844,0.0,9.17985065927,26.9147,74.2653179854,28.1128286405,33.3988,12.7536893449
 11/22  10:00:00,34.4101182379,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.7851557327,26.7420716925,25.0491,10.9939840402
 11/22  11:00:00,41.9139527807,3.96937120563,0.00715046586152,0.0,9.17985065927,26.9147,77.5351086007,26.5355108351,41.7485,9.25109776564
 11/22  12:00:00,42.639193141,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.1289177779,17.3861076209,41.7485,10.994310157
 11/22  13:00:00,41.9757980893,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.4299651436,9.42950237597,41.7485,9.25196276761
 11/22  14:00:00,34.4519944711,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.594437063,12.5302929003,33.3988,8.66534416266
 11/22  15:00:00,34.451465975,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.0312596695,19.0535912993,25.0491,6.92856837015
 11/22  16:00:00,34.4309998945,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.7992746267,26.8968199967,33.3988,7.50365462999
 11/22  17:00:00,41.8680070026,3.96937120563,0.0144095914445,0.0,9.17985065927,26.9147,82.4911873346,24.889032847,50.0982,7.50395448753
 11/22  18:00:00,45.0427270291,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.9624980957,18.6150564733,50.0982,9.24924162241
 11/22  19:00:00,46.1085155651,3.96937120563,0.00513441644019,0.0,9.17985065927,26.9147,76.9903632086,13.5585159013,50.0982,13.3336473073
 11/22  20:00:00,38.7419958048,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.771671337,17.4479415058,33.3988,13.9249298312
 11/22  21:00:00,38.7170273012,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.8876173448,21.324216348,33.3988,12.1646009968
 11/22  22:00:00,38.6389055238,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.7763713036,30.9728035521,25.0491,12.7544677515
 11/22  23:00:00,38.5344833216,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.0100213284,32.480872444,16.6994,10.8297488844
 11/22  24:00:00,39.3024526001,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.2483500407,32.9652486782,8.3497,5.93340136247
 11/23  01:00:00,22.5884736817,3.96937120563,0.0,0.0,4.58992532963,8.1892,47.8434674137,38.1584184719,3.33988,6.34516894186
 11/23  02:00:00,14.7936276429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.8134175785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.8236233355,0.0,0.0,0.0,1.52997510988,7.4902,3.93196435104,0.0,3.33988,0.592084351044
 11/23  05:00:00,14.9694885102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.6944944003,3.96937120563,0.0,0.0,4.58992532963,8.1892,58.5428251547,49.6010349213,8.3497,0.592090233379
 11/23  07:00:00,38.6631049402,3.96937120563,0.0209876726755,0.0,9.17985065927,19.4245,65.2817992351,45.119292334,16.6994,3.4631069011
 11/23  08:00:00,42.9525863294,3.96937120563,0.0182916890098,0.0,9.17985065927,26.9147,62.4737806312,33.3880854749,25.0491,4.0365951563
 11/23  09:00:00,41.8956546289,3.96937120563,0.00256031531007,0.0,9.17985065927,26.9147,67.8231731063,30.9619200651,33.3988,3.46245304122
 11/23  10:00:00,34.4127688638,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.8539078019,35.7676577862,25.0491,4.03715001569
 11/23  11:00:00,41.924866638,3.96937120563,0.0147465508749,0.0,9.17985065927,26.9147,85.1362249405,31.6976646365,41.7485,11.690060304
 11/23  12:00:00,42.6393522487,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.3731074514,26.5656481792,41.7485,12.0589592722
 11/23  13:00:00,41.9770633124,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.8235726958,19.2446093387,41.7485,9.83046335706
 11/23  14:00:00,34.4675992451,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.1304535498,16.4817448195,33.3988,9.24990873031
 11/23  15:00:00,34.4747320065,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.5745471727,19.0206952338,25.0491,7.50475193893
 11/23  16:00:00,34.4673258902,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.4017677153,20.0753553335,33.3988,6.92761238182
 11/23  17:00:00,41.9124627612,3.96937120563,0.0170148796582,0.0,9.17985065927,26.9147,74.6573742615,17.0546117217,50.0982,7.50456253978
