Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  18:00:00,45.0843545397,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.3654741598,15.0150702422,50.0982,9.25220391754
 11/23  19:00:00,46.1540941775,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.3905317928,9.13070480026,50.0982,12.1616269925
 11/23  20:00:00,38.8120540614,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.0387455933,7.4751382265,33.3988,12.1648073668
 11/23  21:00:00,38.7950882331,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.9340792409,6.2858170688,33.3988,9.24946217208
 11/23  22:00:00,38.7233290029,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.6936675192,12.4805785079,25.0491,12.1639890113
 11/23  23:00:00,38.6109957368,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.2401097743,15.290276905,16.6994,9.25043286927
 11/23  24:00:00,39.3721622863,3.96937120563,0.0,0.0,9.17985065927,19.4245,29.1590978564,15.6197859681,8.3497,5.18961188833
 11/24  01:00:00,22.6652474315,3.96937120563,0.0,0.0,4.58992532963,8.1892,30.940028832,22.9846866368,3.33988,4.61546219517
 11/24  02:00:00,14.8687456381,0.0,0.0,0.0,1.52997510988,7.4902,3.93196917211,0.0,3.33988,0.592089172106
 11/24  03:00:00,14.895304615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.9044498287,0.0,0.0,0.0,1.52997510988,7.4902,3.93197506843,0.0,3.33988,0.592095068425
 11/24  05:00:00,15.6017214351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.3062965505,3.96937120563,0.0,0.0,4.58992532963,8.1892,38.6507999934,29.7090248726,8.3497,0.592075120795
 11/24  07:00:00,38.9607218722,3.96937120563,0.0245800326294,0.0,9.17985065927,19.4245,50.0832002598,29.9212180027,16.6994,3.46258225713
 11/24  08:00:00,43.0348861432,3.96937120563,0.0304926917726,0.0,9.17985065927,26.9147,56.813994681,17.2555308851,25.0491,14.5093637959
 11/24  09:00:00,41.9822988392,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.5437695665,11.3893380563,33.3988,12.7556315102
 11/24  10:00:00,34.5040354917,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.5621917723,9.51763336315,25.0491,10.9954584091
 11/24  11:00:00,42.011909919,3.96937120563,0.00257000031703,0.0,9.17985065927,26.9147,56.6987665659,5.12070643266,41.7485,9.82956013327
 11/24  12:00:00,42.7817235243,3.96937120563,0.0236599127857,0.0,9.17985065927,26.9147,52.1657242408,0.0,41.7485,10.4172242408
 11/24  13:00:00,43.3614781768,3.96937120563,1.23027237793,0.0,9.17985065927,26.9147,51.5782274559,0.0,41.7485,9.82972745586
 11/24  14:00:00,35.3914605152,3.96937120563,0.782262659899,0.0,9.17985065927,19.4245,41.487839704,0.0,33.3988,8.08903970401
 11/24  15:00:00,35.2970131541,3.96937120563,0.673776772472,0.0,9.17985065927,19.4245,32.553219801,0.0,25.0491,7.50411980104
 11/24  16:00:00,34.6666261016,3.96937120563,0.0553361747954,0.0,9.17985065927,19.4245,40.9266486643,0.0230232540021,33.3988,7.50482541025
 11/24  17:00:00,42.5504618936,3.96937120563,0.523028854109,0.0,9.17985065927,26.9147,57.0259168566,0.0,50.0982,6.92771685664
 11/24  18:00:00,45.5590451055,3.96937120563,0.39333970859,0.0,9.17985065927,26.9147,59.9271377002,0.0,50.0982,9.82893770021
 11/24  19:00:00,46.4045608317,3.96937120563,0.201760578061,0.0,9.17985065927,26.9147,62.8541243834,0.0,50.0982,12.7559243834
 11/24  20:00:00,38.6740482344,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.2495363395,1.34379996258,33.3988,14.5069363769
 11/24  21:00:00,38.6359417478,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.8993097683,8.33711998468,33.3988,12.1633897836
 11/24  22:00:00,38.5749716817,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.3475459673,19.5428071946,25.0491,12.7556387727
 11/24  23:00:00,38.5469167612,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.949128726,30.255259411,16.6994,10.994469315
 11/24  24:00:00,39.3073687996,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.4170230035,34.7223230408,8.3497,6.34499996266
 11/25  01:00:00,22.5841489646,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.8008699344,43.8462567683,3.33988,4.61473316608
 11/25  02:00:00,14.787874393,0.0,0.0,0.0,1.52997510988,7.4902,3.93194277783,0.0,3.33988,0.59206277783
 11/25  03:00:00,14.8143230465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.8214951787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.9694979132,0.0,0.0,0.0,1.52997510988,7.4902,3.931948696,0.0,3.33988,0.592068695997
 11/25  06:00:00,22.693646003,3.96937120563,0.0,0.0,4.58992532963,8.1892,59.811692387,51.441992387,8.3497,0.02
 11/25  07:00:00,38.6515893178,3.96937120563,0.0201961323955,0.0,9.17985065927,19.4245,70.6224307107,49.8862443447,16.6994,4.03678636598
 11/25  08:00:00,42.9335857773,3.96937120563,0.0172044101008,0.0,9.17985065927,26.9147,68.2402783407,39.7288775039,25.0491,3.46230083675
 11/25  09:00:00,41.8859575819,3.96937120563,0.00259811194386,0.0,9.17985065927,26.9147,71.2609428099,33.8249761477,33.3988,4.03716666221
 11/25  10:00:00,34.4396588709,3.96937120563,0.000850436707831,0.0,9.17985065927,19.4245,61.8673398743,24.6534358406,25.0491,12.1648040337
 11/25  11:00:00,41.9930667736,3.96937120563,0.00440719708894,0.0,9.17985065927,26.9147,62.8327624922,10.6654634877,41.7485,10.4187990045
 11/25  12:00:00,42.7717469881,3.96937120563,0.0151577195873,0.0,9.17985065927,26.9147,53.9134343678,0.0,41.7485,12.1649343678
 11/25  13:00:00,42.5528094501,3.96937120563,0.428304758183,0.0,9.17985065927,26.9147,53.912464838,0.0,41.7485,12.163964838
 11/25  14:00:00,34.7898116619,3.96937120563,0.184510725674,0.0,9.17985065927,19.4245,43.8152768141,0.0,33.3988,10.4164768141
 11/25  15:00:00,34.8267896685,3.96937120563,0.209493613439,0.0,9.17985065927,19.4245,34.8771789405,0.0,25.0491,9.82807894052
 11/25  16:00:00,34.9330559854,3.96937120563,0.315932513213,0.0,9.17985065927,19.4245,43.2271734396,0.0,33.3988,9.82837343957
 11/25  17:00:00,42.8661880029,3.96937120563,0.843686004386,0.0,9.17985065927,26.9147,58.1869755364,0.0,50.0982,8.08877553643
 11/25  18:00:00,45.4898088199,3.96937120563,0.320743472058,0.0,9.17985065927,26.9147,59.9273187134,0.0,50.0982,9.82911871338
 11/25  19:00:00,46.3176581743,3.96937120563,0.121847419724,0.0,9.17985065927,26.9147,63.4437833866,0.00936990839901,50.0982,13.3362134782
 11/25  20:00:00,38.825638641,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.2261368275,0.0714978992851,33.3988,12.7558389282
 11/25  21:00:00,38.7752994571,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.1997649849,9.63638899277,33.3988,12.1645759921
 11/25  22:00:00,38.6816050616,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.1951347124,14.8111104356,25.0491,13.3349242769
 11/25  23:00:00,38.5568059918,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.9390165902,21.9879325183,16.6994,9.25168407186
 11/25  24:00:00,39.3040835186,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.265259295,32.4108975528,8.3497,7.50466174218
 11/26  01:00:00,22.5877266848,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.8649733322,41.1794801019,3.33988,6.34561323037
 11/26  02:00:00,14.7939641272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.8262858598,0.0,0.0,0.0,1.52997510988,7.4902,3.93197434586,0.0,3.33988,0.592094345855
 11/26  04:00:00,14.8515038179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,15.0096123007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.7294569072,3.96937120563,0.0,0.0,4.58992532963,8.1892,49.0741956535,40.1324040196,8.3497,0.592091633943
 11/26  07:00:00,38.7020762187,3.96937120563,0.0239774977096,0.0,9.17985065927,19.4245,54.5576186709,34.395462824,16.6994,3.46275584686
 11/26  08:00:00,42.9926957502,3.96937120563,0.0128266316199,0.0,9.17985065927,26.9147,49.7774354006,20.6912055423,25.0491,4.0371298583
 11/26  09:00:00,41.9707440459,3.96937120563,0.00211811095783,0.0,9.17985065927,26.9147,47.6732231239,10.2371895221,33.3988,4.03723360176
 11/26  10:00:00,34.5406601357,3.96937120563,0.00169880297234,0.0,9.17985065927,19.4245,31.5809993183,3.0681701861,25.0491,3.46372913218
 11/26  11:00:00,42.343209911,3.96937120563,0.248191235088,0.0,9.17985065927,26.9147,53.9220424378,0.00885895814347,41.7485,12.1646834797
 11/26  12:00:00,45.7397384427,3.96937120563,2.88329797985,0.0,9.17985065927,26.9147,53.9132392626,0.0,41.7485,12.1647392626
 11/26  13:00:00,47.7188405846,3.96937120563,5.49869290926,0.0,9.17985065927,26.9147,51.0003011645,0.0,41.7485,9.25180116449
 11/26  14:00:00,40.366498133,3.96937120563,5.67700879155,0.0,9.17985065927,19.4245,43.2274114606,0.0,33.3988,9.82861146058
 11/26  15:00:00,39.645279829,3.96937120563,4.95060661613,0.0,9.17985065927,19.4245,32.5531646268,0.0,25.0491,7.50406462682
 11/26  16:00:00,38.6644434843,3.96937120563,3.97923717355,0.0,9.17985065927,19.4245,40.3277518849,0.0,33.3988,6.92895188492
 11/26  17:00:00,46.5407801526,3.96937120563,4.40395272514,0.0,9.17985065927,26.9147,57.601671038,0.0,50.0982,7.50347103804
 11/26  18:00:00,49.6079462734,3.96937120563,4.34850116872,0.0,9.17985065927,26.9147,59.9272341553,0.0,50.0982,9.82903415535
 11/26  19:00:00,51.1610275278,3.96937120563,4.84985178455,0.0,9.17985065927,26.9147,62.2636505149,0.0,50.0982,12.1654505149
 11/26  20:00:00,43.0120377552,3.96937120563,4.01516837718,0.0,9.17985065927,19.4245,44.9831092056,0.0,33.3988,11.5843092056
 11/26  21:00:00,42.7115355176,3.96937120563,3.73178762807,0.0,9.17985065927,19.4245,43.2284413248,0.0,33.3988,9.82964132478
 11/26  22:00:00,40.3565362825,3.96937120563,1.47276846244,0.0,9.17985065927,19.4245,37.2137242863,0.0,25.0491,12.1646242863
 11/26  23:00:00,39.2163435177,3.96937120563,0.463602441173,0.0,9.17985065927,19.4245,25.951374314,0.0,16.6994,9.251974314
 11/26  24:00:00,39.494336902,3.96937120563,0.0,0.0,9.17985065927,19.4245,13.654038388,0.114933295634,8.3497,5.18940509241
 11/27  01:00:00,22.7731551332,3.96937120563,0.0,0.0,4.58992532963,8.1892,8.76487950059,0.234935463301,3.33988,5.19006403729
 11/27  02:00:00,14.9664861886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.9934447154,0.0,0.0,0.0,1.52997510988,7.4902,3.93197356388,0.0,3.33988,0.592093563881
 11/27  04:00:00,15.0078944921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,15.1813169726,0.0,0.0,0.0,1.52997510988,7.4902,3.93192771213,0.0,3.33988,0.592047712127
 11/27  06:00:00,22.9659915849,3.96937120563,0.0261034554943,0.0,4.58992532963,8.1892,8.53487486622,0.165174866222,8.3497,0.02
 11/27  07:00:00,38.9833742777,3.96937120563,0.0759638747503,0.0,9.17985065927,19.4245,20.7358356702,0.0,16.6994,4.03643567017
 11/27  08:00:00,43.8855696562,3.96937120563,0.700797688397,0.0,9.17985065927,26.9147,38.9783670076,0.0,25.0491,13.9292670076
 11/27  09:00:00,43.1219803411,3.96937120563,1.00281814893,0.0,9.17985065927,26.9147,46.736800373,0.0,33.3988,13.338000373
 11/27  10:00:00,34.6071617624,3.96937120563,0.0,0.0,9.17985065927,19.4245,36.1108378701,0.0667462030495,25.0491,10.9949916671
 11/27  11:00:00,42.0840301893,3.96937120563,0.00620457111217,0.0,9.17985065927,26.9147,51.5789738622,0.0,41.7485,9.83047386217
 11/27  12:00:00,42.9096549654,3.96937120563,0.118680463626,0.0,9.17985065927,26.9147,52.1669324298,0.0,41.7485,10.4184324298
 11/27  13:00:00,42.5762925289,3.96937120563,0.458152267853,0.0,9.17985065927,26.9147,51.5770055858,0.0,41.7485,9.82850558585
 11/27  14:00:00,34.5749930068,3.96937120563,0.00258291800102,0.0,9.17985065927,19.4245,42.107103967,0.0431186180839,33.3988,8.66518534893
 11/27  15:00:00,34.5902854578,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.5981131226,0.0436588289263,25.0491,7.50535429363
 11/27  16:00:00,34.6054587353,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.327485227,0.0,33.3988,6.92868522697
 11/27  17:00:00,43.0942310914,3.96937120563,0.987458698548,0.0,9.17985065927,26.9147,57.6032556195,0.0,50.0982,7.50505561947
 11/27  18:00:00,49.6860161312,3.96937120563,4.37917263453,0.0,9.17985065927,26.9147,59.9276681121,0.0,50.0982,9.82946811205
 11/27  19:00:00,49.7483461909,3.96937120563,3.45158310042,0.0,9.17985065927,26.9147,63.4335592336,0.0,50.0982,13.3353592336
 11/27  20:00:00,39.1161567408,3.96937120563,0.209625219045,0.0,9.17985065927,19.4245,47.3513148472,0.0218899382243,33.3988,13.930624909
 11/27  21:00:00,38.8591079754,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.6428214245,0.0788204585887,33.3988,12.1652009659
 11/27  22:00:00,38.7329169063,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.6992900023,8.31314913472,25.0491,13.3370408675
 11/27  23:00:00,38.5933392176,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.5163073275,15.8199415581,16.6994,10.9969657694
 11/27  24:00:00,39.3491450527,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.0436483874,19.9228503698,8.3497,5.77109801762
 11/28  01:00:00,22.6330240054,3.96937120563,0.0,0.0,4.58992532963,8.1892,36.4716837441,27.9423056443,3.33988,5.18949809981
 11/28  02:00:00,14.8437871143,0.0,0.0,0.0,1.52997510988,7.4902,3.93195524316,0.0,3.33988,0.592075243156
 11/28  03:00:00,14.8661976739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.8657567914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.5192786955,0.0,0.0,0.0,1.52997510988,7.4902,3.93196114151,0.0,3.33988,0.592081141507
 11/28  06:00:00,23.229763371,3.96937120563,0.0,0.0,4.58992532963,8.1892,48.8511880472,40.4814880472,8.3497,0.02
 11/28  07:00:00,38.8832732794,3.96937120563,0.0125422673762,0.0,9.17985065927,19.4245,61.5314292301,40.7950557591,16.6994,4.03697347094
 11/28  08:00:00,42.9415194659,3.96937120563,0.0224283673428,0.0,9.17985065927,26.9147,74.920951706,35.3599158285,25.0491,14.5119358775
 11/28  09:00:00,41.880094125,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.4027966767,31.6666734183,33.3988,13.3373232584
 11/28  10:00:00,34.4106663712,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.0472089221,27.0024528231,25.0491,10.995656099
 11/28  11:00:00,41.9114624659,3.96937120563,0.00295753029283,0.0,9.17985065927,26.9147,74.8389208722,23.8372359005,41.7485,9.25318497173
 11/28  12:00:00,42.6453768527,3.96937120563,0.0,0.0,9.17985065927,26.9147,64.6370870769,11.8917874773,41.7485,10.9967995996
 11/28  13:00:00,41.9848408243,3.96937120563,0.0,0.0,9.17985065927,26.9147,52.3169293245,0.738936037748,41.7485,9.82949328678
 11/28  14:00:00,34.4661933496,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.5064043607,0.442043484152,33.3988,8.66556087652
 11/28  15:00:00,34.464172835,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.6717271454,5.69428938029,25.0491,6.92833776508
 11/28  16:00:00,34.4457240457,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.4362564277,11.5330401394,33.3988,7.50441628833
 11/28  17:00:00,41.8650432228,3.96937120563,0.00526198438878,0.0,9.17985065927,26.9147,71.1272362552,13.524028213,50.0982,7.50500804221
 11/28  18:00:00,45.0242009844,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.1848979032,17.2580174267,50.0982,9.82868047657
 11/28  19:00:00,46.0732970138,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.5908359986,18.1553333696,50.0982,13.337302629
 11/28  20:00:00,38.5642411861,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.4920721674,23.1263905458,33.3988,13.9668816216
 11/28  21:00:00,38.5415679707,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.2633784097,28.7349669719,33.3988,12.1296114378
 11/28  22:00:00,38.4799850674,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.4243353606,44.0375004599,25.0491,13.3377349006
 11/28  23:00:00,38.4555588412,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.5556992772,55.860666268,16.6994,10.9956330092
 11/28  24:00:00,39.2446817705,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.0357643143,62.339546702,8.3497,6.34651761232
 11/29  01:00:00,22.4920299081,3.96937120563,0.0,0.0,4.58992532963,8.1892,78.4190676712,70.4632334711,3.33988,4.61595420018
 11/29  02:00:00,14.6807026863,0.0,0.0,0.0,1.52997510988,7.4902,3.93197559449,0.0,3.33988,0.592095594489
 11/29  03:00:00,14.7012053497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.7137750061,0.0,0.0,0.0,1.52997510988,7.4902,3.93193842919,0.0,3.33988,0.592058429185
 11/29  05:00:00,14.859018558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.5863072096,3.96937120563,0.0,0.0,4.58992532963,8.1892,90.8499530873,81.9081887348,8.3497,0.592064352495
 11/29  07:00:00,38.5561933537,3.96937120563,0.0150844189162,0.0,9.17985065927,19.4245,95.452060734,75.2897210008,16.6994,3.46293973318
 11/29  08:00:00,42.8630332888,3.96937120563,0.0180782798997,0.0,9.17985065927,26.9147,101.607053888,62.0469475632,25.0491,14.5110063248
 11/29  09:00:00,41.8267577302,3.96937120563,0.0,0.0,9.17985065927,26.9147,98.4468849419,51.7105476111,33.3988,13.3375373308
 11/29  10:00:00,34.3629632418,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.5060072011,43.4597203321,25.0491,10.997186869
 11/29  11:00:00,41.8820314016,3.96937120563,0.00290560689665,0.0,9.17985065927,26.9147,85.2301018319,33.650390964,41.7485,9.83121086788
 11/29  12:00:00,42.6306658438,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.3956355314,16.6505079265,41.7485,10.9966276049
 11/29  13:00:00,41.9802896701,3.96937120563,0.0,0.0,9.17985065927,26.9147,53.9227495836,2.34450239955,41.7485,9.82974718403
 11/29  14:00:00,34.4698354271,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.9274966495,0.439079710664,33.3988,8.08961693883
 11/29  15:00:00,34.4767194212,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.4129335114,2.85900609809,25.0491,7.50482741332
 11/29  16:00:00,34.4646397914,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.9807185194,6.07625916557,33.3988,7.50565935388
 11/29  17:00:00,41.8871947912,3.96937120563,0.00554795351784,0.0,9.17985065927,26.9147,64.7552259238,7.15190527706,50.0982,7.50512064676
 11/29  18:00:00,45.0397185861,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.4752552923,13.5461749829,50.0982,9.83088030946
 11/29  19:00:00,46.0769861457,3.96937120563,0.0,0.0,9.17985065927,26.9147,82.4533763387,19.0174847708,50.0982,13.3376915679
 11/29  20:00:00,38.6994078509,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.6077712451,30.2768367277,33.3988,13.9321345173
 11/29  21:00:00,38.6596515873,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.8170866823,40.2522307068,33.3988,12.1660559754
 11/29  22:00:00,38.5748962173,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.0330670825,50.6467274016,25.0491,13.3372396809
 11/29  23:00:00,38.4599918384,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.4087250694,55.7118856945,16.6994,10.9974393749
 11/29  24:00:00,39.2424184754,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.363023199,64.6671007978,8.3497,6.34622240127
 11/30  01:00:00,22.4807309518,3.96937120563,0.0,0.0,4.58992532963,8.1892,85.3800028212,76.8492006286,3.33988,5.19092219261
 11/30  02:00:00,14.6762449322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7021696424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7183197187,0.0,0.0,0.0,1.52997510988,7.4902,3.93196626617,0.0,3.33988,0.592086266172
 11/30  05:00:00,14.8683143863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.5978750823,3.96937120563,0.0,0.0,4.58992532963,8.1892,87.7007634242,78.7589712789,8.3497,0.592092145275
 11/30  07:00:00,38.5750465129,3.96937120563,0.0166480425517,0.0,9.17985065927,19.4245,90.5085569273,70.3456751047,16.6994,3.46348182252
 11/30  08:00:00,42.8824631713,3.96937120563,0.0196350277046,0.0,9.17985065927,26.9147,97.8260843333,58.2643134354,25.0491,14.5126708979
 11/30  09:00:00,41.8507256431,3.96937120563,0.00142542905631,0.0,9.17985065927,26.9147,94.1434004242,47.4057554859,33.3988,13.3388449382
 11/30  10:00:00,34.4112209624,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.8882987841,30.8413846289,25.0491,10.9978141552
 11/30  11:00:00,41.9412690356,3.96937120563,0.00454229804417,0.0,9.17985065927,26.9147,73.1028309017,21.5237960192,41.7485,9.83053488256
 11/30  12:00:00,42.710235372,3.96937120563,0.00237822085763,0.0,9.17985065927,26.9147,55.6692473893,2.92366221489,41.7485,10.9970851744
 11/30  13:00:00,42.2298663787,3.96937120563,0.141144268041,0.0,9.17985065927,26.9147,51.5868016457,0.00765222425024,41.7485,9.83064942146
 11/30  14:00:00,34.5740166796,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.1168458657,0.0526318637401,33.3988,8.66541400194
 11/30  15:00:00,34.5706843435,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.6254525199,0.0713686126896,25.0491,7.50498390718
 11/30  16:00:00,34.5448800519,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9414729265,0.0375823670129,33.3988,7.50509055947
 11/30  17:00:00,41.9784797316,3.96937120563,0.0116833358435,0.0,9.17985065927,26.9147,57.0268324142,0.0,50.0982,6.92863241418
 11/30  18:00:00,45.1531551376,3.96937120563,0.00508014119288,0.0,9.17985065927,26.9147,59.9281735041,0.0,50.0982,9.82997350407
 11/30  19:00:00,46.1888124622,3.96937120563,0.00422678583884,0.0,9.17985065927,26.9147,63.458272955,0.0226280264846,50.0982,13.3374449286
 11/30  20:00:00,38.8015835535,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.2560004565,3.3454663554,33.3988,14.5117341011
 11/30  21:00:00,38.7565613082,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.3462205795,9.78201279569,33.3988,12.1654077838
 11/30  22:00:00,38.6526630491,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.8213719253,24.4342667318,25.0491,13.3380051936
 11/30  23:00:00,38.5170014023,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.3600918731,36.6639339032,16.6994,10.9967579699
 11/30  24:00:00,39.2812537894,3.96937120563,0.014017445293,0.0,9.17985065927,19.4245,63.6589281918,48.9622580163,8.3497,6.34697017548
 12/01  01:00:00,22.5098453648,3.96937120563,0.0,0.0,4.58992532963,8.1892,73.6776650176,65.1470335736,3.33988,5.19075144397
 12/01  02:00:00,14.6952528606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.704318267,0.0,0.0,0.0,1.52997510988,7.4902,3.93195898178,0.0,3.33988,0.592078981778
 12/01  04:00:00,14.7111660486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3697793584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0887501231,3.96937120563,0.0,0.0,4.58992532963,8.1892,110.946982389,102.005197505,8.3497,0.592084884425
 12/01  07:00:00,38.7641700976,3.96937120563,0.0127215046728,0.0,9.17985065927,19.4245,116.701391541,95.965338384,16.6994,4.03665315731
 12/01  08:00:00,42.8325791343,3.96937120563,0.0151764400608,0.0,9.17985065927,26.9147,127.396473817,87.8345198231,25.0491,14.5128539941
 12/01  09:00:00,41.7839691827,3.96937120563,0.0,0.0,9.17985065927,26.9147,119.505443929,72.768510738,33.3988,13.3381331913
 12/01  10:00:00,34.3293276158,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.0814139044,56.0341430737,25.0491,10.9981708307
 12/01  11:00:00,41.8401511956,3.96937120563,0.00150075674314,0.0,9.17985065927,26.9147,99.447213552,47.8670902622,41.7485,9.83162328984
 12/01  12:00:00,42.5944253693,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.483830045,33.7388616415,41.7485,10.9964684035
 12/01  13:00:00,41.9181675307,3.96937120563,0.0,0.0,9.17985065927,26.9147,71.9998282372,20.9987807321,41.7485,9.25254750513
 12/01  14:00:00,34.4054503747,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.8165483788,17.7512995324,33.3988,8.66644884645
 12/01  15:00:00,34.414735328,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.0781870344,19.524575203,25.0491,7.50451183141
 12/01  16:00:00,34.4084106403,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.6321850485,21.7285629364,33.3988,7.50482211206
 12/01  17:00:00,41.8297405689,3.96937120563,0.00495957501432,0.0,9.17985065927,26.9147,81.1631144458,23.5589437734,50.0982,7.50597067236
 12/01  18:00:00,44.9967242588,3.96937120563,0.0,0.0,9.17985065927,26.9147,87.910877063,27.9816014057,50.0982,9.83107565732
 12/01  19:00:00,46.0422949134,3.96937120563,0.0,0.0,9.17985065927,26.9147,95.0955467137,31.6582543484,50.0982,13.3390923653
 12/01  20:00:00,38.5211956542,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.4553355365,41.5438515142,33.3988,14.5126840223
 12/01  21:00:00,38.4930746124,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.9842579402,50.4179326298,33.3988,12.1675253104
 12/01  22:00:00,38.432906263,3.96937120563,0.0,0.0,9.17985065927,19.4245,101.908885076,63.5223402903,25.0491,13.3374447854
 12/01  23:00:00,38.4199591789,3.96937120563,0.0,0.0,9.17985065927,19.4245,99.5943245794,71.8981845693,16.6994,10.9967400101
 12/01  24:00:00,39.2259371394,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.0256829507,77.3290834968,8.3497,6.34689945391
 12/02  01:00:00,22.4632879343,3.96937120563,0.0,0.0,4.58992532963,8.1892,94.0488852105,85.5182415903,3.33988,5.19076362021
 12/02  02:00:00,14.6590781767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.6829285827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.6949171884,0.0,0.0,0.0,1.52997510988,7.4902,3.93194708979,0.0,3.33988,0.592067089793
 12/02  05:00:00,14.8445358687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.5757643572,3.96937120563,0.00423987254247,0.0,4.58992532963,8.1892,107.331635445,98.3898624453,8.3497,0.592072999535
 12/02  07:00:00,38.535583981,3.96937120563,0.0131789846978,0.0,9.17985065927,19.4245,116.713769585,96.550902616,16.6994,3.46346696862
 12/02  08:00:00,42.821247494,3.96937120563,0.00699474922021,0.0,9.17985065927,26.9147,111.18020859,82.093795671,25.0491,4.03731291902
 12/02  09:00:00,41.7776944899,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.139443642,68.7028053338,33.3988,4.03783830824
 12/02  10:00:00,34.3458925182,3.96937120563,0.000930431856236,0.0,9.17985065927,19.4245,86.9790193749,49.7625799167,25.0491,12.1673394582
 12/02  11:00:00,41.8969642499,3.96937120563,0.00318713582325,0.0,9.17985065927,26.9147,82.9060717497,30.1592916202,41.7485,10.9982801294
 12/02  12:00:00,42.6527265039,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.3685897666,12.4535703754,41.7485,12.1665193911
 12/02  13:00:00,42.0040513498,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.2806182962,3.36382093921,41.7485,12.168297357
 12/02  14:00:00,34.4866475846,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.8278204073,0.431705125148,33.3988,10.9973152821
 12/02  15:00:00,34.4953557298,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.5904590196,0.711099385653,25.0491,9.83025963392
 12/02  16:00:00,34.4779282379,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.9257607307,3.69598947343,33.3988,9.83097125723
 12/02  17:00:00,41.8889903545,3.96937120563,0.00435919017057,0.0,9.17985065927,26.9147,67.7686065147,9.00383453012,50.0982,8.66657198455
 12/02  18:00:00,45.0382023163,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.903119219,19.9736486459,50.0982,9.83127057315
 12/02  19:00:00,46.0758375035,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.8977270054,22.4597609498,50.0982,13.3397660556
 12/02  20:00:00,38.7061646166,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.6817263015,24.9451036112,33.3988,13.3378226903
 12/02  21:00:00,38.6816781793,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.8490847145,30.2828237469,33.3988,12.1674609675
 12/02  22:00:00,38.6059082922,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.294363346,32.9076263981,25.0491,13.3376369479
 12/02  23:00:00,38.4872029983,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.5221481168,38.9923725061,16.6994,9.83037561071
 12/02  24:00:00,39.2503903092,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.5986664278,52.7436595875,8.3497,7.50530684032
 12/03  01:00:00,22.4951559211,3.96937120563,0.0018174397658,0.0,4.58992532963,8.1892,80.9494538481,71.2628500533,3.33988,6.3467237948
 12/03  02:00:00,14.6890592571,0.0,0.0,0.0,1.52997510988,7.4902,3.93195476876,0.0,3.33988,0.592074768759
 12/03  03:00:00,14.7010116626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.7067982366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8558184304,0.0,0.0,0.0,1.52997510988,7.4902,3.93193480729,0.0,3.33988,0.592054807287
 12/03  06:00:00,22.5794874773,3.96937120563,0.0,0.0,4.58992532963,8.1892,99.9183802743,91.5486802743,8.3497,0.02
 12/03  07:00:00,38.5415915105,3.96937120563,0.0138943808395,0.0,9.17985065927,19.4245,109.473081272,88.7365152466,16.6994,4.03716602556
 12/03  08:00:00,42.8314840259,3.96937120563,0.0119878314514,0.0,9.17985065927,26.9147,105.923038896,76.8371814107,25.0491,4.03675748539
 12/03  09:00:00,41.8015504137,3.96937120563,0.0013693912117,0.0,9.17985065927,26.9147,94.4892400761,57.626487237,33.3988,3.46395283906
 12/03  10:00:00,34.3616724932,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.5537299332,44.466672226,25.0491,4.03795770719
 12/03  11:00:00,41.8861668698,3.96937120563,0.00444804004747,0.0,9.17985065927,26.9147,84.5443157212,30.6281925123,41.7485,12.167623209
 12/03  12:00:00,42.629104019,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.9879077389,21.0735517173,41.7485,12.1658560216
 12/03  13:00:00,41.9781056985,3.96937120563,0.0,0.0,9.17985065927,26.9147,61.3541968016,9.77414847938,41.7485,9.83154832217
 12/03  14:00:00,34.4686796663,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.2755686481,5.04605696286,33.3988,9.83071168525
 12/03  15:00:00,34.4771321407,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.4808385351,5.92662839148,25.0491,7.50511014366
 12/03  16:00:00,34.467280016,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.3418937574,7.43799901437,33.3988,7.50509474304
 12/03  17:00:00,41.8862590204,3.96937120563,0.00422354093274,0.0,9.17985065927,26.9147,67.4178353541,9.81362357871,50.0982,7.50601177536
 12/03  18:00:00,45.0341120849,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.235342594,20.3057912653,50.0982,9.83135132876
 12/03  19:00:00,46.0743847022,3.96937120563,0.0,0.0,9.17985065927,26.9147,87.4000951114,25.1340670438,50.0982,12.1678280676
 12/03  20:00:00,38.7034340912,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.1158931543,29.5501135226,33.3988,12.1669796317
 12/03  21:00:00,38.6616783343,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.4479638449,39.2181247534,33.3988,9.83103909151
 12/03  22:00:00,38.5740896873,3.96937120563,0.0,0.0,9.17985065927,19.4245,89.9565428192,52.1607958496,25.0491,12.7466469696
 12/03  23:00:00,38.4681819678,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.4947864724,52.9650286489,16.6994,9.83035782355
 12/03  24:00:00,39.2442904174,3.96937120563,0.0,0.0,9.17985065927,19.4245,71.9600580437,58.9949445863,8.3497,4.61541345737
 12/04  01:00:00,22.4911624615,3.96937120563,0.00178577781883,0.0,4.58992532963,8.1892,81.1080767089,72.5783792706,3.33988,5.18981743829
 12/04  02:00:00,14.6813201768,0.0,0.0,0.0,1.52997510988,7.4902,3.93197282056,0.0,3.33988,0.592092820561
 12/04  03:00:00,14.7021481849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.7081060643,0.0,0.0,0.0,1.52997510988,7.4902,3.93192698518,0.0,3.33988,0.592046985182
 12/04  05:00:00,14.8562419377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.5815744454,3.96937120563,0.0,0.0,4.58992532963,8.1892,95.4131934806,87.0434934806,8.3497,0.02
 12/04  07:00:00,38.545522902,3.96937120563,0.0111614176875,0.0,9.17985065927,19.4245,99.2982001,78.5616054427,16.6994,4.03719465733
 12/04  08:00:00,42.8563175802,3.96937120563,0.0171810939132,0.0,9.17985065927,26.9147,105.379764127,65.8157263167,25.0491,14.5149378099
 12/04  09:00:00,41.8199062724,3.96937120563,0.0,0.0,9.17985065927,26.9147,103.233794941,55.9152780305,33.3988,13.9197169105
 12/04  10:00:00,34.3611808103,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.6917876534,45.6440885996,25.0491,10.9985990538
 12/04  11:00:00,41.876471652,3.96937120563,0.0017153344587,0.0,9.17985065927,26.9147,89.2841811513,37.7033287462,41.7485,9.83235240515
 12/04  12:00:00,42.6403160318,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.6707833238,17.9233943558,41.7485,10.998888968
 12/04  13:00:00,42.0022434154,3.96937120563,0.00240454527109,0.0,9.17985065927,26.9147,52.9961239355,1.41657768706,41.7485,9.8310462484
 12/04  14:00:00,34.4947205516,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.0996052077,0.0328305269008,33.3988,8.66797468076
 12/04  15:00:00,34.5045513593,3.96937120563,0.0,0.0,9.17985065927,19.4245,34.1633752524,1.6082478359,25.0491,7.50602741651
 12/04  16:00:00,34.4910762952,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.0783636827,4.17377269053,33.3988,7.50579099221
 12/04  17:00:00,41.9147187397,3.96937120563,0.00478713081492,0.0,9.17985065927,26.9147,61.4754738015,3.87107511482,50.0982,7.50619868671
 12/04  18:00:00,45.0701810072,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.7907678323,7.86113209049,50.0982,9.83143574179
 12/04  19:00:00,46.1067055581,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.4428428552,11.004461623,50.0982,13.3401812322
 12/04  20:00:00,38.7149635887,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.8290165242,25.9143683327,33.3988,14.5158481916
 12/04  21:00:00,38.6678578318,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.4407697006,38.295904618,33.3988,12.7460650827
 12/04  22:00:00,38.5781683294,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.5088874763,50.1191906202,25.0491,13.3405968561
 12/04  23:00:00,38.4563027941,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.3963939928,57.6998091437,16.6994,10.9971848491
 12/04  24:00:00,39.2381672144,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.016353009,67.319565475,8.3497,6.34708753406
 12/05  01:00:00,22.4758779405,3.96937120563,0.0,0.0,4.58992532963,8.1892,86.5292451738,77.9983327453,3.33988,5.19103242858
 12/05  02:00:00,14.6706662358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6926884188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.7038532412,0.0,0.0,0.0,1.52997510988,7.4902,3.93197298522,0.0,3.33988,0.592092985219
 12/05  05:00:00,15.3669912208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.0946173029,3.96937120563,0.0,0.0,4.58992532963,8.1892,97.7203155637,88.7785296083,8.3497,0.592085955344
 12/05  07:00:00,38.7744472799,3.96937120563,0.0145491024924,0.0,9.17985065927,19.4245,103.775668101,83.0394583875,16.6994,4.03680971359
 12/05  08:00:00,42.8437857192,3.96937120563,0.0170842122944,0.0,9.17985065927,26.9147,113.86842068,74.3054060332,25.0491,14.5139146465
 12/05  09:00:00,41.8151965832,3.96937120563,0.00129175201181,0.0,9.17985065927,26.9147,104.873398246,58.1342315477,33.3988,13.3403666987
 12/05  10:00:00,34.3793576242,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.4378543689,40.3896301796,25.0491,10.9991241892
 12/05  11:00:00,41.9144851758,3.96937120563,0.00331634831296,0.0,9.17985065927,26.9147,76.387564954,24.8063251076,41.7485,9.83273984639
 12/05  12:00:00,42.67278552,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.1835768735,5.85891170173,41.7485,11.5761651718
 12/05  13:00:00,42.0392350851,3.96937120563,0.008758539041,0.0,9.17985065927,26.9147,51.5811469697,0.0,41.7485,9.83264696965
 12/05  14:00:00,34.5344302584,3.96937120563,0.0052289243351,0.0,9.17985065927,19.4245,42.1499996103,0.0850158268573,33.3988,8.66618378345
 12/05  15:00:00,34.5329597997,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.6157671251,0.0610110708683,25.0491,7.5056560542
 12/05  16:00:00,34.5033596466,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.628448846,2.72414057987,33.3988,7.50550826616
 12/05  17:00:00,41.9215348138,3.96937120563,0.00884701862114,0.0,9.17985065927,26.9147,62.8212742626,5.21756721978,50.0982,7.50550704286
 12/05  18:00:00,45.0851590152,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.0025988651,5.07348727036,50.0982,9.8309115947
 12/05  19:00:00,46.142141768,3.96937120563,0.00256881788683,0.0,9.17985065927,26.9147,65.1205667429,1.68329092627,50.0982,13.3390758166
 12/05  20:00:00,38.6275190931,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.6874146517,6.77281482778,33.3988,14.5157998239
 12/05  21:00:00,38.6100071438,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.6724050849,8.52552560519,33.3988,12.7480794797
 12/05  22:00:00,38.5591450579,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.0450038408,16.6567501483,25.0491,13.3391536926
 12/05  23:00:00,38.5493986385,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.9339437758,21.2371400081,16.6994,10.9974037677
 12/05  24:00:00,39.3024011937,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.856398689,26.1600059164,8.3497,6.34669277261
 12/06  01:00:00,22.5904603777,3.96937120563,0.0,0.0,4.58992532963,8.1892,43.1101070722,34.5793149398,3.33988,5.19091213236
 12/06  02:00:00,14.7934935627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.8164013661,0.0,0.0,0.0,1.52997510988,7.4902,3.93195537994,0.0,3.33988,0.592075379945
 12/06  04:00:00,14.8270116224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.9786720534,0.0,0.0,0.0,1.52997510988,7.4902,3.93196127808,0.0,3.33988,0.592081278079
 12/06  06:00:00,22.6968129941,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.3843350923,42.0146350923,8.3497,0.02
 12/06  07:00:00,38.6638667499,3.96937120563,0.0197968144042,0.0,9.17985065927,19.4245,60.0144481814,39.2782629445,16.6994,4.03678523684
 12/06  08:00:00,42.9628855196,3.96937120563,0.0254025376237,0.0,9.17985065927,26.9147,70.3588241608,30.7949027967,25.0491,14.5148213641
 12/06  09:00:00,41.8976679476,3.96937120563,0.00538421007821,0.0,9.17985065927,26.9147,78.8855901179,31.5671212349,33.3988,13.919668883
 12/06  10:00:00,34.4119723852,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.9109740145,31.8628963158,25.0491,10.9989776987
 12/06  11:00:00,41.9147606181,3.96937120563,0.0125830397131,0.0,9.17985065927,26.9147,83.4632517449,31.883466338,41.7485,9.83128540688
 12/06  12:00:00,42.6298974874,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.3673902299,22.6199323441,41.7485,10.9989578858
 12/06  13:00:00,41.9665540858,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.1988999942,14.6193868604,41.7485,9.83101313386
 12/06  14:00:00,34.4378457241,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.9755726155,20.9095266124,33.3988,8.66724600313
 12/06  15:00:00,34.431295271,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.2548846387,30.6995453674,25.0491,7.50623927126
 12/06  16:00:00,34.411439172,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.5309791958,37.6262549021,33.3988,7.50592429369
 12/06  17:00:00,41.8425929208,3.96937120563,0.0144086089411,0.0,9.17985065927,26.9147,95.558762139,37.9537487394,50.0982,7.50681339956
 12/06  18:00:00,45.0146707544,3.96937120563,0.0,0.0,9.17985065927,26.9147,94.186710568,33.67875329,50.0982,10.409757278
 12/06  19:00:00,46.084388938,3.96937120563,0.00530507897173,0.0,9.17985065927,26.9147,90.5295180865,27.0894539312,50.0982,13.3418641553
 12/06  20:00:00,38.7183389411,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.6510686676,29.7367044656,33.3988,14.515564202
 12/06  21:00:00,38.6972024058,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.6709130281,30.5245168174,33.3988,12.7475962107
 12/06  22:00:00,38.6189826273,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.0271293885,38.6359377293,25.0491,13.3420916593
 12/06  23:00:00,38.5031036417,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.8451767785,43.1478707461,16.6994,10.9979060324
 12/06  24:00:00,39.277910103,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.3971736499,46.7003604155,8.3497,6.34711323447
 12/07  01:00:00,22.5447933086,3.96937120563,0.0,0.0,4.58992532963,8.1892,62.9433793422,54.4132027846,3.33988,5.19029655764
 12/07  02:00:00,14.7477873562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.7737854775,0.0,0.0,0.0,1.52997510988,7.4902,3.93195057816,0.0,3.33988,0.592070578158
 12/07  04:00:00,14.7876614263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.9396447604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195648392,0.0,3.33988,0.592076483921
 12/07  06:00:00,22.6680581994,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.7391386249,56.3694386249,8.3497,0.02
 12/07  07:00:00,38.6394258358,3.96937120563,0.0200279304487,0.0,9.17985065927,19.4245,72.5981325392,51.861558054,16.6994,4.0371744852
 12/07  08:00:00,42.9428163319,3.96937120563,0.0264680933742,0.0,9.17985065927,26.9147,82.9164206938,43.3518181235,25.0491,14.5155025703
 12/07  09:00:00,41.8834131431,3.96937120563,0.00586567160499,0.0,9.17985065927,26.9147,88.290432374,40.969459518,33.3988,13.922172856
 12/07  10:00:00,34.400247236,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.749503668,39.7011469269,25.0491,10.9992567411
 12/07  11:00:00,41.9065234362,3.96937120563,0.0132155509811,0.0,9.17985065927,26.9147,91.2658765518,39.6850845636,41.7485,9.83229198821
 12/07  12:00:00,42.6301842556,3.96937120563,0.0,0.0,9.17985065927,26.9147,83.9232160696,30.5981116745,41.7485,11.5766043952
 12/07  13:00:00,41.9611187072,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.7532285005,21.1730678335,41.7485,9.83166066704
 12/07  14:00:00,34.4400515664,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.3780774975,23.3122663381,33.3988,8.66701115934
 12/07  15:00:00,34.4392605718,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.0619869897,29.5073061818,25.0491,7.50558080797
 12/07  16:00:00,34.4299335871,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.5838807206,32.6781188519,33.3988,7.50696186873
 12/07  17:00:00,41.8696233097,3.96937120563,0.0159780038408,0.0,9.17985065927,26.9147,87.2511068968,29.6471858893,50.0982,7.50572100748
 12/07  18:00:00,45.0422774059,3.96937120563,0.0,0.0,9.17985065927,26.9147,84.3065328779,24.3753041653,50.0982,9.83302871261
 12/07  19:00:00,46.1156792129,3.96937120563,0.00304891732577,0.0,9.17985065927,26.9147,80.247889313,16.2302228304,50.0982,13.9194664826
 12/07  20:00:00,38.7666006739,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.8886148543,14.9746380997,33.3988,14.5151767546
 12/07  21:00:00,38.7538680252,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.5459433564,13.9779953268,33.3988,12.1691480295
 12/07  22:00:00,38.6797624788,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.4177154896,20.4467480899,25.0491,13.9218673996
 12/07  23:00:00,38.5613429361,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.2759305699,25.5775233523,16.6994,10.9990072176
 12/07  24:00:00,39.3096410239,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.3509013656,31.6546600325,8.3497,6.34654133317
 12/08  01:00:00,22.5881487873,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.0707424923,41.5398849645,3.33988,5.19097752776
 12/08  02:00:00,14.7804691392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.7936055214,0.0,0.0,0.0,1.52997510988,7.4902,3.93196116647,0.0,3.33988,0.592081166466
 12/08  04:00:00,14.7960439906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.4511154342,0.0,0.0,0.0,1.52997510988,7.4902,3.93196705541,0.0,3.33988,0.592087055413
 12/08  06:00:00,23.1670883599,3.96937120563,0.0,0.0,4.58992532963,8.1892,68.294073814,59.924373814,8.3497,0.02
 12/08  07:00:00,38.8366159485,3.96937120563,0.0167045271676,0.0,9.17985065927,19.4245,78.6992537057,57.9629169729,16.6994,4.03693673283
 12/08  08:00:00,42.895964133,3.96937120563,0.0210655027889,0.0,9.17985065927,26.9147,92.6376525173,53.0726684886,25.0491,14.5158840288
 12/08  09:00:00,41.8281699892,3.96937120563,0.0,0.0,9.17985065927,26.9147,98.9748641158,51.6534148556,33.3988,13.9226492602
 12/08  10:00:00,34.3523821512,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.7504223095,47.7009972157,25.0491,11.0003250938
 12/08  11:00:00,41.8591167024,3.96937120563,0.00261871010986,0.0,9.17985065927,26.9147,94.6305712233,43.0501314406,41.7485,9.83193978269
 12/08  12:00:00,42.6017243436,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.155532035,31.829000871,41.7485,11.578031164
 12/08  13:00:00,41.9222000922,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.4500183771,20.8699153384,41.7485,9.83160303869
 12/08  14:00:00,34.3990899187,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.5418715532,23.475983956,33.3988,8.66708759715
 12/08  15:00:00,34.3923718699,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.9660055732,30.4101008293,25.0491,7.50680474393
 12/08  16:00:00,34.3797959547,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.8848466655,34.9798699104,33.3988,7.5061767551
 12/08  17:00:00,41.8065175385,3.96937120563,0.00487117947505,0.0,9.17985065927,26.9147,92.3123732438,34.7078352986,50.0982,7.5063379452
 12/08  18:00:00,44.9710393799,3.96937120563,0.0,0.0,9.17985065927,26.9147,99.477735763,38.9700534451,50.0982,10.4094823179
 12/08  19:00:00,46.0124028236,3.96937120563,0.0,0.0,9.17985065927,26.9147,107.042531313,43.6014696331,50.0982,13.34286168
 12/08  20:00:00,38.4948014075,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.379487803,51.8831092661,33.3988,15.0975785373
 12/08  21:00:00,38.4768000493,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.853304151,55.2860112516,33.3988,12.1684928993
 12/08  22:00:00,38.4281392706,3.96937120563,0.0,0.0,9.17985065927,19.4245,102.764263919,64.3765419271,25.0491,13.3386219921
 12/08  23:00:00,38.416448071,3.96937120563,0.0,0.0,9.17985065927,19.4245,98.89396622,70.6162014394,16.6994,11.5783647806
 12/08  24:00:00,39.2218308918,3.96937120563,0.0,0.0,9.17985065927,19.4245,91.2410875822,76.5445394691,8.3497,6.34684811315
 12/09  01:00:00,22.4586421155,3.96937120563,0.0,0.0,4.58992532963,8.1892,94.0302813299,85.4988422303,3.33988,5.19155909963
 12/09  02:00:00,14.6544775238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.6784125494,0.0,0.0,0.0,1.52997510988,7.4902,3.93193622355,0.0,3.33988,0.592056223551
 12/09  04:00:00,14.691182792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8413733848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.5749108899,3.96937120563,0.00433013179911,0.0,4.58992532963,8.1892,102.756089339,93.8143099407,8.3497,0.592079398281
 12/09  07:00:00,38.5363175074,3.96937120563,0.0135956088097,0.0,9.17985065927,19.4245,109.774563013,89.0380154816,16.6994,4.03714753172
 12/09  08:00:00,42.8216886646,3.96937120563,0.00696158479666,0.0,9.17985065927,26.9147,105.605775779,77.0935311322,25.0491,3.46314464685
 12/09  09:00:00,41.7744805086,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.736114673,69.2995519507,33.3988,4.03776272195
 12/09  10:00:00,34.3106196525,3.96937120563,0.000560735760004,0.0,9.17985065927,19.4245,99.8013937197,62.0039880465,25.0491,12.7483056732
 12/09  11:00:00,41.8320014608,3.96937120563,0.00151672023036,0.0,9.17985065927,26.9147,105.479586803,52.730539039,41.7485,11.0005477641
 12/09  12:00:00,42.5965080927,3.96937120563,0.0,0.0,9.17985065927,26.9147,90.7969717522,36.3259124792,41.7485,12.722559273
 12/09  13:00:00,41.928056878,3.96937120563,0.0,0.0,9.17985065927,26.9147,79.0640873329,25.1204670772,41.7485,12.1951202557
 12/09  14:00:00,34.4097868716,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.0735203918,22.6752819082,33.3988,10.9994384836
 12/09  15:00:00,34.4173595358,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.7435475285,22.2847291773,25.0491,10.4097183512
 12/09  16:00:00,34.4158374039,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.3619650729,20.1321030952,33.3988,9.8310619777
 12/09  17:00:00,41.8400109785,3.96937120563,0.00392609693396,0.0,9.17985065927,26.9147,80.0158348504,21.2497752562,50.0982,8.6678595942
 12/09  18:00:00,44.9967537249,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.907711649,32.977091011,50.0982,9.83242063798
 12/09  19:00:00,46.0457222368,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.2245470661,32.2052804006,50.0982,13.9210666655
 12/09  20:00:00,38.6690027905,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.8434213057,38.1048976233,33.3988,13.3397236824
 12/09  21:00:00,38.639065071,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.1423479861,46.9944357058,33.3988,12.7491122802
 12/09  22:00:00,38.566164188,3.96937120563,0.0,0.0,9.17985065927,19.4245,86.7281423882,48.3391087201,25.0491,13.339933668
