Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  23:00:00,38.4486754627,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.7253676356,53.615319101,16.6994,10.4106485346
 12/09  24:00:00,39.2432385867,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.1661150876,58.3102069199,8.3497,7.50620816778
 12/10  01:00:00,22.5085011102,3.96937120563,0.0,0.0,4.58992532963,8.1892,73.8551074267,64.1676199839,3.33988,6.34760744283
 12/10  02:00:00,14.7026578175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.7323238308,0.0,0.0,0.0,1.52997510988,7.4902,3.93193126847,0.0,3.33988,0.592051268475
 12/10  04:00:00,14.75673066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9135200758,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307647,0.0,3.33988,0.59208307647
 12/10  06:00:00,22.6449726322,3.96937120563,0.0,0.0,4.58992532963,8.1892,66.6846938347,58.3149938347,8.3497,0.02
 12/10  07:00:00,38.613838582,3.96937120563,0.0167169227785,0.0,9.17985065927,19.4245,73.7756408889,53.038968082,16.6994,4.03727280698
 12/10  08:00:00,42.9042953756,3.96937120563,0.014491487689,0.0,9.17985065927,26.9147,70.3820722328,41.2955801069,25.0491,4.03739212592
 12/10  09:00:00,41.8561250054,3.96937120563,0.00211767503338,0.0,9.17985065927,26.9147,74.0843908768,37.2218627062,33.3988,3.46372817062
 12/10  10:00:00,34.3845127846,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.9326424444,37.8457735751,25.0491,4.0377688693
 12/10  11:00:00,41.9098161702,3.96937120563,0.0045983035902,0.0,9.17985065927,26.9147,81.2611041776,26.7643409921,41.7485,12.7482631855
 12/10  12:00:00,42.6797085405,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.554136009,12.6356297423,41.7485,12.1700062667
 12/10  13:00:00,42.0200204247,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.49542016,5.33737528886,41.7485,10.4095448712
 12/10  14:00:00,34.4970805282,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.7083096347,4.47823160594,33.3988,9.83127802875
 12/10  15:00:00,34.5054557769,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.5396022395,6.9841288453,25.0491,7.50637339415
 12/10  16:00:00,34.4933465365,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.3493336087,9.44466234542,33.3988,7.50587126332
 12/10  17:00:00,41.9238126552,3.96937120563,0.0100081745439,0.0,9.17985065927,26.9147,66.4092533586,8.80465164748,50.0982,7.50640171115
 12/10  18:00:00,45.0840265144,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.8100332714,12.3015494135,50.0982,10.4102838579
 12/10  19:00:00,46.1401757975,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.1240479042,10.8560368419,50.0982,12.1698110623
 12/10  20:00:00,38.7851679327,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.7068811269,11.5595895358,33.3988,12.7484915911
 12/10  21:00:00,38.7644702602,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.4855969069,11.2560438845,33.3988,9.83075302236
 12/10  22:00:00,38.6883240407,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.0145839561,18.796740185,25.0491,12.168743771
 12/10  23:00:00,38.5685927091,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.0919166492,23.9819014822,16.6994,10.410615167
 12/10  24:00:00,39.321784038,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.8063195484,25.2656837623,8.3497,5.19093578606
 12/11  01:00:00,22.6115649968,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.2180892307,32.6869626503,3.33988,5.19124658036
 12/11  02:00:00,14.816174644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.8401080372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.8475038023,0.0,0.0,0.0,1.52997510988,7.4902,3.93195229227,0.0,3.33988,0.59207229227
 12/11  05:00:00,14.9929302056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.7158358139,3.96937120563,0.0,0.0,4.58992532963,8.1892,50.7108046025,41.7690264089,8.3497,0.592078193549
 12/11  07:00:00,38.6840134309,3.96937120563,0.022399645202,0.0,9.17985065927,19.4245,59.3540597662,38.6176554969,16.6994,4.03700426923
 12/11  08:00:00,44.0434428508,3.96937120563,0.0293115021273,0.0,9.17985065927,26.9147,70.5318450855,30.9640286949,25.0491,14.5187163906
 12/11  09:00:00,41.9227322822,3.96937120563,0.00651087712803,0.0,9.17985065927,26.9147,76.1673129494,28.8449895741,33.3988,13.9235233753
 12/11  10:00:00,34.4421812489,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.6929698993,25.6440769571,25.0491,10.9997929422
 12/11  11:00:00,41.9486489024,3.96937120563,0.005069978832,0.0,9.17985065927,26.9147,76.7366053415,24.5774238301,41.7485,10.4106815114
 12/11  12:00:00,42.6636786488,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.6332137324,16.8844314256,41.7485,11.0002823068
 12/11  13:00:00,42.0128809855,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.0656795974,6.90673231669,41.7485,10.4104472807
 12/11  14:00:00,34.5033067789,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.7583274146,6.69017457074,33.3988,8.66935284382
 12/11  15:00:00,34.5110341435,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.3318994778,10.7763339305,25.0491,7.50646554736
 12/11  16:00:00,34.5069694276,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.9257602719,13.0212205422,33.3988,7.50573972972
 12/11  17:00:00,41.9542077073,3.96937120563,0.0197047833772,0.0,9.17985065927,26.9147,67.5411380635,9.93606945845,50.0982,7.50686860509
 12/11  18:00:00,45.1172569585,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.7385955144,6.23035033951,50.0982,10.4100451749
 12/11  19:00:00,46.1827730733,3.96937120563,0.00352328741089,0.0,9.17985065927,26.9147,63.9202640781,0.482022397426,50.0982,13.3400416806
 12/11  20:00:00,38.8336249195,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.3279777565,1.833045994,33.3988,15.0961317625
 12/11  21:00:00,38.8107284081,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.315186388,3.16706793519,33.3988,12.7493184528
 12/11  22:00:00,38.7282468918,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.8685778079,10.4751049626,25.0491,13.3443728453
 12/11  23:00:00,38.611992761,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.3520975614,14.0754830999,16.6994,11.5772144615
 12/11  24:00:00,39.3694243186,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.3289279086,17.6318499268,8.3497,6.34737798184
 12/12  01:00:00,22.6565786474,3.96937120563,0.0,0.0,4.58992532963,8.1892,33.6895771061,25.1580546331,3.33988,5.19164247296
 12/12  02:00:00,14.8613097472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.8964939353,0.0,0.0,0.0,1.52997510988,7.4902,3.93194210703,0.0,3.33988,0.592062107032
 12/12  04:00:00,14.9113806431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.6337413979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.3794070155,3.96937120563,0.0,0.0,4.58992532963,8.1892,28.9879873391,20.0461934778,8.3497,0.592093861292
 12/12  07:00:00,39.0698902463,3.96937120563,0.0329432164115,0.0,9.17985065927,19.4245,34.720875904,13.9841205762,16.6994,4.03735532773
 12/12  08:00:00,44.1644962284,3.96937120563,0.041140816963,0.0,9.17985065927,26.9147,45.6398855409,6.03629231913,25.0491,14.5544932218
 12/12  09:00:00,42.0224225349,3.96937120563,0.0,0.0,9.17985065927,26.9147,51.7107089773,4.42286481282,33.3988,13.8890441645
 12/12  10:00:00,34.5413306008,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.886045067,4.25840220348,25.0491,11.5785428635
 12/12  11:00:00,42.0471568773,3.96937120563,0.0123694748535,0.0,9.17985065927,26.9147,56.4846969679,4.90332721273,41.7485,9.83286975516
 12/12  12:00:00,42.780643517,3.96937120563,0.0207484129387,0.0,9.17985065927,26.9147,53.3251637867,0.0,41.7485,11.5766637867
 12/12  13:00:00,42.2173276479,3.96937120563,0.0896829709016,0.0,9.17985065927,26.9147,51.5802513834,0.0,41.7485,9.83175138339
 12/12  14:00:00,34.597568862,3.96937120563,0.00501652837368,0.0,9.17985065927,19.4245,42.1576612474,0.0910391042183,33.3988,8.66782214321
 12/12  15:00:00,34.5983721655,3.96937120563,0.0,0.0,9.17985065927,19.4245,32.6049582862,0.0488270617817,25.0491,7.50703122437
 12/12  16:00:00,34.5977789378,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.5137550815,0.0317760688279,33.3988,8.08317901267
 12/12  17:00:00,42.1200385848,3.96937120563,0.0313121205832,0.0,9.17985065927,26.9147,57.6044436613,0.0,50.0982,7.50624366126
 12/12  18:00:00,45.515341338,3.96937120563,0.290739047717,0.0,9.17985065927,26.9147,59.9306776671,0.0,50.0982,9.83247766708
 12/12  19:00:00,47.0502083235,3.96937120563,0.800537194618,0.0,9.17985065927,26.9147,64.0212576282,0.0,50.0982,13.9230576282
 12/12  20:00:00,38.7871302352,3.96937120563,0.0267255961694,0.0,9.17985065927,19.4245,48.4980894586,0.0,33.3988,15.0992894586
 12/12  21:00:00,38.7555483016,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.6003793041,0.031250519335,33.3988,12.1703287848
 12/12  22:00:00,38.6847529547,3.96937120563,0.0,0.0,9.17985065927,19.4245,39.0521277128,0.0795882979472,25.0491,13.9234394149
 12/12  23:00:00,38.6591127653,3.96937120563,0.0,0.0,9.17985065927,19.4245,30.3520522295,2.65495220693,16.6994,10.9977000225
 12/12  24:00:00,39.4274903352,3.96937120563,0.0,0.0,9.17985065927,19.4245,17.6197719185,2.34717950244,8.3497,6.92289241604
 12/13  01:00:00,22.693152218,3.96937120563,0.0,0.0,4.58992532963,8.1892,21.3955829097,13.3381354305,3.33988,4.71756747914
 12/13  02:00:00,14.8846188284,0.0,0.0,0.0,1.52997510988,7.4902,3.83117649921,0.0,3.33988,0.491296499211
 12/13  03:00:00,14.904038675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.9091095136,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058355,0.0,3.33988,0.592050583547
 12/13  05:00:00,15.0589541116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.7708121896,3.96937120563,0.0,0.0,4.58992532963,8.1892,38.9908968393,30.0491403199,8.3497,0.592056519362
 12/13  07:00:00,38.7269003356,3.96937120563,0.0244176929677,0.0,9.17985065927,19.4245,48.789044628,28.0519453066,16.6994,4.03769932142
 12/13  08:00:00,44.0739034911,3.96937120563,0.0304234096206,0.0,9.17985065927,26.9147,61.4129659564,21.8468121584,25.0491,14.517053798
 12/13  09:00:00,41.9421079774,3.96937120563,0.00643165335937,0.0,9.17985065927,26.9147,69.0837206043,21.7588638651,33.3988,13.9260567392
 12/13  10:00:00,34.4504089734,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.9799292259,21.3513355387,25.0491,11.5794936872
 12/13  11:00:00,41.9574217859,3.96937120563,0.00878055155059,0.0,9.17985065927,26.9147,71.5485086639,19.9676085581,41.7485,9.83240010583
 12/13  12:00:00,42.6700121012,3.96937120563,0.0,0.0,9.17985065927,26.9147,64.6498735092,11.322261323,41.7485,11.5791121861
 12/13  13:00:00,42.0149559742,3.96937120563,0.0,0.0,9.17985065927,26.9147,53.0308039748,1.44978779959,41.7485,9.83251617521
 12/13  14:00:00,34.511513545,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.3426513064,0.276575133278,33.3988,8.6672761731
 12/13  15:00:00,34.5184248036,3.96937120563,0.0,0.0,9.17985065927,19.4245,37.3745403074,4.24172485055,25.0491,8.08371545688
 12/13  16:00:00,34.4946858214,3.96937120563,0.0,0.0,9.17985065927,19.4245,51.4302848201,10.5248673763,33.3988,7.50661744383
 12/13  17:00:00,41.917817236,3.96937120563,0.015604787176,0.0,9.17985065927,26.9147,69.8034512418,12.199298231,50.0982,7.50595301079
 12/13  18:00:00,45.0694268585,3.96937120563,0.0,0.0,9.17985065927,26.9147,73.7649958118,13.2557563543,50.0982,10.4110394575
 12/13  19:00:00,46.1169699856,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.1969340779,10.7543441005,50.0982,13.3443899775
 12/13  20:00:00,38.7421410618,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.6168262133,16.1195342738,33.3988,15.0984919395
 12/13  21:00:00,38.7120415022,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.5639119462,19.4167388471,33.3988,12.7483730991
 12/13  22:00:00,38.6319170427,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.7910658816,28.4027287135,25.0491,13.3392371681
 12/13  23:00:00,38.5154473089,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.6405742501,34.3600898558,16.6994,11.5810843943
 12/13  24:00:00,39.2821131939,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.4875392438,38.7907456864,8.3497,6.3470935574
 12/14  01:00:00,22.5489648277,3.96937120563,0.0,0.0,4.58992532963,8.1892,58.0428887847,49.5119956745,3.33988,5.19101311018
 12/14  02:00:00,14.7464201893,0.0,0.0,0.0,1.52997510988,7.4902,3.93196054233,0.0,3.33988,0.592080542325
 12/14  03:00:00,14.7679594504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.7709923653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.9150715291,0.0,0.0,0.0,1.52997510988,7.4902,3.93196645115,0.0,3.33988,0.59208645115
 12/14  06:00:00,22.6340555776,3.96937120563,0.0,0.0,4.58992532963,8.1892,71.8538551029,63.4841551029,8.3497,0.02
 12/14  07:00:00,38.5885440475,3.96937120563,0.0151692798699,0.0,9.17985065927,19.4245,82.561102928,61.8248030683,16.6994,4.0368998597
 12/14  08:00:00,43.9376450816,3.96937120563,0.0157339311399,0.0,9.17985065927,26.9147,95.0695997839,54.9207821022,25.0491,15.0997176817
 12/14  09:00:00,41.8365499908,3.96937120563,0.00187003250067,0.0,9.17985065927,26.9147,94.804853686,47.4821960963,33.3988,13.9238575897
 12/14  10:00:00,34.3668289703,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.4143624127,41.365150211,25.0491,11.0001122017
 12/14  11:00:00,41.8758010362,3.96937120563,0.00740056676188,0.0,9.17985065927,26.9147,89.9785341782,37.8186088862,41.7485,10.411425292
 12/14  12:00:00,42.6163718745,3.96937120563,0.0,0.0,9.17985065927,26.9147,77.5465030029,24.2193044683,41.7485,11.5786985346
 12/14  13:00:00,41.9527918827,3.96937120563,0.0,0.0,9.17985065927,26.9147,66.2380081196,14.6568550287,41.7485,9.83265309082
 12/14  14:00:00,34.430452558,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.0402578056,17.9745232412,33.3988,8.66693456435
 12/14  15:00:00,34.4274158546,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.7746635995,27.6423531315,25.0491,8.08321046805
 12/14  16:00:00,34.4067755772,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.0705668523,37.1651259739,33.3988,7.50664087848
 12/14  17:00:00,41.8370479039,3.96937120563,0.0137154069326,0.0,9.17985065927,26.9147,96.0075307942,38.4030686694,50.0982,7.50626212476
 12/14  18:00:00,45.0105226209,3.96937120563,0.0,0.0,9.17985065927,26.9147,94.5583114674,34.0490540531,50.0982,10.4110574143
 12/14  19:00:00,46.080816339,3.96937120563,0.00559815361137,0.0,9.17985065927,26.9147,90.8478168477,27.4081978907,50.0982,13.341418957
 12/14  20:00:00,38.7204160894,3.96937120563,0.0,0.0,9.17985065927,19.4245,77.2106679886,28.7121313886,33.3988,15.0997366
 12/14  21:00:00,38.7025644596,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.7929015512,28.6454631594,33.3988,12.7486383918
 12/14  22:00:00,38.627670972,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.088808788,35.1181395821,25.0491,13.9215692058
 12/14  23:00:00,38.5168117656,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.3685952022,38.6698766798,16.6994,10.9993185224
 12/14  24:00:00,39.2859956673,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.233621942,43.536297979,8.3497,6.34762396298
 12/15  01:00:00,22.5573626342,3.96937120563,0.0,0.0,4.58992532963,8.1892,60.9906225956,52.0185984863,3.33988,5.63214410927
 12/15  02:00:00,14.7587050696,0.0,0.0,0.0,1.52997510988,7.4902,3.49288996926,0.0,3.33988,0.153009969259
 12/15  03:00:00,14.7844561947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7978508977,0.0,0.0,0.0,1.52997510988,7.4902,3.93193065297,0.0,3.33988,0.592050652971
 12/15  05:00:00,15.4614503098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.1877958765,3.96937120563,0.0,0.0,4.58992532963,8.1892,64.4597946637,55.518038075,8.3497,0.592056588675
 12/15  07:00:00,38.869773717,3.96937120563,0.0199163492956,0.0,9.17985065927,19.4245,72.6898979726,51.9526917363,16.6994,4.03780623633
 12/15  08:00:00,43.9931046323,3.96937120563,0.025113235588,0.0,9.17985065927,26.9147,84.8747066553,44.7266899163,25.0491,15.0989167389
 12/15  09:00:00,41.8714570167,3.96937120563,0.00544018557284,0.0,9.17985065927,26.9147,90.013330616,43.2710484966,33.3988,13.3434821195
 12/15  10:00:00,34.3873518975,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.4223086599,41.7928939913,25.0491,11.5803146686
 12/15  11:00:00,41.8955110228,3.96937120563,0.00785693488436,0.0,9.17985065927,26.9147,92.3073388573,40.1471711965,41.7485,10.4116676608
 12/15  12:00:00,42.6295848455,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.2483956936,28.4987951751,41.7485,11.0011005185
 12/15  13:00:00,41.9676008113,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.7990747943,16.6405759227,41.7485,10.4099988716
 12/15  14:00:00,34.4494147799,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.0584088168,17.9910822543,33.3988,8.66852656247
 12/15  15:00:00,34.453764766,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.3687758076,22.8123907694,25.0491,7.50728503819
 12/15  16:00:00,34.44409844,3.96937120563,0.0,0.0,9.17985065927,19.4245,68.0077224979,26.5259198402,33.3988,8.08300265771
 12/15  17:00:00,41.8772124445,3.96937120563,0.0156855836738,0.0,9.17985065927,26.9147,83.5571919513,25.9520768972,50.0982,7.50691505413
 12/15  18:00:00,45.047465863,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.6113396842,21.6792144279,50.0982,9.83392525634
 12/15  19:00:00,46.1237930519,3.96937120563,0.00306627959782,0.0,9.17985065927,26.9147,77.5496245512,13.5238313408,50.0982,13.9275932105
 12/15  20:00:00,38.6265237706,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.3805592286,13.8829936424,33.3988,15.0987655861
 12/15  21:00:00,38.6184720082,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.9635988164,13.8164729707,33.3988,12.7483258457
 12/15  22:00:00,38.5746391191,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.2776303873,20.306683269,25.0491,13.9218471183
 12/15  23:00:00,38.572525848,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.2465797939,22.5496187591,16.6994,10.9975610348
 12/15  24:00:00,39.3333911624,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.5599035051,25.2869766718,8.3497,6.92322683329
 12/16  01:00:00,22.6232827808,3.96937120563,0.0,0.0,4.58992532963,8.1892,41.3569702346,32.8255351309,3.33988,5.19155510372
 12/16  02:00:00,14.8265138249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.8528449386,0.0,0.0,0.0,1.52997510988,7.4902,3.93192879795,0.0,3.33988,0.592048797953
 12/16  04:00:00,14.8663971563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,15.0214953399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.7454337482,3.96937120563,0.0,0.0,4.58992532963,8.1892,45.9660168473,37.0242276221,8.3497,0.592089225213
 12/16  07:00:00,38.7123033557,3.96937120563,0.0248581660956,0.0,9.17985065927,19.4245,54.0525405651,33.3156690369,16.6994,4.03747152824
 12/16  08:00:00,44.0529955785,3.96937120563,0.0209524396319,0.0,9.17985065927,26.9147,52.197941201,23.1112231875,25.0491,4.03761801353
 12/16  09:00:00,41.9225065658,3.96937120563,0.0,0.0,9.17985065927,26.9147,59.9090685823,22.4727621437,33.3988,4.03750643862
 12/16  10:00:00,34.4597970129,3.96937120563,0.00150264066743,0.0,9.17985065927,19.4245,55.6926115726,18.4715812774,25.0491,12.1719302952
 12/16  11:00:00,41.9793174361,3.96937120563,0.00302468233228,0.0,9.17985065927,26.9147,65.2476184173,11.9191888257,41.7485,11.5799295916
 12/16  12:00:00,42.7229173767,3.96937120563,0.005530251455,0.0,9.17985065927,26.9147,54.887794592,0.388658905092,41.7485,12.7506356869
 12/16  13:00:00,42.1233316703,3.96937120563,0.0464280475222,0.0,9.17985065927,26.9147,54.498780838,0.0,41.7485,12.750280838
 12/16  14:00:00,34.5651580319,3.96937120563,0.0,0.0,9.17985065927,19.4245,44.4365623235,0.0342794383034,33.3988,11.0034828852
 12/16  15:00:00,34.5622215807,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.504982711,0.0444114314514,25.0491,10.4114712796
 12/16  16:00:00,34.537233394,3.96937120563,0.0,0.0,9.17985065927,19.4245,43.2324618857,0.0,33.3988,9.83366188571
 12/16  17:00:00,41.9500351784,3.96937120563,0.004788229736,0.0,9.17985065927,26.9147,59.3441476264,0.0,50.0982,9.24594762636
 12/16  18:00:00,45.0924129421,3.96937120563,0.0,0.0,9.17985065927,26.9147,65.2876854376,5.35566126178,50.0982,9.83382417579
 12/16  19:00:00,46.1283345792,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.6270386056,5.60299527823,50.0982,13.9258433274
 12/16  20:00:00,38.7494645859,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.9185156576,9.59427224763,33.3988,13.92544341
 12/16  21:00:00,38.7070695537,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.5700564403,21.4210201333,33.3988,12.750236307
 12/16  22:00:00,38.6208744744,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.534522646,28.5638413873,25.0491,13.9215812587
 12/16  23:00:00,38.5033106524,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.7064416401,34.1741698139,16.6994,9.83287182619
 12/16  24:00:00,39.2763104876,3.96937120563,0.0,0.0,9.17985065927,19.4245,54.7871785848,38.3541502523,8.3497,8.08332833246
 12/17  01:00:00,22.5419526129,3.96937120563,0.0,0.0,4.58992532963,8.1892,61.3517484783,51.6636381598,3.33988,6.34823031856
 12/17  02:00:00,14.7298397987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.7417584237,0.0,0.0,0.0,1.52997510988,7.4902,3.93197511182,0.0,3.33988,0.592095111823
 12/17  04:00:00,14.7493744748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.895935164,0.0,0.0,0.0,1.52997510988,7.4902,3.931929268,0.0,3.33988,0.592049268005
 12/17  06:00:00,22.615649632,3.96937120563,0.0,0.0,4.58992532963,8.1892,79.5740493355,71.2043493355,8.3497,0.02
 12/17  07:00:00,38.5732956892,3.96937120563,0.014826654612,0.0,9.17985065927,19.4245,89.0558970808,68.3193621252,16.6994,4.03713495558
 12/17  08:00:00,43.9233612719,3.96937120563,0.0131673906107,0.0,9.17985065927,26.9147,84.8306796206,55.7441054447,25.0491,4.03747417583
 12/17  09:00:00,41.8303162158,3.96937120563,0.00202554141873,0.0,9.17985065927,26.9147,82.8780779624,45.4412499267,33.3988,4.03802803578
 12/17  10:00:00,34.3737234672,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.5690204585,38.4817602331,25.0491,4.03816022536
 12/17  11:00:00,41.9164126206,3.96937120563,0.00490064389304,0.0,9.17985065927,26.9147,74.8703934523,20.3708940723,41.7485,12.75099938
 12/17  12:00:00,42.6915720408,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.8713679485,3.9510533543,41.7485,12.1718145942
 12/17  13:00:00,42.0784130911,3.96937120563,0.0172005408731,0.0,9.17985065927,26.9147,52.1592886705,0.0,41.7485,10.4107886705
 12/17  14:00:00,34.5776812628,3.96937120563,0.0117521686974,0.0,9.17985065927,19.4245,43.8453391961,0.0348013018434,33.3988,10.4117378943
 12/17  15:00:00,34.5979735423,3.96937120563,0.00542421315186,0.0,9.17985065927,19.4245,32.6061891214,0.0504790004526,25.0491,7.50661012094
 12/17  16:00:00,34.5818696254,3.96937120563,0.0,0.0,9.17985065927,19.4245,40.9057060788,0.0,33.3988,7.50690607875
 12/17  17:00:00,42.412480695,3.96937120563,0.427160089193,0.0,9.17985065927,26.9147,58.1813748738,0.0,50.0982,8.08317487379
 12/17  18:00:00,45.2364395612,3.96937120563,0.10404752203,0.0,9.17985065927,26.9147,59.9481488064,0.0156920375625,50.0982,9.83425676881
 12/17  19:00:00,46.1392142058,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.6583461285,4.80894094567,50.0982,12.7512051828
 12/17  20:00:00,38.765284979,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.3966436479,10.2469926382,33.3988,12.7508510097
 12/17  21:00:00,38.7262210674,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.5041391868,14.2712713243,33.3988,9.83406786251
 12/17  22:00:00,38.6402708384,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.6816687364,24.8817146338,25.0491,12.7508541027
 12/17  23:00:00,38.5255886065,3.96937120563,0.0,0.0,9.17985065927,19.4245,57.4473954278,30.3360213285,16.6994,10.4119740993
 12/17  24:00:00,39.2833305399,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.6733627071,33.1325539352,8.3497,5.1911087719
 12/18  01:00:00,22.5629492784,3.96937120563,0.0,0.0,4.58992532963,8.1892,51.7421334485,43.2106009121,3.33988,5.19165253642
 12/18  02:00:00,14.7674613101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.7905699453,0.0,0.0,0.0,1.52997510988,7.4902,3.93193764716,0.0,3.33988,0.592057647157
 12/18  04:00:00,14.7996365509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.9472986078,0.0,0.0,0.0,1.52997510988,7.4902,3.93194357349,0.0,3.33988,0.59206357349
 12/18  06:00:00,22.6561388299,3.96937120563,0.0,0.0,4.58992532963,8.1892,65.3527002239,56.9830002239,8.3497,0.02
 12/18  07:00:00,38.6154281902,3.96937120563,0.0173206046599,0.0,9.17985065927,19.4245,76.7432895251,56.0062409933,16.6994,4.0376485318
 12/18  08:00:00,43.9628086985,3.96937120563,0.0216278655719,0.0,9.17985065927,26.9147,92.0197947388,51.8696145166,25.0491,15.1010802222
 12/18  09:00:00,41.8576315964,3.96937120563,0.00264630988939,0.0,9.17985065927,26.9147,91.3178102052,43.992966796,33.3988,13.9260434092
 12/18  10:00:00,34.4256769506,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.4805098684,23.8511032922,25.0491,11.5803065762
 12/18  11:00:00,41.9813508213,3.96937120563,0.00374372473378,0.0,9.17985065927,26.9147,58.4195549547,6.25837158101,41.7485,10.4126833737
 12/18  12:00:00,42.8382486618,3.96937120563,0.0807432590249,0.0,9.17985065927,26.9147,52.7591807979,0.00739638165927,41.7485,11.0032844162
 12/18  13:00:00,44.5491882351,3.96937120563,2.41244424575,0.0,9.17985065927,26.9147,52.1602327006,0.0,41.7485,10.4117327006
 12/18  14:00:00,37.6825973326,3.96937120563,3.05708216606,0.0,9.17985065927,19.4245,42.0664256092,0.0,33.3988,8.66762560919
 12/18  15:00:00,37.2176260539,3.96937120563,2.57837701223,0.0,9.17985065927,19.4245,33.133015086,0.0,25.0491,8.08391508597
 12/18  16:00:00,36.4018549395,3.96937120563,1.77647611797,0.0,9.17985065927,19.4245,40.906246469,0.0,33.3988,7.50744646905
 12/18  17:00:00,43.770034767,3.96937120563,1.74575737751,0.0,9.17985065927,26.9147,58.1814495315,0.0,50.0982,8.08324953146
 12/18  18:00:00,46.2334076442,3.96937120563,1.06184290148,0.0,9.17985065927,26.9147,59.9334336064,0.0,50.0982,9.83523360637
 12/18  19:00:00,46.5183845599,3.96937120563,0.333822908677,0.0,9.17985065927,26.9147,64.031236816,0.00815435563748,50.0982,13.9248824604
 12/18  20:00:00,38.8040236573,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.8937437368,0.393556857449,33.3988,15.1013868794
 12/18  21:00:00,38.7605188008,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.0940212467,5.94348748944,33.3988,12.7517337572
 12/18  22:00:00,38.6481236204,3.96937120563,0.0,0.0,9.17985065927,19.4245,62.1970804128,23.2220529522,25.0491,13.9259274605
 12/18  23:00:00,38.5309087985,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.3648554631,30.086014865,16.6994,11.5794405981
 12/18  24:00:00,39.2937967547,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.3342134467,34.6358198508,8.3497,6.34869359594
 12/19  01:00:00,22.5753030347,3.96937120563,0.0,0.0,4.58992532963,8.1892,52.1266895558,43.5956194624,3.33988,5.19119009341
 12/19  02:00:00,14.7692818687,0.0,0.0,0.0,1.52997510988,7.4902,3.93193940998,0.0,3.33988,0.592059409979
 12/19  03:00:00,14.7853189844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.8013871141,0.0,0.0,0.0,1.52997510988,7.4902,3.93194533351,0.0,3.33988,0.592065333505
 12/19  05:00:00,15.4656787425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.1909951615,3.96937120563,0.0,0.0,4.58992532963,8.1892,61.3051843208,52.9354843208,8.3497,0.02
 12/19  07:00:00,38.8740312364,3.96937120563,0.0193146442467,0.0,9.17985065927,19.4245,69.2179246924,48.481175386,16.6994,4.03734930632
 12/19  08:00:00,44.010808481,3.96937120563,0.0237212803854,0.0,9.17985065927,26.9147,77.8187077906,37.0869066695,25.0491,15.6827011212
 12/19  09:00:00,41.8997471937,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.9438957503,31.6257232519,33.3988,13.9193724984
 12/19  10:00:00,34.436496301,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.9181243644,24.8670294406,25.0491,11.0019949237
 12/19  11:00:00,41.9573034677,3.96937120563,0.00674314360445,0.0,9.17985065927,26.9147,71.3444416193,19.1843661144,41.7485,10.4115755049
 12/19  12:00:00,42.7371480949,3.96937120563,0.00572002662557,0.0,9.17985065927,26.9147,54.6011441387,1.27223294352,41.7485,11.5804111951
 12/19  13:00:00,42.6443768411,3.96937120563,0.530664788299,0.0,9.17985065927,26.9147,51.5836364314,0.0,41.7485,9.83513643137
 12/19  14:00:00,34.7899105216,3.96937120563,0.198757162209,0.0,9.17985065927,19.4245,42.6468293095,0.0,33.3988,9.24802930951
 12/19  15:00:00,34.6447269777,3.96937120563,0.0408403054566,0.0,9.17985065927,19.4245,32.5566634186,0.0,25.0491,7.50756341863
 12/19  16:00:00,34.5903059366,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.4828478085,0.0,33.3988,8.08404780848
 12/19  17:00:00,42.1263469654,3.96937120563,0.142637743772,0.0,9.17985065927,26.9147,57.6059046192,0.0,50.0982,7.50770461924
 12/19  18:00:00,45.222818631,3.96937120563,0.0794580936789,0.0,9.17985065927,26.9147,60.5100978317,0.0,50.0982,10.4118978317
 12/19  19:00:00,46.1946092167,3.96937120563,0.0219865943675,0.0,9.17985065927,26.9147,64.0481953207,0.0260454876442,50.0982,13.923949833
 12/19  20:00:00,38.6476332849,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.5241105795,2.02263133841,33.3988,15.1026792411
 12/19  21:00:00,38.6305472153,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.3509957464,4.20057698862,33.3988,12.7516187578
 12/19  22:00:00,38.58206984,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.9512533474,11.9780831381,25.0491,13.9240702093
 12/19  23:00:00,38.5808059509,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.4746762465,14.1966415957,16.6994,11.5786346508
 12/19  24:00:00,39.343571433,3.96937120563,0.0,0.0,9.17985065927,19.4245,31.6212436408,16.9237367959,8.3497,6.34780684496
 12/20  01:00:00,22.6302507609,3.96937120563,0.0,0.0,4.58992532963,8.1892,31.7040657565,23.1733270978,3.33988,5.19085865871
 12/20  02:00:00,14.8323885707,0.0,0.0,0.0,1.52997510988,7.4902,3.9319552696,0.0,3.33988,0.592075269597
 12/20  03:00:00,14.8563726081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.8621476983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,15.0146050818,0.0,0.0,0.0,1.52997510988,7.4902,3.93196116791,0.0,3.33988,0.592081167906
 12/20  06:00:00,22.7464377687,3.96937120563,0.0,0.0,4.58992532963,8.1892,42.3057564528,33.9360564528,8.3497,0.02
 12/20  07:00:00,38.7285727462,3.96937120563,0.025456354006,0.0,9.17985065927,19.4245,48.6700485607,27.9335099204,16.6994,4.03713864034
 12/20  08:00:00,44.0991972535,3.96937120563,0.0341371213029,0.0,9.17985065927,26.9147,57.9341176392,17.2018397578,25.0491,15.6831778814
 12/20  09:00:00,41.9855867566,3.96937120563,0.00794507205014,0.0,9.17985065927,26.9147,60.0222529581,12.7036327971,33.3988,13.919820161
 12/20  10:00:00,34.501699388,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.8251839934,11.7738247677,25.0491,11.0022592258
 12/20  11:00:00,42.0026490881,3.96937120563,0.0200173113383,0.0,9.17985065927,26.9147,66.4412292518,14.2810397613,41.7485,10.4116894905
 12/20  12:00:00,42.6924948871,3.96937120563,0.0,0.0,9.17985065927,26.9147,60.8668725797,7.53777006363,41.7485,11.580602516
 12/20  13:00:00,42.0327492308,3.96937120563,0.0,0.0,9.17985065927,26.9147,52.6975758114,0.536449300949,41.7485,10.4126265104
 12/20  14:00:00,34.5143799172,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.9680314421,3.89976411459,33.3988,8.66946732754
 12/20  15:00:00,34.5235026177,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.9693690908,8.83688630852,25.0491,8.08338278231
 12/20  16:00:00,34.5181029075,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.07657981,11.1708868617,33.3988,7.50689294829
 12/20  17:00:00,41.9818339735,3.96937120563,0.0270339788943,0.0,9.17985065927,26.9147,62.4871970183,4.88126387048,50.0982,7.50773314782
 12/20  18:00:00,45.11122653,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.3704702266,7.85918167116,50.0982,10.4130885554
 12/20  19:00:00,46.1081591212,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.8028210322,17.7771967194,50.0982,13.9274243128
 12/20  20:00:00,38.7129231567,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.3406288668,29.8393658213,33.3988,15.1024630455
 12/20  21:00:00,38.6690938993,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.3305248605,37.1797211101,33.3988,12.7520037504
 12/20  22:00:00,38.5852544561,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.470000074,46.4908358112,25.0491,13.9300642628
 12/20  23:00:00,38.4601048935,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.6618683134,54.3801107306,16.6994,11.5823575828
 12/20  24:00:00,39.2435646743,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.7941697414,60.521810207,8.3497,6.92265953438
 12/21  01:00:00,22.4819011343,3.96937120563,0.0016771407253,0.0,4.58992532963,8.1892,79.9031172437,71.3715473274,3.33988,5.19168991638
 12/21  02:00:00,14.6763259211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.693256174,0.0,0.0,0.0,1.52997510988,7.4902,3.93196884596,0.0,3.33988,0.592088845955
 12/21  04:00:00,14.7010699357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.8493055574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.5721209171,3.96937120563,0.0,0.0,4.58992532963,8.1892,98.2250595616,89.2832648389,8.3497,0.592094722721
 12/21  07:00:00,38.5334905029,3.96937120563,0.012565897105,0.0,9.17985065927,19.4245,109.105680578,88.3685506783,16.6994,4.0377298997
 12/21  08:00:00,43.8882466253,3.96937120563,0.0163345641665,0.0,9.17985065927,26.9147,121.551308078,81.4002235635,25.0491,15.1019845144
 12/21  09:00:00,41.7743616829,3.96937120563,0.00173353069589,0.0,9.17985065927,26.9147,123.902290175,76.575946307,33.3988,13.9275438683
 12/21  10:00:00,34.2893402222,3.96937120563,0.0,0.0,9.17985065927,19.4245,108.630691629,71.9999030051,25.0491,11.5816886238
 12/21  11:00:00,41.7834654484,3.96937120563,0.00208378745617,0.0,9.17985065927,26.9147,120.93370657,68.7733112376,41.7485,10.4118953321
 12/21  12:00:00,42.5586182664,3.96937120563,0.0,0.0,9.17985065927,26.9147,110.158071565,56.8290615429,41.7485,11.5805100225
 12/21  13:00:00,41.8539148216,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.7640506982,44.9217178474,41.7485,10.0938328508
 12/21  14:00:00,34.3337900141,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.3097685411,44.9215081373,33.3988,8.98946040384
 12/21  15:00:00,34.3367984432,3.96937120563,0.0,0.0,9.17985065927,19.4245,81.7655531422,48.6321970115,25.0491,8.08425613069
 12/21  16:00:00,34.3255646859,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.0327979958,52.125545214,33.3988,7.50845278174
 12/21  17:00:00,41.7496818267,3.96937120563,0.00409292149633,0.0,9.17985065927,26.9147,110.615597435,53.0098286316,50.0982,7.5075688031
 12/21  18:00:00,44.9143351676,3.96937120563,0.0,0.0,9.17985065927,26.9147,118.598241049,58.0880970817,50.0982,10.4119439671
 12/21  19:00:00,45.9696521787,3.96937120563,0.0,0.0,9.17985065927,26.9147,122.562854861,58.5378150745,50.0982,13.9268397861
 12/21  20:00:00,38.6088490431,3.96937120563,0.0,0.0,9.17985065927,19.4245,110.441179774,61.3587890645,33.3988,15.6835907091
 12/21  21:00:00,38.5889498242,3.96937120563,0.0,0.0,9.17985065927,19.4245,110.708518151,64.5590374572,33.3988,12.750680694
 12/21  22:00:00,38.5159373203,3.96937120563,0.0,0.0,9.17985065927,19.4245,113.222688742,74.2530007753,25.0491,13.9205879662
 12/21  23:00:00,38.4045292983,3.96937120563,0.0,0.0,9.17985065927,19.4245,111.497911137,83.2199114125,16.6994,11.5785997245
 12/21  24:00:00,39.2125968454,3.96937120563,0.0,0.0,9.17985065927,19.4245,107.193517803,92.4955825221,8.3497,6.34823528048
 12/22  01:00:00,22.4533083829,3.96937120563,0.0,0.0,4.58992532963,8.1892,111.108490695,102.576930782,3.33988,5.19167991325
 12/22  02:00:00,14.6423510848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6633379389,0.0,0.0,0.0,1.52997510988,7.4902,3.93193821939,0.0,3.33988,0.592058219395
 12/22  04:00:00,14.6747925438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3398329085,0.0,0.0,0.0,1.52997510988,7.4902,3.93194414482,0.0,3.33988,0.592064144817
 12/22  06:00:00,23.0748389459,3.96937120563,0.00259302683922,0.0,4.58992532963,8.1892,124.242803326,115.873103326,8.3497,0.02
 12/22  07:00:00,38.7527912443,3.96937120563,0.0120652322038,0.0,9.17985065927,19.4245,131.286034612,110.548798829,16.6994,4.03783578297
 12/22  08:00:00,43.8763418572,3.96937120563,0.0122037023629,0.0,9.17985065927,26.9147,144.092142822,103.938082916,25.0491,15.1049599055
 12/22  09:00:00,41.7683951457,3.96937120563,0.000974299668998,0.0,9.17985065927,26.9147,143.262692733,95.3609525873,33.3988,14.5029401456
 12/22  10:00:00,34.2908021133,3.96937120563,0.0,0.0,9.17985065927,19.4245,118.166709577,81.5356566554,25.0491,11.581952922
 12/22  11:00:00,41.7860306319,3.96937120563,0.00227927364533,0.0,9.17985065927,26.9147,122.431881959,70.8480018819,41.7485,9.83538007719
 12/22  12:00:00,42.5629456861,3.96937120563,0.0,0.0,9.17985065927,26.9147,108.241667017,54.9110661914,41.7485,11.5821008252
 12/22  13:00:00,41.8591529339,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.549520946,44.3892586291,41.7485,10.411762317
 12/22  14:00:00,34.3393166258,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.2373812468,45.5933236837,33.3988,9.2452575631
 12/22  15:00:00,34.3400092712,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.878681494,51.3223504642,25.0491,7.50723102975
 12/22  16:00:00,34.3251900539,3.96937120563,0.0,0.0,9.17985065927,19.4245,97.4371955893,55.9541117802,33.3988,8.08428380913
 12/22  17:00:00,41.7555818941,3.96937120563,0.00980005765821,0.0,9.17985065927,26.9147,112.954859813,55.3489673284,50.0982,7.50769248464
 12/22  18:00:00,44.9319312772,3.96937120563,0.0,0.0,9.17985065927,26.9147,112.918589558,52.4068328103,50.0982,10.4135567478
 12/22  19:00:00,45.9997503204,3.96937120563,0.00192516881647,0.0,9.17985065927,26.9147,110.701231403,46.6785703302,50.0982,13.9244610725
 12/22  20:00:00,38.4984367844,3.96937120563,0.0,0.0,9.17985065927,19.4245,96.5108922083,48.0104893305,33.3988,15.1016028778
 12/22  21:00:00,38.4892793988,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.1293555024,47.977994164,33.3988,12.7525613384
 12/22  22:00:00,38.4507877785,3.96937120563,0.0,0.0,9.17985065927,19.4245,93.857179682,54.4263806762,25.0491,14.3816990058
 12/22  23:00:00,38.4379089402,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.3393497637,59.5078413682,16.6994,11.1321083955
 12/22  24:00:00,39.2322522337,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.2629391771,63.9894531446,8.3497,6.92378603254
 12/23  01:00:00,22.4821148849,3.96937120563,0.0,0.0,4.58992532963,8.1892,80.3276505264,71.7961171727,3.33988,5.19165335371
 12/23  02:00:00,14.6747773563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7012426227,0.0,0.0,0.0,1.52997510988,7.4902,3.93194768456,0.0,3.33988,0.592067684555
 12/23  04:00:00,14.7206028387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8751771642,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359492,0.0,3.33988,0.592073594918
 12/23  06:00:00,22.6044350927,3.96937120563,0.0,0.0,4.58992532963,8.1892,80.6481517486,72.2784517486,8.3497,0.02
 12/23  07:00:00,38.5554436595,3.96937120563,0.00945999173262,0.0,9.17985065927,19.4245,92.8596247173,72.1222901332,16.6994,4.03793458411
 12/23  08:00:00,43.8985357079,3.96937120563,0.00989501511627,0.0,9.17985065927,26.9147,93.6099800766,64.5235191489,25.0491,4.03736092776
 12/23  09:00:00,41.7912254132,3.96937120563,0.0,0.0,9.17985065927,26.9147,98.6820444533,61.2456822536,33.3988,4.0375621997
 12/23  10:00:00,34.3393044813,3.96937120563,0.00145234803725,0.0,9.17985065927,19.4245,89.9824745404,52.1810862893,25.0491,12.7522882511
 12/23  11:00:00,41.8611533178,3.96937120563,0.00661469657837,0.0,9.17985065927,26.9147,97.4349745936,44.105126311,41.7485,11.5813482826
 12/23  12:00:00,42.5969974138,3.96937120563,0.0,0.0,9.17985065927,26.9147,88.6893783759,34.1885183102,41.7485,12.7523600657
 12/23  13:00:00,41.9188868926,3.96937120563,0.0,0.0,9.17985065927,26.9147,84.6776037914,30.1772691109,41.7485,12.7518346805
 12/23  14:00:00,34.3990237722,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.9981540088,29.0163929912,33.3988,11.5829610177
 12/23  15:00:00,34.3995011025,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.6592055384,31.1983330757,25.0491,10.4117724627
 12/23  16:00:00,34.3865767248,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.2429292842,32.4317684258,33.3988,10.4123608584
 12/23  17:00:00,41.8143607915,3.96937120563,0.0104973405985,0.0,9.17985065927,26.9147,93.3314346687,33.9891099451,50.0982,9.24412472366
 12/23  18:00:00,44.9746697728,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.548783947,41.615267967,50.0982,9.83531597983
 12/23  19:00:00,46.0351880261,3.96937120563,0.00201223400724,0.0,9.17985065927,26.9147,101.287202904,36.6786951112,50.0982,14.510307793
 12/23  20:00:00,38.670001371,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.2651911158,36.9446646584,33.3988,13.9217264574
 12/23  21:00:00,38.6428727995,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.5144709194,44.3638908384,33.3988,12.751780081
 12/23  22:00:00,38.5622349259,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.2896980709,49.3153914292,25.0491,13.9252066417
 12/23  23:00:00,38.4421476568,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.4507971857,56.3394659865,16.6994,10.4119311992
 12/23  24:00:00,39.2341912037,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.0557909332,64.1990869118,8.3497,7.50700402144
 12/24  01:00:00,22.4693797653,3.96937120563,0.0,0.0,4.58992532963,8.1892,89.5283244358,79.2645754454,3.33988,6.92386899041
 12/24  02:00:00,14.6596487475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6829457468,0.0,0.0,0.0,1.52997510988,7.4902,3.93196822864,0.0,3.33988,0.592088228642
 12/24  04:00:00,14.6944030504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8439626904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.5755253625,3.96937120563,0.00471409056817,0.0,4.58992532963,8.1892,106.857903455,97.9161093489,8.3497,0.592094106386
 12/24  07:00:00,38.5340542187,3.96937120563,0.0130200967896,0.0,9.17985065927,19.4245,117.479904427,96.7426394944,16.6994,4.0378649323
 12/24  08:00:00,43.8825806012,3.96937120563,0.0119028798552,0.0,9.17985065927,26.9147,110.01789071,80.9309631011,25.0491,4.03782760927
 12/24  09:00:00,41.7729948525,3.96937120563,0.0,0.0,9.17985065927,26.9147,108.650340361,71.213534531,33.3988,4.03800582995
 12/24  10:00:00,34.3026154363,3.96937120563,0.0,0.0,9.17985065927,19.4245,95.0441924269,65.9562873308,25.0491,4.03880509617
 12/24  11:00:00,41.827124446,3.96937120563,0.00346359027434,0.0,9.17985065927,26.9147,106.638272933,52.1361500283,41.7485,12.7536229045
 12/24  12:00:00,42.5952807096,3.96937120563,0.0,0.0,9.17985065927,26.9147,92.6150310623,38.1143046542,41.7485,12.752226408
 12/24  13:00:00,41.9268315219,3.96937120563,0.0,0.0,9.17985065927,26.9147,74.9241330504,22.763509017,41.7485,10.4121240334
 12/24  14:00:00,34.4178502332,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.0335816942,17.2203448324,33.3988,10.4144368618
 12/24  15:00:00,34.4305056312,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.0004864861,16.4438764934,25.0491,7.50750999272
 12/24  16:00:00,34.4231584855,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.3893812558,16.9065852565,33.3988,8.08399599934
 12/24  17:00:00,41.8482021377,3.96937120563,0.00382474935336,0.0,9.17985065927,26.9147,75.7074970719,18.1006516699,50.0982,7.50864540197
 12/24  18:00:00,45.0070977909,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.7150382618,26.2035188444,50.0982,10.4133194175
 12/24  19:00:00,46.0429388638,3.96937120563,0.0,0.0,9.17985065927,26.9147,98.7280048528,35.8764681223,50.0982,12.7533367305
 12/24  20:00:00,38.664310422,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.5091684469,43.7791318861,33.3988,13.3312365608
 12/24  21:00:00,38.6343793162,3.96937120563,0.0,0.0,9.17985065927,19.4245,90.8557691262,47.6217357068,33.3988,9.83523341947
 12/24  22:00:00,38.5414593537,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.642146846,62.84000494,25.0491,12.7530419062
 12/24  23:00:00,38.4161215936,3.96937120563,0.0,0.0,9.17985065927,19.4245,100.294391481,73.1819530328,16.6994,10.4130384483
 12/24  24:00:00,39.2230092526,3.96937120563,0.0,0.0,9.17985065927,19.4245,88.1044151693,73.9884739495,8.3497,5.76624121981
 12/25  01:00:00,22.4650891574,3.96937120563,0.0,0.0,4.58992532963,8.1892,92.2731467232,82.5839473622,3.33988,6.34931936097
 12/25  02:00:00,14.6606397103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6839983747,0.0,0.0,0.0,1.52997510988,7.4902,3.93194234796,0.0,3.33988,0.592062347962
 12/25  04:00:00,14.6957958552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8453143974,0.0,0.0,0.0,1.52997510988,7.4902,3.93194826681,0.0,3.33988,0.592068266813
 12/25  06:00:00,22.5752428557,3.96937120563,0.0,0.0,4.58992532963,8.1892,98.4053749717,90.0356749717,8.3497,0.02
 12/25  07:00:00,38.5446636035,3.96937120563,0.0151438794747,0.0,9.17985065927,19.4245,102.214622231,81.4776501064,16.6994,4.03757212466
 12/25  08:00:00,43.896216942,3.96937120563,0.0106089748847,0.0,9.17985065927,26.9147,97.1256655008,68.0392641542,25.0491,4.0373013466
 12/25  09:00:00,41.803060095,3.96937120563,0.0,0.0,9.17985065927,26.9147,96.8198607372,59.3827916809,33.3988,4.03826905631
 12/25  10:00:00,34.3495002162,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.8305518676,54.7430494488,25.0491,4.03840241876
 12/25  11:00:00,41.8763818696,3.96937120563,0.00913221816054,0.0,9.17985065927,26.9147,98.8310584622,44.3294914203,41.7485,12.7530670419
 12/25  12:00:00,42.6200864788,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.614206631,34.5343259925,41.7485,13.3313806384
 12/25  13:00:00,41.9551086434,3.96937120563,0.0,0.0,9.17985065927,26.9147,75.7625889389,24.1786111592,41.7485,9.83547777969
 12/25  14:00:00,34.4467337288,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.2775051363,20.4650530045,33.3988,10.4136521319
 12/25  15:00:00,34.4427217609,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.8043775944,27.6702807886,25.0491,8.08499680577
 12/25  16:00:00,34.4234367806,3.96937120563,0.0,0.0,9.17985065927,19.4245,75.1159864425,34.2092653275,33.3988,7.507921115
 12/25  17:00:00,41.8611526058,3.96937120563,0.0154351547729,0.0,9.17985065927,26.9147,90.9347080115,32.7515823984,50.0982,8.08492561305
 12/25  18:00:00,45.038092276,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.8065518042,29.2959971445,50.0982,10.4123546597
 12/25  19:00:00,46.1087900684,3.96937120563,0.0,0.0,9.17985065927,26.9147,85.3853649823,22.5337645088,50.0982,12.7534004735
 12/25  20:00:00,38.7700227856,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.0188063528,17.8677622539,33.3988,12.7522440989
 12/25  21:00:00,38.7496286625,3.96937120563,0.0,0.0,9.17985065927,19.4245,61.5771381628,17.7653882526,33.3988,10.4129499101
 12/25  22:00:00,38.6618649495,3.96937120563,0.0,0.0,9.17985065927,19.4245,66.3519012233,28.5500078992,25.0491,12.7527933241
 12/25  23:00:00,38.5409639244,3.96937120563,0.0,0.0,9.17985065927,19.4245,63.091544195,35.980746509,16.6994,10.4113976859
 12/25  24:00:00,39.2961457724,3.96937120563,0.0,0.0,9.17985065927,19.4245,52.8642282884,39.3233135085,8.3497,5.19121477988
 12/26  01:00:00,22.572955078,3.96937120563,0.0,0.0,4.58992532963,8.1892,56.0675776616,47.5357090264,3.33988,5.19198863523
 12/26  02:00:00,14.7759062046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197201263,0.0,3.33988,0.59209201263
 12/26  03:00:00,14.8046869815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
