Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  04:00:00,14.8238224046,0.0,0.0,0.0,1.52997510988,7.4902,3.93192617984,0.0,3.33988,0.592046179843
 12/26  05:00:00,15.485940411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.2037080974,3.96937120563,0.0,0.0,4.58992532963,8.1892,58.9320897938,49.9903376711,8.3497,0.592052122664
 12/26  07:00:00,38.8769898016,3.96937120563,0.019712977719,0.0,9.17985065927,19.4245,69.2974376471,48.5601140121,16.6994,4.03792363497
 12/26  08:00:00,43.9905084413,3.96937120563,0.0238981378466,0.0,9.17985065927,26.9147,83.6942655143,43.5430653916,25.0491,15.1021001226
 12/26  09:00:00,41.8602911583,3.96937120563,0.0,0.0,9.17985065927,26.9147,89.8815030366,42.063868787,33.3988,14.4188342496
 12/26  10:00:00,34.3794904339,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.2948924742,39.5733726394,25.0491,11.6724198348
 12/26  11:00:00,41.8794937816,3.96937120563,0.00381848322466,0.0,9.17985065927,26.9147,88.9038407197,37.321261223,41.7485,9.83407949674
 12/26  12:00:00,42.6117105389,3.96937120563,0.0,0.0,9.17985065927,26.9147,80.9360845936,27.0983440698,41.7485,12.0892405238
 12/26  13:00:00,41.9382084452,3.96937120563,0.0,0.0,9.17985065927,26.9147,67.8182356371,16.1622338244,41.7485,9.90750181262
 12/26  14:00:00,34.422514228,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.5414263375,15.8936055334,33.3988,9.24902080402
 12/26  15:00:00,34.417235617,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.7437803125,22.6113163194,25.0491,8.08336399307
 12/26  16:00:00,34.3957921407,3.96937120563,0.0,0.0,9.17985065927,19.4245,70.1616769317,29.2548656212,33.3988,7.50801131048
 12/26  17:00:00,41.8190386117,3.96937120563,0.00506482010692,0.0,9.17985065927,26.9147,87.7358442337,29.5534465264,50.0982,8.08419770727
 12/26  18:00:00,44.9911208905,3.96937120563,0.0,0.0,9.17985065927,26.9147,91.2001152761,30.6887691596,50.0982,10.4131461165
 12/26  19:00:00,46.0473504334,3.96937120563,0.0,0.0,9.17985065927,26.9147,93.3283783376,29.3033407994,50.0982,13.9268375382
 12/26  20:00:00,38.535796946,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.1439527432,35.0594914509,33.3988,15.6856612923
 12/26  21:00:00,38.517828731,3.96937120563,0.0,0.0,9.17985065927,19.4245,84.8862191497,38.7335129585,33.3988,12.7539061912
 12/26  22:00:00,38.4733860953,3.96937120563,0.0,0.0,9.17985065927,19.4245,85.3506068566,46.3754578084,25.0491,13.9260490482
 12/26  23:00:00,38.4644934338,3.96937120563,0.0,0.0,9.17985065927,19.4245,78.3654537244,50.0833166148,16.6994,11.5827371097
 12/26  24:00:00,39.2528105804,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.4078848481,52.1349672492,8.3497,6.92321759885
 12/27  01:00:00,22.5124805646,3.96937120563,0.0,0.0,4.58992532963,8.1892,69.171645788,60.6393596168,3.33988,5.1924061712
 12/27  02:00:00,14.7073114177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.7280737511,0.0,0.0,0.0,1.52997510988,7.4902,3.93195920494,0.0,3.33988,0.592079204941
 12/27  04:00:00,14.7358425105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8812561519,0.0,0.0,0.0,1.52997510988,7.4902,3.931965097,0.0,3.33988,0.592085097002
 12/27  06:00:00,22.5988107314,3.96937120563,0.0,0.0,4.58992532963,8.1892,84.67430751,76.30460751,8.3497,0.02
 12/27  07:00:00,38.560127912,3.96937120563,0.0148880540204,0.0,9.17985065927,19.4245,94.1707256199,73.4338657013,16.6994,4.03745991865
 12/27  08:00:00,43.9145663663,3.96937120563,0.0155567650809,0.0,9.17985065927,26.9147,105.421049427,64.6848261911,25.0491,15.6871232357
 12/27  09:00:00,41.8199755702,3.96937120563,0.00195750749829,0.0,9.17985065927,26.9147,102.684152227,55.3582655579,33.3988,13.9270866687
 12/27  10:00:00,34.3662892805,3.96937120563,0.0,0.0,9.17985065927,19.4245,79.9816216281,43.3501229644,25.0491,11.5823986637
 12/27  11:00:00,41.8840069892,3.96937120563,0.00176571909681,0.0,9.17985065927,26.9147,86.7725895077,34.6098885569,41.7485,10.4142009508
 12/27  12:00:00,42.6266912068,3.96937120563,0.0,0.0,9.17985065927,26.9147,72.8455870948,19.5149955406,41.7485,11.5820915542
 12/27  13:00:00,41.9723969837,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.9006939927,6.74009913053,41.7485,10.4120948621
 12/27  14:00:00,34.4658276216,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.4628346384,3.81754747895,33.3988,9.24648715944
 12/27  15:00:00,34.4878296241,3.96937120563,0.0,0.0,9.17985065927,19.4245,35.3963580887,2.83987298766,25.0491,7.50738510107
 12/27  16:00:00,34.4821170687,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.157010835,4.67326521824,33.3988,8.08494561672
 12/27  17:00:00,41.9093582903,3.96937120563,0.00619760780518,0.0,9.17985065927,26.9147,62.7093204168,4.52670112733,50.0982,8.08441928952
 12/27  18:00:00,44.0058771798,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.0134447299,8.08043956527,50.0982,9.83480516462
 12/27  19:00:00,46.0964380222,3.96937120563,0.0,0.0,9.17985065927,26.9147,78.6202062188,14.0141435833,50.0982,14.5078626355
 12/27  20:00:00,38.7302797831,3.96937120563,0.0,0.0,9.17985065927,19.4245,67.4456267374,18.9416156207,33.3988,15.1052111167
 12/27  21:00:00,38.7118354025,3.96937120563,0.0,0.0,9.17985065927,19.4245,65.1417756045,18.4106963118,33.3988,13.3322792927
 12/27  22:00:00,38.6369011536,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.0084922078,25.0340298499,25.0491,13.9253623579
 12/27  23:00:00,38.5266043802,3.96937120563,0.0,0.0,9.17985065927,19.4245,56.9642822952,28.6823727678,16.6994,11.5825095274
 12/27  24:00:00,39.2865657303,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.52399126,32.2511010256,8.3497,6.92319023436
 12/28  01:00:00,22.5693254386,3.96937120563,0.0,0.0,4.58992532963,8.1892,49.7817046572,41.2493694589,3.33988,5.19245519824
 12/28  02:00:00,14.7725895254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.794297693,0.0,0.0,0.0,1.52997510988,7.4902,3.93196371944,0.0,3.33988,0.592083719441
 12/28  04:00:00,14.8080716835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9668202989,0.0,0.0,0.0,1.52997510988,7.4902,3.93196960434,0.0,3.33988,0.592089604338
 12/28  06:00:00,22.6924514048,3.96937120563,0.0,0.0,4.58992532963,8.1892,55.4778366397,47.1081366397,8.3497,0.02
 12/28  07:00:00,38.6619738948,3.96937120563,0.0209257694163,0.0,9.17985065927,19.4245,63.7386709777,43.0017395546,16.6994,4.03753142312
 12/28  08:00:00,44.0273302302,3.96937120563,0.0221143042408,0.0,9.17985065927,26.9147,71.4318508693,30.6947207794,25.0491,15.6880300899
 12/28  09:00:00,41.9231679133,3.96937120563,0.00260802004065,0.0,9.17985065927,26.9147,71.9271844401,24.6020237823,33.3988,13.9263606578
 12/28  10:00:00,34.4589198898,3.96937120563,0.0,0.0,9.17985065927,19.4245,55.9912950141,19.359897977,25.0491,11.5822970371
 12/28  11:00:00,41.9858725585,3.96937120563,0.00974580566268,0.0,9.17985065927,26.9147,65.3518679451,13.1897942441,41.7485,10.413573701
 12/28  12:00:00,42.7408859785,3.96937120563,0.0106669663166,0.0,9.17985065927,26.9147,53.6062585021,0.274812483227,41.7485,11.5829460189
 12/28  13:00:00,42.1105937487,3.96937120563,0.0186164208416,0.0,9.17985065927,26.9147,52.1619048674,0.0,41.7485,10.4134048674
 12/28  14:00:00,34.5611193567,3.96937120563,0.0,0.0,9.17985065927,19.4245,42.7610184257,0.113725099462,33.3988,9.24849332628
 12/28  15:00:00,34.5583680332,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.2274939558,0.0933358962272,25.0491,8.08505805962
 12/28  16:00:00,34.5432283176,3.96937120563,0.0,0.0,9.17985065927,19.4245,41.0024757948,0.0951511158473,33.3988,7.50852467891
 12/28  17:00:00,41.965518714,3.96937120563,0.0176276592311,0.0,9.17985065927,26.9147,60.3833835934,2.20017543275,50.0982,8.08500816068
 12/28  18:00:00,44.0591790052,3.96937120563,0.0,0.0,9.17985065927,26.9147,62.8845384867,2.37306015185,50.0982,10.4132783349
 12/28  19:00:00,46.1773064177,3.96937120563,0.00387017722962,0.0,9.17985065927,26.9147,64.0263308552,0.0,50.0982,13.9281308552
 12/28  20:00:00,38.8231969745,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.6341591282,1.55098092101,33.3988,15.6843782072
 12/28  21:00:00,38.7632823112,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.2121776345,12.0596034649,33.3988,12.7537741696
 12/28  22:00:00,38.6635555451,3.96937120563,0.0,0.0,9.17985065927,19.4245,64.5308093657,24.9718827967,25.0491,14.509826569
 12/28  23:00:00,38.5481432746,3.96937120563,0.0,0.0,9.17985065927,19.4245,58.303931553,30.0235339708,16.6994,11.5809975822
 12/28  24:00:00,39.3075021909,3.96937120563,0.0,0.0,9.17985065927,19.4245,49.2043773338,34.506271096,8.3497,6.34840623781
 12/29  01:00:00,22.5834105734,3.96937120563,0.0,0.0,4.58992532963,8.1892,52.3499904406,43.8181573242,3.33988,5.19195311633
 12/29  02:00:00,14.7802828083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196742771,0.0,3.33988,0.592087427712
 12/29  03:00:00,14.7953292768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.7934291035,0.0,0.0,0.0,1.52997510988,7.4902,3.9319733335,0.0,3.33988,0.5920933335
 12/29  05:00:00,15.4406529188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.1454138794,3.96937120563,0.00349823215845,0.0,4.58992532963,8.1892,76.5610417055,67.6192683238,8.3497,0.592073381627
 12/29  07:00:00,38.7954091854,3.96937120563,0.00993586642646,0.0,9.17985065927,19.4245,89.3091347295,68.5717751976,16.6994,4.03795953195
 12/29  08:00:00,43.9274390297,3.96937120563,0.0194720580224,0.0,9.17985065927,26.9147,100.532641819,60.379339708,25.0491,15.1042021112
 12/29  09:00:00,41.8261493601,3.96937120563,0.00228763721194,0.0,9.17985065927,26.9147,100.041598723,52.133605768,33.3988,14.5091929551
 12/29  10:00:00,34.3719699285,3.96937120563,0.0,0.0,9.17985065927,19.4245,76.2892683605,39.6583067065,25.0491,11.581861654
 12/29  11:00:00,41.8906315077,3.96937120563,0.00367983188456,0.0,9.17985065927,26.9147,82.1653718729,30.0033757054,41.7485,10.4134961675
 12/29  12:00:00,42.6303713645,3.96937120563,0.0,0.0,9.17985065927,26.9147,69.6183638267,16.2873617349,41.7485,11.5825020919
 12/29  13:00:00,41.9668526413,3.96937120563,0.0,0.0,9.17985065927,26.9147,57.7537544572,5.59272934132,41.7485,10.4125251159
 12/29  14:00:00,34.4397360714,3.96937120563,0.0,0.0,9.17985065927,19.4245,50.3764401362,7.73045701498,33.3988,9.24718312125
 12/29  15:00:00,34.4368837701,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.1762598996,14.0425527826,25.0491,8.08460711701
 12/29  16:00:00,34.4232659381,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.5775952571,18.6707749486,33.3988,7.50802030848
 12/29  17:00:00,41.8457467679,3.96937120563,0.00735055965344,0.0,9.17985065927,26.9147,77.7620215946,19.5794925913,50.0982,8.08432900335
 12/29  18:00:00,43.9501468864,3.96937120563,0.0,0.0,9.17985065927,26.9147,81.9687040114,21.457215278,50.0982,10.4132887334
 12/29  19:00:00,46.0585776592,3.96937120563,0.0,0.0,9.17985065927,26.9147,86.9595386122,22.9324153203,50.0982,13.9289232919
 12/29  20:00:00,38.5411058046,3.96937120563,0.0,0.0,9.17985065927,19.4245,80.7780743323,31.6934700767,33.3988,15.6858042556
 12/29  21:00:00,38.5170179535,3.96937120563,0.0,0.0,9.17985065927,19.4245,83.879656191,37.7268237282,33.3988,12.7540324628
 12/29  22:00:00,38.4667645689,3.96937120563,0.0,0.0,9.17985065927,19.4245,87.2365291531,47.6780999427,25.0491,14.5093292104
 12/29  23:00:00,38.453043259,3.96937120563,0.0,0.0,9.17985065927,19.4245,82.0619087545,53.7833045097,16.6994,11.5792042448
 12/29  24:00:00,39.2395935657,3.96937120563,0.0,0.0,9.17985065927,19.4245,74.3664710077,59.6689736,8.3497,6.34779740772
 12/30  01:00:00,22.4842933636,3.96937120563,0.0,0.0,4.58992532963,8.1892,80.4467413802,71.3408189966,3.33988,5.76604238358
 12/30  02:00:00,14.6670989927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.6861339244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6986007201,0.0,0.0,0.0,1.52997510988,7.4902,3.93194199448,0.0,3.33988,0.59206199448
 12/30  05:00:00,14.8502124996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.5792737769,3.96937120563,0.0,0.0,4.58992532963,8.1892,95.8530540152,86.9112861029,8.3497,0.592067912324
 12/30  07:00:00,38.544780234,3.96937120563,0.01453188591,0.0,9.17985065927,19.4245,104.835179409,84.0979505721,16.6994,4.03782883689
 12/30  08:00:00,43.8953135581,3.96937120563,0.0130332797923,0.0,9.17985065927,26.9147,98.5523400006,69.4656321599,25.0491,4.03760784067
 12/30  09:00:00,41.7969728349,3.96937120563,0.0,0.0,9.17985065927,26.9147,97.8195134566,60.3825533564,33.3988,4.03816010025
 12/30  10:00:00,34.3552246549,3.96937120563,0.00120527574384,0.0,9.17985065927,19.4245,85.64615149,47.8424951076,25.0491,12.7545563824
 12/30  11:00:00,41.8933882402,3.96937120563,0.00393479273332,0.0,9.17985065927,26.9147,86.4721565507,32.5600263336,41.7485,12.163630217
 12/30  12:00:00,42.6558657558,3.96937120563,0.0,0.0,9.17985065927,26.9147,68.8131630511,14.309868701,41.7485,12.75479435
 12/30  13:00:00,42.0321276584,3.96937120563,0.00598750768258,0.0,9.17985065927,26.9147,56.7392837582,2.23562480642,41.7485,12.7551589518
 12/30  14:00:00,34.5071248352,3.96937120563,0.0,0.0,9.17985065927,19.4245,45.2811676723,0.299038168735,33.3988,11.5833295035
 12/30  15:00:00,34.5056397453,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.242260046,2.77803161201,25.0491,10.415128434
 12/30  16:00:00,34.495688126,3.96937120563,0.0,0.0,9.17985065927,19.4245,47.0654427299,3.25142477467,33.3988,10.4152179553
 12/30  17:00:00,41.9206940532,3.96937120563,0.013594239013,0.0,9.17985065927,26.9147,64.4809621371,5.13256781209,50.0982,9.25019432496
 12/30  18:00:00,44.0192163344,3.96937120563,0.0,0.0,9.17985065927,26.9147,70.5382908838,10.0264554844,50.0982,10.4136353993
 12/30  19:00:00,46.1413570132,3.96937120563,0.00259661894686,0.0,9.17985065927,26.9147,67.8685287269,3.26214030075,50.0982,14.5081884262
 12/30  20:00:00,38.7871665953,3.96937120563,0.0,0.0,9.17985065927,19.4245,48.9012455273,1.57401299346,33.3988,13.9284325339
 12/30  21:00:00,38.7646296004,3.96937120563,0.0,0.0,9.17985065927,19.4245,53.2012270917,6.4674492373,33.3988,13.3349778544
 12/30  22:00:00,38.6881548648,3.96937120563,0.0,0.0,9.17985065927,19.4245,46.6245200522,7.64869564874,25.0491,13.9267244034
 12/30  23:00:00,38.5677713968,3.96937120563,0.0,0.0,9.17985065927,19.4245,38.6313081199,11.5188944404,16.6994,10.4130136794
 12/30  24:00:00,39.3237682358,3.96937120563,0.0,0.0,9.17985065927,19.4245,33.424579241,16.9900510529,8.3497,8.08482818811
 12/31  01:00:00,22.6119722407,3.96937120563,0.0,0.0,4.58992532963,8.1892,37.461601576,27.7736478325,3.33988,6.34807374359
 12/31  02:00:00,14.8114221993,0.0,0.0,0.0,1.52997510988,7.4902,3.93196480491,0.0,3.33988,0.592084804912
 12/31  03:00:00,14.8365945067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.852084473,0.0,0.0,0.0,1.52997510988,7.4902,3.93195349407,0.0,3.33988,0.592073494074
 12/31  05:00:00,15.0066925937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.7233426776,3.96937120563,0.0,0.0,4.58992532963,8.1892,49.1656322901,40.2238528965,8.3497,0.592079393618
 12/31  07:00:00,38.7003475639,3.96937120563,0.0241352515982,0.0,9.17985065927,19.4245,56.0150591808,35.2777120385,16.6994,4.03794714224
 12/31  08:00:00,44.0627866102,3.96937120563,0.0217951323978,0.0,9.17985065927,26.9147,49.4051830634,20.3181881115,25.0491,4.03789495184
 12/31  09:00:00,41.9285186451,3.96937120563,0.0,0.0,9.17985065927,26.9147,58.7525885212,21.3164997198,33.3988,4.03728880143
 12/31  10:00:00,34.4320449768,3.96937120563,0.0,0.0,9.17985065927,19.4245,59.1746909311,30.0876471486,25.0491,4.03794378251
 12/31  11:00:00,41.9346316118,3.96937120563,0.0232209805425,0.0,9.17985065927,26.9147,84.0304735725,29.5292056013,41.7485,12.7527679713
 12/31  12:00:00,42.6243087258,3.96937120563,0.0,0.0,9.17985065927,26.9147,84.0453390689,28.9637337075,41.7485,13.3331053614
 12/31  13:00:00,41.9353079748,3.96937120563,0.0,0.0,9.17985065927,26.9147,76.9133576641,24.7505626836,41.7485,10.4142949806
 12/31  14:00:00,34.4039290709,3.96937120563,0.0,0.0,9.17985065927,19.4245,69.6532620384,25.8404291638,33.3988,10.4140328746
 12/31  15:00:00,34.4057522802,3.96937120563,0.0,0.0,9.17985065927,19.4245,60.6293747435,28.0714031537,25.0491,7.50887158975
 12/31  16:00:00,34.3862247508,3.96937120563,0.0,0.0,9.17985065927,19.4245,73.4982805584,32.014491448,33.3988,8.08498911043
 12/31  17:00:00,41.8030530631,3.96937120563,0.00468627972528,0.0,9.17985065927,26.9147,93.9588274398,35.7761160248,50.0982,8.08451141506
 12/31  18:00:00,43.9115213664,3.96937120563,0.0,0.0,9.17985065927,26.9147,101.99611449,41.4840366482,50.0982,10.4138778423
 12/31  19:00:00,46.0217131469,3.96937120563,0.0,0.0,9.17985065927,26.9147,106.586755857,43.7341743128,50.0982,12.7543815439
 12/31  20:00:00,38.6488453144,3.96937120563,0.0,0.0,9.17985065927,19.4245,94.9504215395,48.2183005179,33.3988,13.3333210216
 12/31  21:00:00,38.6142004082,3.96937120563,0.0,0.0,9.17985065927,19.4245,97.5173604229,53.70458695,33.3988,10.4139734728
 12/31  22:00:00,38.5270610366,3.96937120563,0.0,0.0,9.17985065927,19.4245,104.815762181,67.0113210436,25.0491,12.755341137
 12/31  23:00:00,38.4092140194,3.96937120563,0.0,0.0,9.17985065927,19.4245,102.459879127,75.3471566483,16.6994,10.4133224785
 12/31  24:00:00,39.2160031252,3.96937120563,0.0,0.0,9.17985065927,19.4245,92.6461545055,79.104534548,8.3497,5.19191995755
